Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,11.5,13.0,0.5,10.35,14.0,12.22,1.67
2018,1,11,17,0,4.0,4.0,0.5,10.2,4.0,3.81,0.0
2018,1,11,17,15,2.0,2.0,0.5,10.1,2.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,7,15,25.5,2.5,1.05,8.0,2.0,0.0,0.0
2018,1,12,7,30,51.0,5.0,1.0,8.3,4.0,0.0,0.0
2018,1,12,7,45,113.5,15.5,0.95,8.65,21.5,59.97,0.0
2018,1,12,8,0,176.0,26.0,0.9,9.0,39.0,126.7,81.87
2018,1,12,8,15,373.0,31.0,0.9,9.2,82.5,229.52,181.38
2018,1,12,8,30,570.0,36.0,0.9,9.4,126.0,332.62,269.21
2018,1,12,8,45,630.0,41.0,0.9,9.6,167.0,379.43,309.93
2018,1,12,9,0,690.0,46.0,0.9,9.8,208.0,426.58,349.55
2018,1,12,9,15,734.5,49.0,0.9,10.05,248.0,462.9,379.14
2018,1,12,9,30,779.0,52.0,0.9,10.3,288.0,498.03,406.68
2018,1,12,9,45,810.5,54.0,0.9,10.55,324.5,523.14,425.6
2018,1,12,10,0,842.0,56.0,0.9,10.8,361.0,542.66,439.77
2018,1,12,10,15,859.5,57.5,0.85,11.15,390.5,554.78,447.23
2018,1,12,10,30,877.0,59.0,0.8,11.5,420.0,564.14,452.3
2018,1,12,10,45,888.5,60.0,0.8,11.8,443.0,566.64,452.52
2018,1,12,11,0,900.0,61.0,0.8,12.1,466.0,566.11,450.35
2018,1,12,11,15,907.5,61.5,0.8,12.4,482.5,559.77,443.68
2018,1,12,11,30,915.0,62.0,0.8,12.7,499.0,550.36,434.57
2018,1,12,11,45,918.5,62.5,0.8,12.95,508.0,535.83,421.5
2018,1,12,12,0,922.0,63.0,0.8,13.2,517.0,518.35,405.98
2018,1,12,12,15,923.0,63.5,0.8,13.35,519.0,496.81,387.21
2018,1,12,12,30,924.0,64.0,0.8,13.5,521.0,472.56,365.95
2018,1,12,12,45,921.5,64.0,0.8,13.65,515.5,443.74,340.75
2018,1,12,13,0,919.0,64.0,0.8,13.8,510.0,412.63,313.2
2018,1,12,13,15,913.5,63.5,0.8,13.85,497.0,377.84,282.32
2018,1,12,13,30,908.0,63.0,0.8,13.9,484.0,341.26,249.39
2018,1,12,13,45,898.5,61.5,0.85,13.9,463.0,301.06,213.39
2018,1,12,14,0,889.0,60.0,0.9,13.9,442.0,259.77,176.23
2018,1,12,14,15,825.0,67.0,0.85,13.75,404.5,211.13,135.73
2018,1,12,14,30,761.0,74.0,0.8,13.6,367.0,169.91,103.24
2018,1,12,14,45,784.0,65.0,0.8,13.45,344.0,127.58,69.58
2018,1,12,15,0,807.0,56.0,0.8,13.3,321.0,82.33,40.72
2018,1,12,15,15,781.5,52.0,0.8,13.3,284.5,38.6,29.12
2018,1,12,15,30,756.0,48.0,0.8,13.3,248.0,36.4,27.17
2018,1,12,15,45,708.5,45.0,0.95,12.4,208.0,35.03,25.95
2018,1,12,16,0,661.0,42.0,1.1,11.5,168.0,33.78,24.72
2018,1,12,16,15,582.0,36.5,1.15,10.95,127.5,30.2,21.23
2018,1,12,16,30,503.0,31.0,1.2,10.4,87.0,26.66,17.41
2018,1,12,16,45,335.0,22.5,1.25,9.85,53.0,18.18,6.2
2018,1,12,17,0,167.0,14.0,1.3,9.3,19.0,13.34,0.0
2018,1,12,17,15,83.5,7.0,1.3,9.05,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,13,7,15,21.0,3.0,0.65,8.8,2.5,0.0,0.0
2018,1,13,7,30,42.0,6.0,0.6,9.3,5.0,0.0,0.0
2018,1,13,7,45,81.0,17.5,0.6,9.8,21.5,49.05,0.0
2018,1,13,8,0,120.0,29.0,0.6,10.3,38.0,99.71,64.08
2018,1,13,8,15,193.5,41.5,0.55,10.8,67.0,160.21,125.46
2018,1,13,8,30,267.0,54.0,0.5,11.3,96.0,212.23,171.07
2018,1,13,8,45,319.5,65.0,0.5,11.8,130.0,254.63,207.44
2018,1,13,9,0,372.0,76.0,0.5,12.3,164.0,298.23,243.66
2018,1,13,9,15,397.0,87.0,0.5,12.7,195.0,327.69,267.49
2018,1,13,9,30,422.0,98.0,0.5,13.1,226.0,356.4,289.99
2018,1,13,9,45,471.5,102.0,0.45,13.45,261.0,389.66,315.32
2018,1,13,10,0,521.0,106.0,0.4,13.8,296.0,422.11,339.21
2018,1,13,10,15,541.5,111.5,0.4,14.15,323.0,442.34,353.31
2018,1,13,10,30,562.0,117.0,0.4,14.5,350.0,456.97,363.03
2018,1,13,10,45,644.0,105.0,0.4,14.85,386.0,485.52,383.5
2018,1,13,11,0,726.0,93.0,0.4,15.2,422.0,510.6,400.7
2018,1,13,11,15,808.5,80.0,0.4,15.45,458.0,530.69,413.92
2018,1,13,11,30,891.0,67.0,0.4,15.7,494.0,545.69,422.97
2018,1,13,11,45,852.0,76.0,0.4,16.0,490.5,519.79,401.5
2018,1,13,12,0,813.0,85.0,0.4,16.3,487.0,490.89,378.15
2018,1,13,12,15,864.0,74.5,0.4,16.4,503.0,483.18,370.31
2018,1,13,12,30,915.0,64.0,0.4,16.5,519.0,471.41,358.58
2018,1,13,12,45,819.0,85.5,0.45,16.65,489.5,424.42,321.48
2018,1,13,13,0,723.0,107.0,0.5,16.8,460.0,378.79,285.52
2018,1,13,13,15,656.5,118.5,0.5,16.75,432.5,339.04,253.43
2018,1,13,13,30,590.0,130.0,0.5,16.7,405.0,302.09,223.43
2018,1,13,13,45,687.5,101.0,0.5,16.7,408.0,276.78,197.98
2018,1,13,14,0,785.0,72.0,0.5,16.7,411.0,245.88,166.73
2018,1,13,14,15,810.0,64.5,0.45,16.4,396.0,208.7,132.75
2018,1,13,14,30,835.0,57.0,0.4,16.1,381.0,172.33,100.66
2018,1,13,14,45,730.5,67.5,0.4,15.85,333.5,126.89,70.05
2018,1,13,15,0,626.0,78.0,0.4,15.6,286.0,89.74,51.02
2018,1,13,15,15,655.5,65.5,0.4,15.6,261.0,47.18,36.42
2018,1,13,15,30,685.0,53.0,0.4,15.6,236.0,40.43,30.5
2018,1,13,15,45,664.5,46.5,0.45,14.5,200.5,36.15,26.74
2018,1,13,16,0,644.0,40.0,0.5,13.4,165.0,31.75,22.77
2018,1,13,16,15,499.5,38.5,0.5,12.9,121.0,29.17,20.21
2018,1,13,16,30,355.0,37.0,0.5,12.4,77.0,29.78,20.07
2018,1,13,16,45,238.5,25.0,0.55,11.9,47.0,20.41,8.44
2018,1,13,17,0,122.0,13.0,0.6,11.4,17.0,12.39,0.0
2018,1,13,17,15,61.0,6.5,0.6,11.3,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,7,15,21.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,1,14,7,30,42.0,4.0,1.4,8.5,4.0,3.81,0.0
2018,1,14,7,45,47.5,14.5,1.35,8.7,16.5,32.87,0.0
2018,1,14,8,0,53.0,25.0,1.3,8.9,29.0,56.83,35.11
2018,1,14,8,15,48.0,42.0,1.25,9.25,47.5,77.5,59.09
2018,1,14,8,30,43.0,59.0,1.2,9.6,66.0,87.65,69.23
2018,1,14,8,45,72.0,76.0,1.2,9.95,91.5,128.2,104.57
2018,1,14,9,0,101.0,93.0,1.2,10.3,117.0,162.05,133.79
2018,1,14,9,15,180.0,105.0,1.2,10.75,156.5,224.9,186.94
2018,1,14,9,30,259.0,117.0,1.2,11.2,196.0,281.28,233.48
2018,1,14,9,45,307.0,124.0,1.2,11.6,228.5,315.25,260.73
2018,1,14,10,0,355.0,131.0,1.2,12.0,261.0,357.75,294.14
2018,1,14,10,15,215.0,148.0,1.2,12.2,228.5,286.98,235.32
2018,1,14,10,30,75.0,165.0,1.2,12.4,196.0,209.05,170.27
2018,1,14,10,45,72.5,178.0,1.2,12.65,209.5,219.05,178.18
2018,1,14,11,0,70.0,191.0,1.2,12.9,223.0,228.62,185.31
2018,1,14,11,15,124.0,202.5,1.2,13.05,261.5,272.54,220.62
2018,1,14,11,30,178.0,214.0,1.2,13.2,300.0,308.31,248.59
2018,1,14,11,45,235.0,210.0,1.15,13.3,325.5,332.29,266.79
2018,1,14,12,0,292.0,206.0,1.1,13.4,351.0,348.39,278.42
2018,1,14,12,15,336.0,199.0,1.1,13.45,366.5,352.35,280.43
2018,1,14,12,30,380.0,192.0,1.1,13.5,382.0,353.44,279.87
2018,1,14,12,45,243.5,199.0,1.1,13.55,320.5,289.12,228.98
2018,1,14,13,0,107.0,206.0,1.1,13.6,259.0,231.1,183.67
2018,1,14,13,15,64.0,188.5,1.1,13.55,220.0,194.21,154.55
2018,1,14,13,30,21.0,171.0,1.1,13.5,181.0,162.52,129.69
2018,1,14,13,45,13.0,156.0,1.1,13.45,162.0,145.51,116.12
2018,1,14,14,0,5.0,141.0,1.1,13.4,143.0,129.28,103.16
2018,1,14,14,15,36.5,145.5,1.1,13.2,160.0,135.46,107.24
2018,1,14,14,30,68.0,150.0,1.1,13.0,177.0,139.84,109.6
2018,1,14,14,45,100.5,141.0,1.15,12.8,177.0,127.19,98.06
2018,1,14,15,0,133.0,132.0,1.2,12.6,177.0,114.22,87.48
2018,1,14,15,15,178.0,117.0,1.2,12.6,169.5,94.0,78.49
2018,1,14,15,30,223.0,102.0,1.2,12.6,162.0,77.88,64.23
2018,1,14,15,45,193.5,87.0,1.15,11.9,133.0,67.38,54.93
2018,1,14,16,0,164.0,72.0,1.1,11.2,104.0,56.58,45.15
2018,1,14,16,15,131.5,57.0,1.05,10.95,79.0,45.46,34.82
2018,1,14,16,30,99.0,42.0,1.0,10.7,54.0,34.02,23.95
2018,1,14,16,45,72.0,27.5,0.95,10.45,34.5,22.66,10.85
2018,1,14,17,0,45.0,13.0,0.9,10.2,15.0,12.39,0.0
2018,1,14,17,15,22.5,6.5,0.9,10.0,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,15,7,15,17.0,2.5,1.3,8.15,2.5,0.0,0.0
2018,1,15,7,30,34.0,5.0,1.3,8.4,5.0,4.77,0.0
2018,1,15,7,45,102.0,17.0,1.35,8.6,23.5,57.28,0.0
2018,1,15,8,0,170.0,29.0,1.4,8.8,42.0,130.61,88.26
2018,1,15,8,15,221.5,42.0,1.4,9.15,70.5,174.31,138.42
2018,1,15,8,30,273.0,55.0,1.4,9.5,99.0,217.43,177.76
2018,1,15,8,45,387.0,60.5,1.35,9.8,142.0,284.18,235.23
2018,1,15,9,0,501.0,66.0,1.3,10.1,185.0,358.58,297.25
2018,1,15,9,15,583.0,65.5,1.3,10.35,227.5,408.46,338.15
2018,1,15,9,30,665.0,65.0,1.3,10.6,270.0,458.28,377.93
2018,1,15,9,45,497.0,101.0,1.3,10.85,264.0,405.18,334.15
2018,1,15,10,0,329.0,137.0,1.3,11.1,258.0,342.18,282.22
2018,1,15,10,15,338.5,149.0,1.3,11.2,282.0,358.95,295.45
2018,1,15,10,30,348.0,161.0,1.3,11.3,306.0,374.36,306.85
2018,1,15,10,45,264.0,180.5,1.3,11.4,294.0,343.58,280.66
2018,1,15,11,0,180.0,200.0,1.3,11.5,282.0,305.78,249.13
2018,1,15,11,15,133.0,205.0,1.3,11.5,267.0,280.43,228.06
2018,1,15,11,30,86.0,210.0,1.3,11.5,252.0,250.72,203.44
2018,1,15,11,45,96.0,217.0,1.25,11.55,264.5,259.22,210.02
2018,1,15,12,0,106.0,224.0,1.2,11.6,277.0,266.9,215.67
2018,1,15,12,15,70.5,210.5,1.2,11.6,246.0,232.58,187.66
2018,1,15,12,30,35.0,197.0,1.2,11.6,215.0,200.36,161.53
2018,1,15,12,45,24.5,184.5,1.2,11.6,197.0,180.97,145.8
2018,1,15,13,0,14.0,172.0,1.2,11.6,179.0,163.99,132.01
2018,1,15,13,15,15.0,166.5,1.2,11.6,174.0,158.18,127.29
2018,1,15,13,30,16.0,161.0,1.2,11.6,169.0,152.3,122.46
2018,1,15,13,45,17.5,145.5,1.15,11.6,153.5,137.75,110.41
2018,1,15,14,0,19.0,130.0,1.1,11.6,138.0,123.22,98.33
2018,1,15,14,15,51.5,132.0,1.1,11.5,152.5,127.69,100.85
2018,1,15,14,30,84.0,134.0,1.1,11.4,167.0,127.45,99.21
2018,1,15,14,45,52.0,111.5,1.05,11.35,131.5,103.58,80.81
2018,1,15,15,0,20.0,89.0,1.0,11.3,96.0,80.07,62.64
2018,1,15,15,15,60.5,94.0,1.0,11.3,111.5,81.7,64.35
2018,1,15,15,30,101.0,99.0,1.0,11.3,127.0,79.64,66.15
2018,1,15,15,45,69.0,87.0,0.9,11.0,104.5,73.48,60.59
2018,1,15,16,0,37.0,75.0,0.8,10.7,82.0,63.46,51.41
2018,1,15,16,15,26.0,58.0,0.8,10.55,62.5,49.85,38.82
2018,1,15,16,30,15.0,41.0,0.8,10.4,43.0,35.96,25.77
2018,1,15,16,45,17.0,26.5,0.75,10.2,28.0,23.67,12.28
2018,1,15,17,0,19.0,12.0,0.7,10.0,13.0,11.44,0.0
2018,1,15,17,15,9.5,6.0,0.7,10.05,6.5,5.72,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.0,0.65,7.85,1.0,0.0,0.0
2018,1,16,7,30,5.0,2.0,0.6,8.1,2.0,1.91,0.0
2018,1,16,7,45,2.5,9.5,0.55,8.3,9.5,10.07,0.0
2018,1,16,8,0,0.0,17.0,0.5,8.5,17.0,15.77,6.06
2018,1,16,8,15,0.0,25.0,0.5,8.7,25.0,23.2,13.97
2018,1,16,8,30,0.0,33.0,0.5,8.9,33.0,30.64,20.8
2018,1,16,8,45,0.0,41.5,0.5,9.15,41.5,38.56,27.9
2018,1,16,9,0,0.0,50.0,0.5,9.4,50.0,46.48,34.91
2018,1,16,9,15,0.0,60.0,0.5,9.6,60.0,56.04,43.22
2018,1,16,9,30,0.0,70.0,0.5,9.8,70.0,65.72,51.52
2018,1,16,9,45,0.5,86.5,0.5,10.05,86.5,82.29,65.58
2018,1,16,10,0,1.0,103.0,0.5,10.3,103.0,98.77,79.37
2018,1,16,10,15,26.0,131.0,0.5,10.45,141.5,146.33,119.42
2018,1,16,10,30,51.0,159.0,0.5,10.6,180.0,189.1,154.53
2018,1,16,10,45,83.0,175.0,0.55,10.8,212.0,222.11,181.24
2018,1,16,11,0,115.0,191.0,0.6,11.0,244.0,260.39,211.77
2018,1,16,11,15,89.5,189.0,0.55,11.1,231.0,234.73,190.12
2018,1,16,11,30,64.0,187.0,0.5,11.2,218.0,215.96,174.42
2018,1,16,11,45,56.5,189.5,0.45,11.3,217.5,211.8,170.68
2018,1,16,12,0,49.0,192.0,0.4,11.4,217.0,207.74,166.98
2018,1,16,12,15,27.5,162.5,0.4,11.55,176.5,166.77,133.6
2018,1,16,12,30,6.0,133.0,0.4,11.7,136.0,126.48,100.7
2018,1,16,12,45,10.5,149.0,0.4,11.8,154.0,142.64,114.09
2018,1,16,13,0,15.0,165.0,0.4,11.9,172.0,158.14,126.59
2018,1,16,13,15,26.5,177.5,0.4,11.9,190.0,171.77,137.42
2018,1,16,13,30,38.0,190.0,0.4,11.9,208.0,183.55,146.6
2018,1,16,13,45,34.5,162.5,0.4,11.95,178.5,155.92,124.08
2018,1,16,14,0,31.0,135.0,0.4,12.0,149.0,129.03,102.16
2018,1,16,14,15,21.5,118.0,0.35,11.85,127.5,110.36,87.17
2018,1,16,14,30,12.0,101.0,0.3,11.7,106.0,94.39,74.4
2018,1,16,14,45,40.0,98.5,0.3,11.6,112.5,92.18,71.54
2018,1,16,15,0,68.0,96.0,0.3,11.5,119.0,85.25,65.23
2018,1,16,15,15,169.0,96.5,0.3,11.5,145.5,76.54,58.61
2018,1,16,15,30,270.0,97.0,0.3,11.5,172.0,74.5,61.49
2018,1,16,15,45,277.5,84.0,0.35,10.95,150.5,61.81,50.19
2018,1,16,16,0,285.0,71.0,0.4,10.4,129.0,53.18,42.36
2018,1,16,16,15,243.0,57.0,0.45,10.2,98.5,43.38,33.21
2018,1,16,16,30,201.0,43.0,0.5,10.0,68.0,33.25,23.57
2018,1,16,16,45,132.5,28.0,0.55,9.8,42.0,21.92,11.5
2018,1,16,17,0,64.0,13.0,0.6,9.6,16.0,12.39,0.0
2018,1,16,17,15,32.0,6.5,0.6,9.6,8.0,6.2,0.0
2018,1,16,17,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,17,7,15,11.5,1.5,1.1,7.85,1.5,0.0,0.0
2018,1,17,7,30,23.0,3.0,1.0,8.3,3.0,2.86,0.0
2018,1,17,7,45,49.5,17.0,0.95,8.7,20.0,36.31,0.0
2018,1,17,8,0,76.0,31.0,0.9,9.1,37.0,85.48,57.77
2018,1,17,8,15,112.0,46.0,0.95,9.6,61.0,121.16,95.29
2018,1,17,8,30,148.0,61.0,1.0,10.1,85.0,156.68,127.25
2018,1,17,8,45,170.0,77.0,1.0,10.6,112.0,187.61,154.41
2018,1,17,9,0,192.0,93.0,1.0,11.1,139.0,218.62,180.87
2018,1,17,9,15,210.5,107.0,1.0,11.45,165.5,245.09,202.96
2018,1,17,9,30,229.0,121.0,1.0,11.8,192.0,271.26,224.21
2018,1,17,9,45,139.5,132.5,1.05,12.2,177.5,224.58,184.78
2018,1,17,10,0,50.0,144.0,1.1,12.6,163.0,176.79,144.06
2018,1,17,10,15,37.5,150.0,1.1,12.75,165.0,173.86,141.31
2018,1,17,10,30,25.0,156.0,1.1,12.9,167.0,165.09,133.57
2018,1,17,10,45,92.5,177.0,1.1,13.0,219.5,229.86,187.08
2018,1,17,11,0,160.0,198.0,1.1,13.1,272.0,293.48,237.96
2018,1,17,11,15,277.5,193.0,1.05,13.1,327.0,354.74,286.32
2018,1,17,11,30,395.0,188.0,1.0,13.1,382.0,406.07,325.57
2018,1,17,11,45,485.0,169.0,1.0,13.1,411.5,429.8,342.86
2018,1,17,12,0,575.0,150.0,1.0,13.1,441.0,443.45,352.11
2018,1,17,12,15,518.5,165.5,0.95,13.05,428.5,415.01,328.34
2018,1,17,12,30,462.0,181.0,0.9,13.0,416.0,387.16,305.38
2018,1,17,12,45,344.5,200.5,0.9,12.9,375.0,336.18,265.2
2018,1,17,13,0,227.0,220.0,0.9,12.8,334.0,292.25,230.92
2018,1,17,13,15,230.0,213.5,0.9,12.7,326.0,276.94,218.1
2018,1,17,13,30,233.0,207.0,0.9,12.6,318.0,260.95,204.36
2018,1,17,13,45,228.5,199.0,0.85,12.5,304.5,240.89,187.31
2018,1,17,14,0,224.0,191.0,0.8,12.4,291.0,220.77,170.18
2018,1,17,14,15,211.5,179.5,0.8,12.3,269.5,196.27,149.98
2018,1,17,14,30,199.0,168.0,0.8,12.2,248.0,172.62,130.81
2018,1,17,14,45,183.5,155.0,0.8,12.1,224.0,148.44,111.99
2018,1,17,15,0,168.0,142.0,0.8,12.0,200.0,125.57,95.33
2018,1,17,15,15,156.5,124.5,0.8,12.0,174.0,101.17,79.04
2018,1,17,15,30,145.0,107.0,0.8,12.0,148.0,85.27,70.91
2018,1,17,15,45,149.5,93.0,0.85,11.45,129.5,74.91,61.78
2018,1,17,16,0,154.0,79.0,0.9,10.9,111.0,61.59,49.77
2018,1,17,16,15,125.5,62.5,0.95,10.7,84.5,49.52,38.6
2018,1,17,16,30,97.0,46.0,1.0,10.5,58.0,37.08,26.91
2018,1,17,16,45,62.0,30.0,1.05,10.25,36.5,25.71,14.88
2018,1,17,17,0,27.0,14.0,1.1,10.0,15.0,13.34,0.0
2018,1,17,17,15,13.5,7.0,1.15,9.9,7.5,6.67,0.0
2018,1,17,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,18,7,15,1.0,1.0,0.6,9.9,1.0,0.0,0.0
2018,1,18,7,30,2.0,2.0,0.6,9.9,2.0,2.67,0.0
2018,1,18,7,45,1.0,11.5,0.6,9.9,11.5,11.37,0.0
2018,1,18,8,0,0.0,21.0,0.6,9.9,21.0,19.5,9.1
2018,1,18,8,15,1.0,33.0,0.65,9.9,33.0,31.93,21.26
2018,1,18,8,30,2.0,45.0,0.7,9.9,45.0,44.33,32.43
2018,1,18,8,45,4.0,51.0,0.7,9.95,51.5,50.34,37.98
2018,1,18,9,0,6.0,57.0,0.7,10.0,58.0,56.77,43.77
2018,1,18,9,15,3.0,40.5,0.75,10.1,41.0,39.24,28.63
2018,1,18,9,30,0.0,24.0,0.8,10.2,24.0,22.26,13.81
2018,1,18,9,45,0.0,21.0,0.85,10.25,21.0,19.47,11.37
2018,1,18,10,0,0.0,18.0,0.9,10.3,18.0,16.69,8.92
2018,1,18,10,15,0.0,29.0,0.95,10.35,29.0,26.92,17.77
2018,1,18,10,30,0.0,40.0,1.0,10.4,40.0,37.16,26.57
2018,1,18,10,45,0.0,36.5,1.05,10.45,36.5,33.9,23.7
2018,1,18,11,0,0.0,33.0,1.1,10.5,33.0,30.65,20.85
2018,1,18,11,15,0.0,46.0,1.1,10.6,46.0,42.76,31.21
2018,1,18,11,30,0.0,59.0,1.1,10.7,59.0,54.88,41.51
2018,1,18,11,45,0.0,71.0,1.15,10.75,71.0,66.08,50.97
2018,1,18,12,0,0.0,83.0,1.2,10.8,83.0,77.3,60.42
2018,1,18,12,15,0.0,88.5,1.2,10.75,88.5,82.44,64.73
2018,1,18,12,30,0.0,94.0,1.2,10.7,94.0,87.55,69.04
2018,1,18,12,45,1.5,120.5,1.2,10.7,121.5,112.65,90.12
2018,1,18,13,0,3.0,147.0,1.2,10.7,149.0,137.19,110.53
2018,1,18,13,15,1.5,129.5,1.2,10.55,130.5,120.29,96.53
2018,1,18,13,30,0.0,112.0,1.2,10.4,112.0,103.66,82.8
2018,1,18,13,45,14.0,101.5,1.2,10.25,108.0,98.05,77.87
2018,1,18,14,0,28.0,91.0,1.2,10.1,104.0,90.62,71.18
2018,1,18,14,15,20.0,91.0,1.25,9.95,100.0,87.3,68.68
2018,1,18,14,30,12.0,91.0,1.3,9.8,96.0,85.89,67.92
2018,1,18,14,45,20.5,95.0,1.3,9.65,102.5,87.49,69.06
2018,1,18,15,0,29.0,99.0,1.3,9.5,109.0,89.06,70.41
2018,1,18,15,15,51.0,81.0,1.3,9.5,96.5,72.71,56.77
2018,1,18,15,30,73.0,63.0,1.3,9.5,84.0,53.69,43.27
2018,1,18,15,45,53.0,49.5,1.3,9.15,63.5,42.93,33.53
2018,1,18,16,0,33.0,36.0,1.3,8.8,43.0,31.85,23.38
2018,1,18,16,15,32.0,28.0,1.3,8.65,33.5,25.09,17.04
2018,1,18,16,30,31.0,20.0,1.3,8.5,24.0,18.18,10.51
2018,1,18,16,45,26.0,13.5,1.3,8.35,16.0,12.42,4.54
2018,1,18,17,0,21.0,7.0,1.3,8.2,8.0,6.07,0.0
2018,1,18,17,15,10.5,3.5,1.3,8.1,4.0,3.34,0.0
2018,1,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,19,7,15,11.0,2.5,0.9,5.25,2.5,0.0,0.0
2018,1,19,7,30,22.0,5.0,0.9,5.5,5.0,13.17,0.0
2018,1,19,7,45,86.0,18.0,0.85,5.75,24.5,52.44,0.0
2018,1,19,8,0,150.0,31.0,0.8,6.0,44.0,127.98,91.99
2018,1,19,8,15,290.0,42.0,0.85,6.15,84.5,207.76,168.02
2018,1,19,8,30,430.0,53.0,0.9,6.3,125.0,295.61,244.23
2018,1,19,8,45,529.5,57.0,0.9,6.5,170.5,360.08,299.48
2018,1,19,9,0,629.0,61.0,0.9,6.7,216.0,426.33,354.51
2018,1,19,9,15,672.0,65.0,0.85,6.9,255.5,462.84,383.86
2018,1,19,9,30,715.0,69.0,0.8,7.1,295.0,498.31,411.42
2018,1,19,9,45,721.5,75.5,0.8,7.3,325.5,514.4,423.27
2018,1,19,10,0,728.0,82.0,0.8,7.5,356.0,528.04,432.91
2018,1,19,10,15,752.0,84.0,0.8,7.7,387.0,544.18,444.29
2018,1,19,10,30,776.0,86.0,0.8,7.9,418.0,556.18,452.21
2018,1,19,10,45,529.5,128.0,0.85,8.15,360.0,451.65,369.02
2018,1,19,11,0,283.0,170.0,0.9,8.4,302.0,341.58,280.21
2018,1,19,11,15,171.0,160.5,0.9,8.5,241.0,257.58,211.89
2018,1,19,11,30,59.0,151.0,0.9,8.6,180.0,177.89,145.44
2018,1,19,11,45,85.0,160.5,0.9,8.75,203.5,203.26,166.58
2018,1,19,12,0,111.0,170.0,0.9,8.9,227.0,222.33,181.78
2018,1,19,12,15,110.0,168.0,0.95,8.9,224.5,215.53,175.81
2018,1,19,12,30,109.0,166.0,1.0,8.9,222.0,208.52,169.77
2018,1,19,12,45,93.0,174.5,1.05,8.9,222.0,204.5,166.15
2018,1,19,13,0,77.0,183.0,1.1,8.9,222.0,199.84,162.12
2018,1,19,13,15,168.0,153.0,1.1,8.85,235.5,202.8,163.07
2018,1,19,13,30,259.0,123.0,1.1,8.8,249.0,197.67,156.18
2018,1,19,13,45,468.5,115.5,1.15,8.7,332.0,239.23,183.27
2018,1,19,14,0,678.0,108.0,1.2,8.6,415.0,264.14,193.67
2018,1,19,14,15,730.5,93.0,1.2,8.5,406.0,230.45,160.24
2018,1,19,14,30,783.0,78.0,1.2,8.4,397.0,194.86,125.83
2018,1,19,14,45,779.5,72.0,1.25,8.25,368.0,151.32,89.54
2018,1,19,15,0,776.0,66.0,1.3,8.1,339.0,107.17,57.98
2018,1,19,15,15,601.0,77.0,1.3,8.1,274.5,68.19,43.73
2018,1,19,15,30,426.0,88.0,1.3,8.1,210.0,63.33,52.28
2018,1,19,15,45,336.5,80.5,1.3,7.6,168.0,58.84,48.23
2018,1,19,16,0,247.0,73.0,1.3,7.1,126.0,57.49,46.9
2018,1,19,16,15,254.0,57.0,1.3,6.8,101.0,43.07,33.5
2018,1,19,16,30,261.0,41.0,1.3,6.5,76.0,31.46,22.52
2018,1,19,16,45,188.0,29.0,1.3,6.15,49.5,22.59,13.3
2018,1,19,17,0,115.0,17.0,1.3,5.8,23.0,13.41,0.0
2018,1,19,17,15,57.5,8.5,1.3,5.75,11.5,8.1,0.0
2018,1,19,17,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,7,15,7.5,2.0,1.4,3.55,2.0,0.0,0.0
2018,1,20,7,30,15.0,4.0,1.4,4.0,4.0,9.57,0.0
2018,1,20,7,45,79.5,18.5,1.4,4.45,24.5,62.28,0.0
2018,1,20,8,0,144.0,33.0,1.4,4.9,45.0,129.3,94.55
2018,1,20,8,15,308.0,40.5,1.4,5.35,86.5,216.04,176.1
2018,1,20,8,30,472.0,48.0,1.4,5.8,128.0,312.39,259.71
2018,1,20,8,45,596.0,48.5,1.4,6.25,177.5,385.82,322.58
2018,1,20,9,0,720.0,49.0,1.4,6.7,227.0,459.46,383.74
2018,1,20,9,15,761.5,51.5,1.4,7.15,268.0,495.4,412.79
2018,1,20,9,30,803.0,54.0,1.4,7.6,309.0,530.0,439.87
2018,1,20,9,45,825.5,56.0,1.4,8.05,344.5,551.36,455.67
2018,1,20,10,0,848.0,58.0,1.4,8.5,380.0,566.75,466.46
2018,1,20,10,15,863.0,60.5,1.45,8.8,410.5,579.51,475.31
2018,1,20,10,30,878.0,63.0,1.5,9.1,441.0,589.43,481.71
2018,1,20,10,45,888.0,65.0,1.5,9.4,465.0,592.88,482.63
2018,1,20,11,0,898.0,67.0,1.5,9.7,489.0,593.27,481.09
2018,1,20,11,15,904.5,68.0,1.5,9.8,506.0,587.44,475.05
2018,1,20,11,30,911.0,69.0,1.5,9.9,523.0,578.54,466.54
2018,1,20,11,45,895.0,74.0,1.5,10.05,527.5,558.74,449.38
2018,1,20,12,0,879.0,79.0,1.5,10.2,532.0,536.54,430.24
2018,1,20,12,15,874.0,80.5,1.5,10.2,532.5,514.36,411.08
2018,1,20,12,30,869.0,82.0,1.5,10.2,533.0,489.03,389.09
2018,1,20,12,45,890.5,77.0,1.55,10.25,535.0,467.43,369.48
2018,1,20,13,0,912.0,72.0,1.6,10.3,537.0,442.07,346.16
2018,1,20,13,15,907.0,71.0,1.55,10.2,524.0,407.06,314.66
2018,1,20,13,30,902.0,70.0,1.5,10.1,511.0,370.22,281.06
2018,1,20,13,45,893.0,68.5,1.5,10.05,490.5,330.06,244.33
2018,1,20,14,0,884.0,67.0,1.5,10.0,470.0,288.73,206.23
2018,1,20,14,15,866.5,66.5,1.5,9.85,442.5,245.47,166.98
2018,1,20,14,30,849.0,66.0,1.5,9.7,415.0,198.14,125.36
2018,1,20,14,45,766.5,70.0,1.5,9.5,366.5,150.65,89.05
2018,1,20,15,0,684.0,74.0,1.5,9.3,318.0,105.65,59.27
2018,1,20,15,15,713.5,64.0,1.5,9.3,294.0,66.98,39.16
2018,1,20,15,30,743.0,54.0,1.5,9.3,270.0,40.43,31.28
2018,1,20,15,45,623.0,57.0,1.45,8.5,220.0,40.49,31.43
2018,1,20,16,0,503.0,60.0,1.4,7.7,170.0,44.87,35.38
2018,1,20,16,15,421.5,51.0,1.4,7.3,129.5,39.06,29.84
2018,1,20,16,30,340.0,42.0,1.4,6.9,89.0,33.09,24.0
2018,1,20,16,45,238.5,31.5,1.4,6.55,58.5,24.6,15.21
2018,1,20,17,0,137.0,21.0,1.4,6.2,28.0,16.68,0.0
2018,1,20,17,15,68.5,10.5,1.35,6.1,14.0,10.01,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,7,15,7.5,2.5,0.9,5.8,2.5,0.0,0.0
2018,1,21,7,30,15.0,5.0,0.9,5.9,5.0,10.55,0.0
2018,1,21,7,45,7.5,14.0,0.85,6.0,14.0,17.1,0.0
2018,1,21,8,0,0.0,23.0,0.8,6.1,23.0,21.4,11.27
2018,1,21,8,15,0.0,35.5,0.8,6.45,35.5,34.21,23.63
2018,1,21,8,30,0.0,48.0,0.8,6.8,48.0,46.59,34.85
2018,1,21,8,45,1.5,64.5,0.8,7.15,65.0,64.24,50.49
2018,1,21,9,0,3.0,81.0,0.8,7.5,82.0,81.64,65.7
2018,1,21,9,15,7.0,97.0,0.85,7.8,99.5,99.67,81.26
2018,1,21,9,30,11.0,113.0,0.9,8.1,117.0,117.63,96.52
2018,1,21,9,45,11.5,125.0,0.95,8.35,129.5,129.1,106.03
2018,1,21,10,0,12.0,137.0,1.0,8.6,142.0,140.56,115.42
2018,1,21,10,15,16.5,149.5,1.05,8.85,156.5,154.84,127.15
2018,1,21,10,30,21.0,162.0,1.1,9.1,171.0,169.02,138.67
2018,1,21,10,45,20.5,161.0,1.15,9.3,170.0,166.35,136.08
2018,1,21,11,0,20.0,160.0,1.2,9.5,169.0,163.93,133.79
2018,1,21,11,15,10.5,117.0,1.25,9.55,122.0,115.73,93.26
2018,1,21,11,30,1.0,74.0,1.3,9.6,75.0,69.44,53.99
2018,1,21,11,45,0.5,79.5,1.35,9.7,80.0,74.3,58.12
2018,1,21,12,0,0.0,85.0,1.4,9.8,85.0,79.17,62.18
2018,1,21,12,15,0.0,92.5,1.4,9.8,92.5,86.18,68.09
2018,1,21,12,30,0.0,100.0,1.4,9.8,100.0,93.14,73.95
2018,1,21,12,45,0.0,77.5,1.4,9.8,77.5,72.16,56.2
2018,1,21,13,0,0.0,55.0,1.4,9.8,55.0,51.16,38.36
2018,1,21,13,15,0.0,59.0,1.4,9.75,59.0,54.88,41.61
2018,1,21,13,30,0.0,63.0,1.4,9.7,63.0,58.61,44.85
2018,1,21,13,45,0.5,83.0,1.4,9.6,83.0,77.44,60.98
2018,1,21,14,0,1.0,103.0,1.4,9.5,103.0,95.46,76.37
2018,1,21,14,15,2.0,112.0,1.4,9.45,112.5,103.23,83.02
2018,1,21,14,30,3.0,121.0,1.4,9.4,122.0,110.42,89.21
2018,1,21,14,45,1.5,72.5,1.4,9.35,73.0,67.66,52.93
2018,1,21,15,0,0.0,24.0,1.4,9.3,24.0,22.26,13.81
2018,1,21,15,15,0.0,29.5,1.4,9.3,29.5,27.37,18.32
2018,1,21,15,30,0.0,35.0,1.4,9.3,35.0,32.48,24.08
2018,1,21,15,45,0.0,35.0,1.4,9.15,35.0,32.48,24.07
2018,1,21,16,0,0.0,35.0,1.4,9.0,35.0,32.49,23.99
2018,1,21,16,15,0.0,28.0,1.45,8.95,28.0,25.98,17.89
2018,1,21,16,30,0.0,21.0,1.5,8.9,21.0,19.47,11.73
2018,1,21,16,45,0.0,14.5,1.5,8.85,14.5,13.44,5.78
2018,1,21,17,0,0.0,8.0,1.5,8.8,8.0,7.41,0.0
2018,1,21,17,15,0.0,4.0,1.5,8.8,4.0,3.81,0.0
2018,1,21,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
