Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,8,30,723.0,59.0,1.8,4.7,266.0,536.65,455.26
2018,2,22,8,45,545.5,85.0,1.8,5.0,256.5,472.92,401.96
2018,2,22,9,0,368.0,111.0,1.8,5.3,247.0,390.02,332.16
2018,2,22,9,15,228.0,147.5,1.85,5.55,235.0,329.64,279.69
2018,2,22,9,30,88.0,184.0,1.9,5.8,223.0,254.59,213.79
2018,2,22,9,45,132.5,205.0,1.95,6.0,269.5,317.45,266.23
2018,2,22,10,0,177.0,226.0,2.0,6.2,316.0,370.2,308.91
2018,2,22,10,15,172.5,237.5,2.05,6.35,330.0,376.6,312.83
2018,2,22,10,30,168.0,249.0,2.1,6.5,344.0,382.28,316.43
2018,2,22,10,45,145.5,255.5,2.1,6.6,340.0,369.04,304.5
2018,2,22,11,0,123.0,262.0,2.1,6.7,336.0,355.51,292.51
2018,2,22,11,15,139.0,267.0,2.15,6.7,353.5,367.19,301.87
2018,2,22,11,30,155.0,272.0,2.2,6.7,371.0,377.96,310.35
2018,2,22,11,45,125.5,256.5,2.25,6.75,337.5,337.01,276.69
2018,2,22,12,0,96.0,241.0,2.3,6.8,304.0,297.35,244.1
2018,2,22,12,15,80.0,244.5,2.35,6.75,297.0,281.83,231.18
2018,2,22,12,30,64.0,248.0,2.4,6.7,290.0,271.57,222.46
2018,2,22,12,45,78.5,230.0,2.4,6.65,281.5,259.36,212.7
2018,2,22,13,0,93.0,212.0,2.4,6.6,273.0,247.82,203.35
2018,2,22,13,15,67.0,214.5,2.4,6.55,258.0,230.97,189.14
2018,2,22,13,30,41.0,217.0,2.4,6.5,243.0,217.0,177.5
2018,2,22,13,45,234.0,220.0,2.45,6.5,360.5,294.82,240.14
2018,2,22,14,0,427.0,223.0,2.5,6.5,478.0,355.59,285.19
2018,2,22,14,15,619.0,165.5,2.45,6.4,516.5,349.39,273.65
2018,2,22,14,30,811.0,108.0,2.4,6.3,555.0,327.53,246.62
2018,2,22,14,45,702.0,122.5,2.4,6.25,492.5,268.03,196.27
2018,2,22,15,0,593.0,137.0,2.4,6.2,430.0,221.85,158.67
2018,2,22,15,15,690.0,110.5,2.4,6.2,424.5,180.77,118.44
2018,2,22,15,30,787.0,84.0,2.4,6.2,419.0,134.92,78.38
2018,2,22,15,45,648.0,93.5,2.4,5.95,350.0,88.56,55.61
2018,2,22,16,0,509.0,103.0,2.4,5.7,281.0,71.98,60.56
2018,2,22,16,15,577.5,82.0,2.35,5.45,257.0,58.04,47.95
2018,2,22,16,30,646.0,61.0,2.3,5.2,233.0,43.32,34.45
2018,2,22,16,45,605.0,54.0,2.25,4.95,189.5,39.63,30.96
2018,2,22,17,0,564.0,47.0,2.2,4.7,146.0,35.82,27.17
2018,2,22,17,15,449.0,39.0,2.2,4.45,102.0,30.9,22.11
2018,2,22,17,30,334.0,31.0,2.2,4.2,58.0,25.97,14.93
2018,2,22,17,45,187.5,18.5,2.2,3.95,31.5,17.63,0.0
2018,2,22,18,0,41.0,6.0,2.2,3.7,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,2.15,3.55,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.1,3.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.95,-0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.95,-0.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.9,-0.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,6,45,23.0,4.0,1.8,0.05,4.5,0.0,0.0
2018,2,23,7,0,46.0,8.0,1.8,0.4,9.0,27.22,0.0
2018,2,23,7,15,155.0,22.5,1.8,0.95,37.5,118.03,48.41
2018,2,23,7,30,264.0,37.0,1.8,1.5,66.0,203.6,165.78
2018,2,23,7,45,387.5,46.0,1.75,2.05,112.0,288.57,244.59
2018,2,23,8,0,511.0,55.0,1.7,2.6,158.0,380.86,325.84
2018,2,23,8,15,655.0,54.0,1.7,3.2,222.0,475.1,406.2
2018,2,23,8,30,799.0,53.0,1.7,3.8,286.0,580.24,491.77
2018,2,23,8,45,837.5,56.5,1.65,4.35,336.5,626.95,527.26
2018,2,23,9,0,876.0,60.0,1.6,4.9,387.0,667.54,556.74
2018,2,23,9,15,899.5,62.5,1.55,5.3,433.0,700.19,578.68
2018,2,23,9,30,923.0,65.0,1.5,5.7,479.0,730.63,598.45
2018,2,23,9,45,938.0,67.0,1.5,6.1,518.5,751.9,611.55
2018,2,23,10,0,953.0,69.0,1.5,6.5,558.0,770.22,622.47
2018,2,23,10,15,960.5,71.0,1.45,6.8,590.0,779.97,626.81
2018,2,23,10,30,968.0,73.0,1.4,7.1,622.0,786.39,628.88
2018,2,23,10,45,976.0,74.0,1.4,7.4,649.0,788.6,628.66
2018,2,23,11,0,984.0,75.0,1.4,7.7,676.0,787.35,626.13
2018,2,23,11,15,989.5,75.5,1.4,7.9,695.0,780.26,619.84
2018,2,23,11,30,995.0,76.0,1.4,8.1,714.0,769.67,611.26
2018,2,23,11,45,998.0,76.5,1.4,8.3,725.5,753.92,599.13
2018,2,23,12,0,1001.0,77.0,1.4,8.5,737.0,734.79,583.65
2018,2,23,12,15,999.0,78.5,1.35,8.65,739.5,710.21,563.43
2018,2,23,12,30,997.0,80.0,1.3,8.8,742.0,682.61,540.78
2018,2,23,12,45,989.5,81.0,1.3,8.95,734.0,648.49,513.46
2018,2,23,13,0,982.0,82.0,1.3,9.1,726.0,611.98,483.86
2018,2,23,13,15,977.5,81.0,1.3,9.15,712.0,572.93,451.88
2018,2,23,13,30,973.0,80.0,1.3,9.2,698.0,531.73,417.41
2018,2,23,13,45,965.5,80.0,1.3,9.2,677.0,488.19,380.27
2018,2,23,14,0,958.0,80.0,1.3,9.2,656.0,443.1,340.86
2018,2,23,14,15,947.0,78.5,1.3,9.15,626.0,394.15,297.53
2018,2,23,14,30,936.0,77.0,1.3,9.1,596.0,344.43,252.66
2018,2,23,14,45,919.5,75.0,1.35,9.0,559.5,292.4,205.71
2018,2,23,15,0,903.0,73.0,1.4,8.9,523.0,240.59,159.28
2018,2,23,15,15,883.5,71.0,1.4,8.9,482.0,188.8,114.92
2018,2,23,15,30,864.0,69.0,1.4,8.9,441.0,132.33,71.53
2018,2,23,15,45,836.5,66.0,1.4,8.5,395.0,81.55,42.98
2018,2,23,16,0,809.0,63.0,1.4,8.1,349.0,45.5,35.99
2018,2,23,16,15,768.0,59.0,1.5,7.5,300.0,43.83,34.65
2018,2,23,16,30,727.0,55.0,1.6,6.9,251.0,42.19,33.21
2018,2,23,16,45,660.5,50.0,1.7,6.3,201.5,39.63,30.82
2018,2,23,17,0,594.0,45.0,1.8,5.7,152.0,33.9,25.35
2018,2,23,17,15,473.5,37.5,1.85,5.25,106.0,29.31,20.69
2018,2,23,17,30,353.0,30.0,1.9,4.8,60.0,24.71,14.44
2018,2,23,17,45,195.0,17.5,1.9,4.35,32.0,16.68,0.0
2018,2,23,18,0,37.0,5.0,1.9,3.9,4.0,0.0,0.0
2018,2,23,18,15,18.5,2.5,1.9,3.75,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,24,6,45,23.0,4.0,1.25,2.4,4.5,0.0,0.0
2018,2,24,7,0,46.0,8.0,1.2,2.8,9.0,27.4,0.0
2018,2,24,7,15,23.0,15.0,1.2,3.25,15.5,29.6,11.18
2018,2,24,7,30,0.0,22.0,1.2,3.7,22.0,20.41,11.7
2018,2,24,7,45,22.5,36.5,1.15,4.2,41.0,48.79,37.31
2018,2,24,8,0,45.0,51.0,1.1,4.7,60.0,85.5,70.28
2018,2,24,8,15,46.0,61.0,1.15,5.05,72.5,89.53,74.19
2018,2,24,8,30,47.0,71.0,1.2,5.4,85.0,101.17,84.45
2018,2,24,8,45,57.0,99.5,1.25,5.75,119.0,139.91,117.93
2018,2,24,9,0,67.0,128.0,1.3,6.1,153.0,178.67,150.66
2018,2,24,9,15,93.0,151.5,1.35,6.25,191.0,232.24,195.65
2018,2,24,9,30,119.0,175.0,1.4,6.4,229.0,276.06,231.65
2018,2,24,9,45,74.0,186.5,1.45,6.55,221.0,245.05,204.11
2018,2,24,10,0,29.0,198.0,1.5,6.7,213.0,223.09,184.22
2018,2,24,10,15,27.0,204.5,1.5,6.85,219.0,226.29,186.35
2018,2,24,10,30,25.0,211.0,1.5,7.0,225.0,221.59,181.94
2018,2,24,10,45,25.0,223.0,1.55,7.2,237.5,232.32,190.28
2018,2,24,11,0,25.0,235.0,1.6,7.4,250.0,242.88,198.4
2018,2,24,11,15,18.0,219.0,1.65,7.6,230.0,220.74,179.82
2018,2,24,11,30,11.0,203.0,1.7,7.8,210.0,199.28,161.9
2018,2,24,11,45,17.0,217.0,1.75,7.95,228.0,215.91,175.49
2018,2,24,12,0,23.0,231.0,1.8,8.1,246.0,232.06,188.49
2018,2,24,12,15,21.0,232.5,1.85,8.25,246.5,230.83,187.21
2018,2,24,12,30,19.0,234.0,1.9,8.4,247.0,229.61,186.05
2018,2,24,12,45,27.0,238.0,1.9,8.55,256.0,237.76,192.63
2018,2,24,13,0,35.0,242.0,1.9,8.7,265.0,243.06,196.84
2018,2,24,13,15,107.0,261.0,1.95,8.75,329.5,293.72,237.97
2018,2,24,13,30,179.0,280.0,2.0,8.8,394.0,336.64,271.59
2018,2,24,13,45,136.0,252.0,2.0,8.85,337.0,283.59,228.6
2018,2,24,14,0,93.0,224.0,2.0,8.9,280.0,236.47,190.67
2018,2,24,14,15,98.5,211.5,2.0,8.8,268.5,218.97,176.16
2018,2,24,14,30,104.0,199.0,2.0,8.7,257.0,203.02,162.61
2018,2,24,14,45,132.5,200.5,2.0,8.6,270.0,203.25,161.46
2018,2,24,15,0,161.0,202.0,2.0,8.5,283.0,199.96,157.12
2018,2,24,15,15,246.5,180.5,2.0,8.5,293.0,179.48,136.08
2018,2,24,15,30,332.0,159.0,2.0,8.5,303.0,155.45,113.38
2018,2,24,15,45,327.5,145.0,1.95,8.05,275.0,123.9,92.21
2018,2,24,16,0,323.0,131.0,1.9,7.6,247.0,97.26,82.84
2018,2,24,16,15,245.0,118.5,1.85,7.2,199.5,89.0,75.68
2018,2,24,16,30,167.0,106.0,1.8,6.8,152.0,84.46,71.69
2018,2,24,16,45,151.0,86.0,1.75,6.45,121.5,66.58,55.35
2018,2,24,17,0,135.0,66.0,1.7,6.1,91.0,52.15,41.89
2018,2,24,17,15,82.5,48.0,1.7,5.7,62.0,40.32,30.54
2018,2,24,17,30,30.0,30.0,1.7,5.3,33.0,26.65,16.42
2018,2,24,17,45,25.0,17.5,1.7,4.9,19.0,16.68,0.0
2018,2,24,18,0,20.0,5.0,1.7,4.5,5.0,4.77,0.0
2018,2,24,18,15,10.0,2.5,1.65,4.35,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,25,6,45,23.0,5.5,1.35,3.0,6.0,0.0,0.0
2018,2,25,7,0,46.0,11.0,1.3,3.2,12.0,30.45,0.0
2018,2,25,7,15,121.5,26.5,1.25,3.8,38.5,112.13,66.32
2018,2,25,7,30,197.0,42.0,1.2,4.4,65.0,178.22,144.92
2018,2,25,7,45,324.5,51.5,1.1,5.05,111.0,262.25,220.3
2018,2,25,8,0,452.0,61.0,1.0,5.7,157.0,358.45,302.73
2018,2,25,8,15,562.0,65.0,1.0,6.2,214.0,442.39,372.58
2018,2,25,8,30,672.0,69.0,1.0,6.7,271.0,530.32,442.76
2018,2,25,8,45,726.5,71.5,1.0,7.25,322.5,579.61,480.11
2018,2,25,9,0,781.0,74.0,1.0,7.8,374.0,633.15,519.5
2018,2,25,9,15,826.5,73.5,1.0,8.2,423.0,676.17,549.34
2018,2,25,9,30,872.0,73.0,1.0,8.6,472.0,717.65,577.13
2018,2,25,9,45,898.5,72.5,1.0,9.0,514.0,738.49,589.44
2018,2,25,10,0,925.0,72.0,1.0,9.4,556.0,761.95,603.78
2018,2,25,10,15,938.0,73.0,1.0,9.65,589.5,774.43,610.5
2018,2,25,10,30,951.0,74.0,1.0,9.9,623.0,783.68,615.16
2018,2,25,10,45,960.0,75.0,1.0,10.15,650.0,786.67,615.54
2018,2,25,11,0,969.0,76.0,1.0,10.4,677.0,786.22,613.74
2018,2,25,11,15,975.0,76.5,1.0,10.5,696.5,779.58,608.12
2018,2,25,11,30,981.0,77.0,1.0,10.6,716.0,769.48,600.3
2018,2,25,11,45,984.5,77.5,1.05,10.75,727.5,754.22,589.55
2018,2,25,12,0,988.0,78.0,1.1,10.9,739.0,735.59,575.91
2018,2,25,12,15,986.0,79.5,1.1,10.85,741.5,711.17,557.13
2018,2,25,12,30,984.0,81.0,1.1,10.8,744.0,683.77,535.92
2018,2,25,12,45,977.0,82.5,1.15,10.8,736.5,650.61,510.51
2018,2,25,13,0,970.0,84.0,1.2,10.8,729.0,615.06,482.72
2018,2,25,13,15,964.0,83.5,1.25,10.65,714.5,575.95,451.8
2018,2,25,13,30,958.0,83.0,1.3,10.5,700.0,534.82,418.39
2018,2,25,13,45,949.5,83.0,1.35,10.4,678.5,491.23,381.96
2018,2,25,14,0,941.0,83.0,1.4,10.3,657.0,446.2,343.28
2018,2,25,14,15,913.0,82.5,1.45,10.05,619.0,392.73,297.41
2018,2,25,14,30,885.0,82.0,1.5,9.8,581.0,340.07,251.23
2018,2,25,14,45,863.5,83.5,1.5,9.55,546.0,287.11,203.97
2018,2,25,15,0,842.0,85.0,1.5,9.3,511.0,239.31,161.11
2018,2,25,15,15,835.0,81.5,1.5,9.3,476.0,190.62,118.51
2018,2,25,15,30,828.0,78.0,1.5,9.3,441.0,141.86,80.15
2018,2,25,15,45,781.5,76.0,1.5,8.6,390.5,92.56,51.53
2018,2,25,16,0,735.0,74.0,1.5,7.9,340.0,54.02,43.74
2018,2,25,16,15,654.0,73.0,1.45,7.6,285.5,50.1,40.34
2018,2,25,16,30,573.0,72.0,1.4,7.3,231.0,51.66,41.82
2018,2,25,16,45,469.0,65.0,1.35,6.95,178.5,48.27,38.66
2018,2,25,17,0,365.0,58.0,1.3,6.6,126.0,43.7,34.22
2018,2,25,17,15,278.0,45.5,1.3,6.45,88.5,34.94,25.74
2018,2,25,17,30,191.0,33.0,1.3,6.3,51.0,25.85,16.04
2018,2,25,17,45,105.0,19.0,1.25,6.15,28.0,15.13,0.0
2018,2,25,18,0,19.0,5.0,1.2,6.0,5.0,4.77,0.0
2018,2,25,18,15,9.5,2.5,1.2,6.0,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,6,45,55.0,7.5,1.8,3.8,9.0,0.0,0.0
2018,2,26,7,0,110.0,15.0,1.8,3.7,18.0,62.51,0.0
2018,2,26,7,15,239.5,27.5,1.8,3.75,51.5,170.57,113.05
2018,2,26,7,30,369.0,40.0,1.8,3.8,85.0,264.43,217.89
2018,2,26,7,45,436.0,48.0,1.85,3.8,125.0,323.05,273.62
2018,2,26,8,0,503.0,56.0,1.9,3.8,165.0,384.59,329.21
2018,2,26,8,15,272.0,84.0,1.9,4.05,145.0,286.99,246.8
2018,2,26,8,30,41.0,112.0,1.9,4.3,125.0,147.28,124.17
2018,2,26,8,45,198.5,126.5,1.95,4.55,202.0,286.59,246.4
2018,2,26,9,0,356.0,141.0,2.0,4.8,279.0,412.14,351.96
2018,2,26,9,15,382.5,153.0,2.0,5.15,316.5,459.25,388.34
2018,2,26,9,30,409.0,165.0,2.0,5.5,354.0,494.2,414.94
2018,2,26,9,45,546.0,147.0,2.05,5.85,422.0,574.6,479.34
2018,2,26,10,0,683.0,129.0,2.1,6.2,490.0,661.48,546.43
2018,2,26,10,15,810.0,103.0,2.1,6.6,556.5,723.21,591.51
2018,2,26,10,30,937.0,77.0,2.1,7.0,623.0,781.0,631.92
2018,2,26,10,45,944.5,79.0,2.15,7.35,649.5,783.99,632.09
2018,2,26,11,0,952.0,81.0,2.2,7.7,676.0,783.57,630.45
2018,2,26,11,15,958.0,82.5,2.2,7.9,696.0,778.08,625.22
2018,2,26,11,30,964.0,84.0,2.2,8.1,716.0,769.14,617.66
2018,2,26,11,45,967.0,84.5,2.2,8.3,727.5,753.66,605.47
2018,2,26,12,0,970.0,85.0,2.2,8.5,739.0,734.9,590.35
2018,2,26,12,15,965.0,88.0,2.2,8.5,740.5,710.29,570.56
2018,2,26,12,30,960.0,91.0,2.2,8.5,742.0,682.85,548.4
2018,2,26,12,45,951.5,93.5,2.2,8.45,735.0,650.22,522.06
2018,2,26,13,0,943.0,96.0,2.2,8.4,728.0,615.33,493.51
2018,2,26,13,15,934.0,97.0,2.2,8.35,713.0,576.73,461.52
2018,2,26,13,30,925.0,98.0,2.2,8.3,698.0,536.36,427.41
2018,2,26,13,45,912.5,99.0,2.25,8.2,675.5,492.89,390.26
2018,2,26,14,0,900.0,100.0,2.3,8.1,653.0,445.35,348.94
2018,2,26,14,15,888.0,98.5,2.25,7.95,624.0,397.51,306.17
2018,2,26,14,30,876.0,97.0,2.2,7.8,595.0,349.17,262.14
2018,2,26,14,45,859.0,95.5,2.2,7.65,559.5,299.28,216.57
2018,2,26,15,0,842.0,94.0,2.2,7.5,524.0,249.87,171.64
2018,2,26,15,15,811.5,89.5,2.2,7.5,477.5,196.51,125.61
2018,2,26,15,30,781.0,85.0,2.2,7.5,431.0,145.56,85.64
2018,2,26,15,45,705.0,85.0,2.15,7.2,373.0,93.4,53.83
2018,2,26,16,0,629.0,85.0,2.1,6.9,315.0,56.76,46.39
2018,2,26,16,15,561.5,81.5,2.05,6.6,266.0,56.46,46.29
2018,2,26,16,30,494.0,78.0,2.0,6.3,217.0,56.35,46.27
2018,2,26,16,45,404.5,70.0,2.0,5.95,169.5,51.53,41.8
2018,2,26,17,0,315.0,62.0,2.0,5.6,122.0,46.63,37.05
2018,2,26,17,15,239.0,48.0,2.0,5.45,86.0,36.79,27.55
2018,2,26,17,30,163.0,34.0,2.0,5.3,50.0,26.56,16.98
2018,2,26,17,45,92.5,20.0,2.0,5.1,28.0,15.9,0.0
2018,2,26,18,0,22.0,6.0,2.0,4.9,6.0,5.72,0.0
2018,2,26,18,15,11.0,3.0,2.0,4.85,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.8,2.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,6,45,30.5,6.5,1.75,2.0,7.5,0.0,0.0
2018,2,27,7,0,61.0,13.0,1.7,2.2,15.0,39.39,0.0
2018,2,27,7,15,165.5,28.0,1.75,2.65,46.0,139.18,97.76
2018,2,27,7,30,270.0,43.0,1.8,3.1,77.0,218.18,180.99
2018,2,27,7,45,429.0,51.0,1.8,3.6,133.0,324.61,275.81
2018,2,27,8,0,588.0,59.0,1.8,4.1,189.0,440.29,375.13
2018,2,27,8,15,701.5,59.5,1.8,4.65,251.0,522.37,443.67
2018,2,27,8,30,815.0,60.0,1.8,5.2,313.0,613.85,516.73
2018,2,27,8,45,842.5,63.5,1.8,5.75,361.0,654.35,546.91
2018,2,27,9,0,870.0,67.0,1.8,6.3,409.0,693.24,574.24
2018,2,27,9,15,891.5,70.0,1.75,6.75,454.5,725.36,595.34
2018,2,27,9,30,913.0,73.0,1.7,7.2,500.0,749.84,610.29
2018,2,27,9,45,930.0,74.5,1.7,7.65,540.5,771.92,623.77
2018,2,27,10,0,947.0,76.0,1.7,8.1,581.0,791.11,635.05
2018,2,27,10,15,956.0,77.5,1.7,8.45,613.5,801.27,640.03
2018,2,27,10,30,965.0,79.0,1.7,8.8,646.0,808.1,642.8
2018,2,27,10,45,971.0,80.0,1.65,9.15,671.5,808.74,640.77
2018,2,27,11,0,977.0,81.0,1.6,9.5,697.0,805.93,636.49
2018,2,27,11,15,981.5,81.5,1.6,9.75,715.5,798.0,629.53
2018,2,27,11,30,986.0,82.0,1.6,10.0,734.0,786.62,620.32
2018,2,27,11,45,986.5,82.5,1.6,10.25,743.5,769.04,606.85
2018,2,27,12,0,987.0,83.0,1.6,10.5,753.0,748.21,590.9
2018,2,27,12,15,987.0,83.5,1.6,10.65,755.5,723.88,571.61
2018,2,27,12,30,987.0,84.0,1.6,10.8,758.0,696.49,549.83
2018,2,27,12,45,966.5,89.0,1.6,10.9,745.0,658.46,519.83
2018,2,27,13,0,946.0,94.0,1.6,11.0,732.0,618.77,488.16
2018,2,27,13,15,917.0,98.5,1.6,11.05,707.5,572.84,451.32
2018,2,27,13,30,888.0,103.0,1.6,11.1,683.0,524.69,412.13
2018,2,27,13,45,875.5,102.0,1.6,11.1,659.0,480.15,374.84
2018,2,27,14,0,863.0,101.0,1.6,11.1,635.0,434.74,335.89
2018,2,27,14,15,853.0,100.0,1.6,10.95,608.5,389.59,296.29
2018,2,27,14,30,843.0,99.0,1.6,10.8,582.0,343.82,255.29
2018,2,27,14,45,787.5,102.5,1.6,10.7,532.5,289.72,208.47
2018,2,27,15,0,732.0,106.0,1.6,10.6,483.0,235.32,162.0
2018,2,27,15,15,753.5,94.0,1.6,10.6,456.0,193.79,124.31
2018,2,27,15,30,775.0,82.0,1.6,10.6,429.0,144.93,83.95
2018,2,27,15,45,745.0,78.0,1.65,10.05,384.0,97.26,54.35
2018,2,27,16,0,715.0,74.0,1.7,9.5,339.0,48.44,38.39
2018,2,27,16,15,698.5,68.5,1.75,9.0,298.5,46.29,36.64
2018,2,27,16,30,682.0,63.0,1.8,8.5,258.0,44.06,34.7
2018,2,27,16,45,542.0,60.5,1.85,8.0,197.0,44.02,34.65
2018,2,27,17,0,402.0,58.0,1.9,7.5,136.0,44.43,34.82
2018,2,27,17,15,327.5,46.0,1.95,7.1,97.5,35.22,26.02
2018,2,27,17,30,253.0,34.0,2.0,6.7,59.0,26.57,17.1
2018,2,27,17,45,163.0,22.0,2.0,6.3,34.5,17.55,0.0
2018,2,27,18,0,73.0,10.0,2.0,5.9,10.0,9.53,0.0
2018,2,27,18,15,36.5,5.0,2.0,5.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,28,6,45,10.5,3.5,0.8,3.85,4.0,0.0,0.0
2018,2,28,7,0,21.0,7.0,0.7,4.1,8.0,16.06,0.0
2018,2,28,7,15,10.5,17.5,0.7,4.6,18.0,21.55,11.09
2018,2,28,7,30,0.0,28.0,0.7,5.1,28.0,26.0,16.75
2018,2,28,7,45,0.0,37.5,0.65,5.6,37.5,34.83,24.9
2018,2,28,8,0,0.0,47.0,0.6,6.1,47.0,43.68,32.87
2018,2,28,8,15,0.0,60.0,0.6,6.45,60.0,56.2,43.91
2018,2,28,8,30,0.0,73.0,0.6,6.8,73.0,68.95,54.93
2018,2,28,8,45,28.0,108.5,0.65,7.15,119.5,131.1,108.89
2018,2,28,9,0,56.0,144.0,0.7,7.5,166.0,190.07,158.55
2018,2,28,9,15,86.5,175.0,0.7,7.6,213.5,245.85,204.47
2018,2,28,9,30,117.0,206.0,0.7,7.7,261.0,312.12,257.56
2018,2,28,9,45,90.0,217.5,0.75,7.8,262.0,292.39,240.0
2018,2,28,10,0,63.0,229.0,0.8,7.9,263.0,282.43,230.81
2018,2,28,10,15,42.5,219.0,0.8,7.9,242.5,253.31,206.47
2018,2,28,10,30,22.0,209.0,0.8,7.9,222.0,217.3,176.58
2018,2,28,10,45,25.5,230.5,0.85,7.95,246.0,240.26,195.09
2018,2,28,11,0,29.0,252.0,0.9,8.0,270.0,270.56,218.99
2018,2,28,11,15,24.0,244.0,0.9,8.0,259.5,249.69,201.75
2018,2,28,11,30,19.0,236.0,0.9,8.0,249.0,236.94,191.3
2018,2,28,11,45,21.0,242.5,0.95,8.0,257.0,243.31,196.42
2018,2,28,12,0,23.0,249.0,1.0,8.0,265.0,249.47,201.29
2018,2,28,12,15,28.5,263.5,1.0,7.95,283.0,268.41,216.38
2018,2,28,12,30,34.0,278.0,1.0,7.9,301.0,282.57,227.53
2018,2,28,12,45,28.0,264.5,1.05,7.9,283.5,263.25,212.06
2018,2,28,13,0,22.0,251.0,1.1,7.9,266.0,244.23,196.97
2018,2,28,13,15,15.5,225.0,1.1,7.85,235.5,215.52,173.99
2018,2,28,13,30,9.0,199.0,1.1,7.8,205.0,187.6,151.52
2018,2,28,13,45,5.0,175.0,1.1,7.8,178.5,163.34,131.87
2018,2,28,14,0,1.0,151.0,1.1,7.8,152.0,139.59,112.51
2018,2,28,14,15,0.5,132.0,1.1,7.75,132.5,122.04,98.16
2018,2,28,14,30,0.0,113.0,1.1,7.7,113.0,104.63,83.8
2018,2,28,14,45,0.0,109.5,1.1,7.7,109.5,101.28,81.21
2018,2,28,15,0,0.0,106.0,1.1,7.7,106.0,97.92,78.56
2018,2,28,15,15,0.0,85.5,1.1,7.7,85.5,79.58,63.15
2018,2,28,15,30,0.0,65.0,1.1,7.7,65.0,60.47,46.94
2018,2,28,15,45,0.0,60.5,1.15,7.6,60.5,56.26,43.48
2018,2,28,16,0,0.0,56.0,1.2,7.5,56.0,52.06,42.04
2018,2,28,16,15,24.0,67.0,1.2,7.45,74.0,60.54,49.86
2018,2,28,16,30,48.0,78.0,1.2,7.4,92.0,68.61,57.23
2018,2,28,16,45,66.5,74.0,1.25,7.4,89.5,61.51,50.66
2018,2,28,17,0,85.0,70.0,1.3,7.4,87.0,57.69,46.86
2018,2,28,17,15,62.5,52.0,1.35,7.35,62.5,43.58,33.53
2018,2,28,17,30,40.0,34.0,1.4,7.3,38.0,29.13,19.46
2018,2,28,17,45,28.5,20.0,1.45,7.25,22.0,17.4,0.0
2018,2,28,18,0,17.0,6.0,1.5,7.2,6.0,5.72,0.0
2018,2,28,18,15,8.5,3.0,1.55,7.2,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,1.5,7.3,2.5,2.38,0.0
2018,3,1,7,0,0.0,5.0,1.5,7.2,5.0,4.77,0.0
2018,3,1,7,15,12.5,12.5,1.55,7.1,14.0,17.87,8.52
2018,3,1,7,30,25.0,20.0,1.6,7.0,23.0,36.14,25.64
2018,3,1,7,45,12.5,31.0,1.6,6.9,32.5,36.32,26.26
2018,3,1,8,0,0.0,42.0,1.6,6.8,42.0,39.01,28.66
2018,3,1,8,15,38.0,81.0,1.6,6.8,93.0,108.56,90.25
2018,3,1,8,30,76.0,120.0,1.6,6.8,144.0,179.44,151.69
2018,3,1,8,45,131.5,119.0,1.6,6.75,168.5,223.14,189.67
2018,3,1,9,0,187.0,118.0,1.6,6.7,193.0,270.84,230.41
2018,3,1,9,15,93.5,97.5,1.65,6.9,135.0,171.52,144.53
2018,3,1,9,30,0.0,77.0,1.7,7.1,77.0,71.68,56.49
2018,3,1,9,45,55.0,140.0,1.7,7.25,170.0,180.6,150.54
2018,3,1,10,0,110.0,203.0,1.7,7.4,263.0,298.51,248.02
2018,3,1,10,15,79.5,184.5,1.75,7.55,229.0,243.96,201.79
2018,3,1,10,30,49.0,166.0,1.8,7.7,195.0,200.34,164.86
2018,3,1,10,45,198.0,194.0,1.85,7.85,319.5,355.31,294.36
2018,3,1,11,0,347.0,222.0,1.9,8.0,444.0,490.41,401.89
2018,3,1,11,15,312.5,252.0,1.95,8.1,456.0,489.26,398.15
2018,3,1,11,30,278.0,282.0,2.0,8.2,468.0,486.8,394.46
2018,3,1,11,45,198.5,291.0,2.0,8.3,425.0,425.35,344.54
2018,3,1,12,0,119.0,300.0,2.0,8.4,382.0,372.76,301.43
2018,3,1,12,15,66.5,242.5,2.05,8.45,288.5,273.29,221.71
2018,3,1,12,30,14.0,185.0,2.1,8.5,195.0,181.25,146.29
2018,3,1,12,45,7.5,160.5,2.15,8.55,166.0,153.87,123.87
2018,3,1,13,0,1.0,136.0,2.2,8.6,137.0,127.11,101.67
2018,3,1,13,15,1.0,131.0,2.2,8.6,132.0,122.32,97.79
2018,3,1,13,30,1.0,126.0,2.2,8.6,127.0,117.55,93.91
2018,3,1,13,45,12.5,154.0,2.2,8.55,162.0,147.88,119.29
2018,3,1,14,0,24.0,182.0,2.2,8.5,197.0,174.57,141.32
2018,3,1,14,15,41.0,189.0,2.2,8.4,213.5,184.21,149.06
2018,3,1,14,30,58.0,196.0,2.2,8.3,230.0,191.74,154.86
2018,3,1,14,45,53.5,191.0,2.2,8.2,221.0,181.62,146.51
2018,3,1,15,0,49.0,186.0,2.2,8.1,212.0,171.69,138.45
2018,3,1,15,15,25.5,138.5,2.2,8.1,152.0,125.93,101.2
2018,3,1,15,30,2.0,91.0,2.2,8.1,92.0,84.41,67.27
2018,3,1,15,45,29.5,103.5,2.2,7.85,115.0,92.91,73.95
2018,3,1,16,0,57.0,116.0,2.2,7.6,138.0,99.01,84.39
2018,3,1,16,15,62.0,108.0,2.2,7.5,129.0,91.77,78.06
2018,3,1,16,30,67.0,100.0,2.2,7.4,120.0,84.71,71.78
2018,3,1,16,45,52.0,84.0,2.2,7.35,97.5,71.8,60.0
2018,3,1,17,0,37.0,68.0,2.2,7.3,75.0,58.66,47.77
2018,3,1,17,15,23.0,49.5,2.25,7.25,53.5,43.47,33.49
2018,3,1,17,30,9.0,31.0,2.3,7.2,32.0,27.95,18.6
2018,3,1,17,45,5.0,17.5,2.3,7.1,18.0,16.2,0.67
2018,3,1,18,0,1.0,4.0,2.3,7.0,4.0,3.81,0.0
2018,3,1,18,15,0.5,2.0,2.3,6.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,6,45,66.5,10.0,1.1,3.25,13.0,37.37,0.0
2018,3,2,7,0,133.0,20.0,1.1,3.6,26.0,100.23,0.0
2018,3,2,7,15,272.5,33.0,1.15,3.85,65.0,202.52,157.06
2018,3,2,7,30,412.0,46.0,1.2,4.1,104.0,301.02,250.58
2018,3,2,7,45,469.0,54.0,1.2,4.35,145.0,357.01,301.86
2018,3,2,8,0,526.0,62.0,1.2,4.6,186.0,415.01,352.5
2018,3,2,8,15,320.5,61.5,1.25,4.75,142.0,292.18,251.08
2018,3,2,8,30,115.0,61.0,1.3,4.9,98.0,150.7,128.73
2018,3,2,8,45,280.0,94.0,1.35,5.05,203.5,317.3,272.93
2018,3,2,9,0,445.0,127.0,1.4,5.2,309.0,476.0,402.39
2018,3,2,9,15,323.0,162.0,1.45,5.25,301.5,421.93,354.83
2018,3,2,9,30,201.0,197.0,1.5,5.3,294.0,363.48,304.55
2018,3,2,9,45,340.5,195.0,1.5,5.35,375.0,474.17,395.47
2018,3,2,10,0,480.0,193.0,1.5,5.4,456.0,586.8,483.37
2018,3,2,10,15,426.5,220.0,1.5,5.5,464.0,573.7,469.64
2018,3,2,10,30,373.0,247.0,1.5,5.6,472.0,548.91,448.4
2018,3,2,10,45,299.5,265.0,1.55,5.65,450.5,507.76,414.62
2018,3,2,11,0,226.0,283.0,1.6,5.7,429.0,457.32,373.58
2018,3,2,11,15,127.0,271.0,1.6,5.7,353.5,366.62,299.92
2018,3,2,11,30,28.0,259.0,1.6,5.7,278.0,271.81,221.62
2018,3,2,11,45,34.5,268.5,1.65,5.75,292.0,283.12,231.16
2018,3,2,12,0,41.0,278.0,1.7,5.8,306.0,293.86,239.72
2018,3,2,12,15,24.5,232.5,1.7,5.75,249.5,236.46,192.9
2018,3,2,12,30,8.0,187.0,1.7,5.7,193.0,179.4,145.99
2018,3,2,12,45,7.0,184.5,1.7,5.6,189.5,175.82,143.24
2018,3,2,13,0,6.0,182.0,1.7,5.5,186.0,172.3,140.4
2018,3,2,13,15,3.5,146.5,1.7,5.45,149.0,137.88,111.82
2018,3,2,13,30,1.0,111.0,1.7,5.4,112.0,103.81,83.32
2018,3,2,13,45,0.5,91.5,1.7,5.3,92.0,85.54,67.99
2018,3,2,14,0,0.0,72.0,1.7,5.2,72.0,67.08,52.35
2018,3,2,14,15,5.0,77.0,1.65,5.15,80.0,73.56,57.97
2018,3,2,14,30,10.0,82.0,1.6,5.1,88.0,79.58,63.1
2018,3,2,14,45,10.0,102.5,1.55,5.0,108.0,97.79,78.78
2018,3,2,15,0,10.0,123.0,1.5,4.9,128.0,115.06,93.65
2018,3,2,15,15,48.0,147.0,1.5,4.9,169.5,136.67,110.52
2018,3,2,15,30,86.0,171.0,1.5,4.9,211.0,154.29,124.02
2018,3,2,15,45,79.0,151.5,1.5,4.85,185.5,132.02,106.43
2018,3,2,16,0,72.0,132.0,1.5,4.8,160.0,110.73,95.71
2018,3,2,16,15,80.0,116.5,1.45,4.75,143.5,92.77,79.71
2018,3,2,16,30,88.0,101.0,1.4,4.7,127.0,81.49,69.55
2018,3,2,16,45,72.5,81.0,1.35,4.65,100.0,66.66,55.94
2018,3,2,17,0,57.0,61.0,1.3,4.6,73.0,51.35,41.65
2018,3,2,17,15,60.5,46.0,1.3,4.5,55.5,39.34,30.21
2018,3,2,17,30,64.0,31.0,1.3,4.4,38.0,27.02,18.18
2018,3,2,17,45,36.5,18.5,1.25,4.35,22.0,16.37,2.64
2018,3,2,18,0,9.0,6.0,1.2,4.3,6.0,5.72,0.0
2018,3,2,18,15,4.5,3.0,1.2,4.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,3,6,45,0.5,2.0,0.65,4.1,2.0,2.12,0.0
2018,3,3,7,0,1.0,4.0,0.6,4.2,4.0,4.16,0.0
2018,3,3,7,15,0.5,5.0,0.6,4.35,5.0,4.87,0.0
2018,3,3,7,30,0.0,6.0,0.6,4.5,6.0,5.55,0.0
2018,3,3,7,45,0.0,7.5,0.6,4.65,7.5,6.94,0.5
2018,3,3,8,0,0.0,9.0,0.6,4.8,9.0,8.33,1.78
2018,3,3,8,15,0.0,11.5,0.6,4.95,11.5,10.65,3.87
2018,3,3,8,30,0.0,14.0,0.6,5.1,14.0,12.98,5.93
2018,3,3,8,45,1.0,42.5,0.6,5.25,43.0,40.16,30.0
2018,3,3,9,0,2.0,71.0,0.6,5.4,72.0,67.48,53.76
2018,3,3,9,15,1.0,63.0,0.6,5.55,63.5,59.32,46.4
2018,3,3,9,30,0.0,55.0,0.6,5.7,55.0,51.15,39.13
2018,3,3,9,45,0.0,47.0,0.6,5.85,47.0,43.7,32.55
2018,3,3,10,0,0.0,39.0,0.6,6.0,39.0,36.26,26.0
2018,3,3,10,15,0.0,49.5,0.6,6.05,49.5,46.05,34.4
2018,3,3,10,30,0.0,60.0,0.6,6.1,60.0,55.86,42.73
2018,3,3,10,45,1.0,105.5,0.6,6.2,106.0,99.37,79.64
2018,3,3,11,0,2.0,151.0,0.6,6.3,152.0,143.66,116.38
2018,3,3,11,15,15.5,189.5,0.65,6.3,200.0,190.4,154.94
2018,3,3,11,30,29.0,228.0,0.7,6.3,248.0,241.73,196.49
2018,3,3,11,45,31.5,235.5,0.7,6.35,257.5,248.72,201.59
2018,3,3,12,0,34.0,243.0,0.7,6.4,267.0,255.35,206.7
2018,3,3,12,15,42.5,262.0,0.75,6.4,292.0,276.49,223.62
2018,3,3,12,30,51.0,281.0,0.8,6.4,317.0,296.51,239.46
2018,3,3,12,45,105.0,309.5,0.85,6.4,382.5,351.44,283.28
2018,3,3,13,0,159.0,338.0,0.9,6.4,448.0,402.35,322.72
2018,3,3,13,15,138.0,328.0,0.95,6.3,422.5,372.24,298.79
2018,3,3,13,30,117.0,318.0,1.0,6.2,397.0,344.52,277.23
2018,3,3,13,45,84.5,264.0,1.05,6.05,320.0,275.8,223.11
2018,3,3,14,0,52.0,210.0,1.1,5.9,243.0,210.52,170.94
2018,3,3,14,15,64.0,209.0,1.1,5.8,248.0,209.95,170.55
2018,3,3,14,30,76.0,208.0,1.1,5.7,253.0,207.96,168.52
2018,3,3,14,45,78.0,210.0,1.15,5.55,254.0,204.05,165.11
2018,3,3,15,0,80.0,212.0,1.2,5.4,255.0,199.23,160.97
2018,3,3,15,15,65.5,178.0,1.2,5.4,211.5,163.93,132.14
2018,3,3,15,30,51.0,144.0,1.2,5.4,168.0,130.52,104.99
2018,3,3,15,45,197.0,142.5,1.15,5.1,220.5,121.89,93.22
2018,3,3,16,0,343.0,141.0,1.1,4.8,273.0,108.46,86.04
2018,3,3,16,15,260.0,118.0,1.1,4.7,210.5,88.43,75.74
2018,3,3,16,30,177.0,95.0,1.1,4.6,148.0,72.69,61.53
2018,3,3,16,45,126.5,80.5,1.1,4.45,115.0,66.51,55.87
2018,3,3,17,0,76.0,66.0,1.1,4.3,82.0,55.1,45.17
2018,3,3,17,15,46.0,48.0,1.1,4.05,57.0,40.88,31.72
2018,3,3,17,30,16.0,30.0,1.1,3.8,32.0,27.34,18.65
2018,3,3,17,45,24.0,18.5,1.1,3.6,20.0,16.41,4.08
2018,3,3,18,0,32.0,7.0,1.1,3.4,8.0,6.67,0.0
2018,3,3,18,15,16.0,3.5,1.1,3.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,6,45,96.5,10.5,0.4,3.2,16.0,51.18,0.0
2018,3,4,7,0,193.0,21.0,0.3,3.5,32.0,132.78,24.29
2018,3,4,7,15,383.5,29.0,0.3,3.8,78.0,257.38,204.24
2018,3,4,7,30,574.0,37.0,0.3,4.1,124.0,377.41,310.78
2018,3,4,7,45,648.0,42.0,0.3,4.45,174.5,445.79,369.75
2018,3,4,8,0,722.0,47.0,0.3,4.8,225.0,516.97,428.19
2018,3,4,8,15,767.5,50.5,0.35,5.2,276.0,570.44,470.57
2018,3,4,8,30,813.0,54.0,0.4,5.6,327.0,624.08,511.23
2018,3,4,8,45,844.0,57.0,0.4,5.95,376.5,661.31,536.49
2018,3,4,9,0,875.0,60.0,0.4,6.3,426.0,702.62,564.13
2018,3,4,9,15,895.5,62.0,0.4,6.7,471.0,733.37,583.3
2018,3,4,9,30,916.0,64.0,0.4,7.1,516.0,761.78,600.6
2018,3,4,9,45,872.5,82.0,0.4,7.45,539.5,763.74,599.24
2018,3,4,10,0,829.0,100.0,0.4,7.8,563.0,755.4,591.18
2018,3,4,10,15,692.5,148.5,0.4,8.05,550.5,708.27,555.58
2018,3,4,10,30,556.0,197.0,0.4,8.3,538.0,648.16,509.03
2018,3,4,10,45,455.5,238.5,0.4,8.6,525.5,609.69,478.28
2018,3,4,11,0,355.0,280.0,0.4,8.9,513.0,561.31,440.06
2018,3,4,11,15,313.0,299.5,0.4,9.05,509.0,542.14,424.67
2018,3,4,11,30,271.0,319.0,0.4,9.2,505.0,522.25,408.42
2018,3,4,11,45,226.5,321.0,0.4,9.35,478.0,477.08,373.91
2018,3,4,12,0,182.0,323.0,0.4,9.5,451.0,439.71,345.15
2018,3,4,12,15,165.0,322.5,0.4,9.55,439.0,419.59,329.74
2018,3,4,12,30,148.0,322.0,0.4,9.6,427.0,399.84,314.41
2018,3,4,12,45,336.0,273.0,0.4,9.65,508.5,462.51,364.02
2018,3,4,13,0,524.0,224.0,0.4,9.7,590.0,512.34,401.16
2018,3,4,13,15,564.0,191.5,0.4,9.65,578.5,482.69,377.79
2018,3,4,13,30,604.0,159.0,0.4,9.6,567.0,447.85,350.67
2018,3,4,13,45,603.5,158.5,0.4,9.55,556.0,419.05,326.86
2018,3,4,14,0,603.0,158.0,0.4,9.5,545.0,389.03,301.39
2018,3,4,14,15,664.5,149.0,0.4,9.4,558.0,373.64,285.6
2018,3,4,14,30,726.0,140.0,0.4,9.3,571.0,351.66,263.26
2018,3,4,14,45,564.5,170.5,0.4,9.2,494.0,294.25,218.4
2018,3,4,15,0,403.0,201.0,0.4,9.1,417.0,249.97,186.03
2018,3,4,15,15,380.5,187.5,0.4,9.1,379.0,215.95,158.19
2018,3,4,15,30,358.0,174.0,0.4,9.1,341.0,179.45,129.64
2018,3,4,15,45,451.5,139.0,0.45,8.7,329.0,131.48,90.03
2018,3,4,16,0,545.0,104.0,0.5,8.3,317.0,79.07,56.53
2018,3,4,16,15,620.5,83.0,0.55,7.85,295.5,56.31,45.88
2018,3,4,16,30,696.0,62.0,0.6,7.4,274.0,46.59,37.21
2018,3,4,16,45,675.0,54.5,0.65,6.95,230.0,42.1,33.15
2018,3,4,17,0,654.0,47.0,0.7,6.5,186.0,37.41,28.75
2018,3,4,17,15,562.5,40.5,0.75,6.15,137.5,33.4,24.76
