Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,1.4,5.25,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,1.4,5.3,1.0,0.95,0.0
2018,3,15,6,45,0.0,3.5,1.4,5.4,3.5,3.24,0.0
2018,3,15,7,0,0.0,6.0,1.4,5.5,6.0,5.55,0.0
2018,3,15,7,15,42.0,13.0,1.4,5.65,22.0,41.69,31.36
2018,3,15,7,30,84.0,20.0,1.4,5.8,38.0,84.22,69.94
2018,3,15,7,45,42.0,20.0,1.4,5.9,29.0,52.1,41.44
2018,3,15,8,0,0.0,20.0,1.4,6.0,20.0,18.54,10.79
2018,3,15,8,15,0.0,24.5,1.4,6.2,24.5,22.73,14.47
2018,3,15,8,30,0.0,29.0,1.4,6.4,29.0,26.92,18.09
2018,3,15,8,45,0.0,34.0,1.4,6.55,34.0,31.57,22.09
2018,3,15,9,0,0.0,39.0,1.4,6.7,39.0,36.24,26.05
2018,3,15,9,15,0.0,45.5,1.45,6.9,45.5,42.3,31.19
2018,3,15,9,30,0.0,52.0,1.5,7.1,52.0,48.37,36.3
2018,3,15,9,45,0.0,57.0,1.55,7.25,57.0,53.05,40.18
2018,3,15,10,0,0.0,62.0,1.6,7.4,62.0,57.73,44.04
2018,3,15,10,15,0.0,69.5,1.6,7.5,69.5,64.75,49.9
2018,3,15,10,30,0.0,77.0,1.6,7.6,77.0,71.77,55.73
2018,3,15,10,45,0.0,86.5,1.65,7.75,86.5,80.67,63.11
2018,3,15,11,0,0.0,96.0,1.7,7.9,96.0,89.59,70.47
2018,3,15,11,15,2.0,123.0,1.7,7.9,124.5,116.71,93.12
2018,3,15,11,30,4.0,150.0,1.7,7.9,153.0,143.73,115.44
2018,3,15,11,45,9.0,191.5,1.7,7.95,198.5,186.54,150.55
2018,3,15,12,0,14.0,233.0,1.7,8.0,244.0,228.79,184.68
2018,3,15,12,15,14.5,234.0,1.7,8.05,245.0,229.06,184.64
2018,3,15,12,30,15.0,235.0,1.7,8.1,246.0,229.24,184.73
2018,3,15,12,45,13.5,220.5,1.75,8.2,230.5,213.73,172.16
2018,3,15,13,0,12.0,206.0,1.8,8.3,215.0,198.45,159.8
2018,3,15,13,15,8.0,175.5,1.8,8.3,181.5,167.34,134.48
2018,3,15,13,30,4.0,145.0,1.8,8.3,148.0,136.73,109.4
2018,3,15,13,45,8.0,163.5,1.8,8.3,169.0,155.1,124.76
2018,3,15,14,0,12.0,182.0,1.8,8.3,190.0,172.73,139.33
2018,3,15,14,15,43.5,204.0,1.8,8.25,232.0,200.65,162.09
2018,3,15,14,30,75.0,226.0,1.8,8.2,274.0,226.46,182.53
2018,3,15,14,45,69.0,212.0,1.75,8.15,254.5,207.31,166.71
2018,3,15,15,0,63.0,198.0,1.7,8.1,235.0,188.82,151.59
2018,3,15,15,15,35.0,146.0,1.7,8.1,166.5,136.26,109.01
2018,3,15,15,30,7.0,94.0,1.7,8.1,98.0,88.3,70.02
2018,3,15,15,45,23.5,110.0,1.7,7.9,120.5,99.81,79.47
2018,3,15,16,0,40.0,126.0,1.7,7.7,143.0,110.17,88.42
2018,3,15,16,15,88.0,129.0,1.65,7.55,161.0,101.88,86.84
2018,3,15,16,30,136.0,132.0,1.6,7.4,179.0,103.23,88.33
2018,3,15,16,45,100.0,112.0,1.6,7.2,143.5,88.96,75.64
2018,3,15,17,0,64.0,92.0,1.6,7.0,108.0,77.52,65.27
2018,3,15,17,15,43.0,71.5,1.55,6.9,81.0,61.23,50.2
2018,3,15,17,30,22.0,51.0,1.5,6.8,54.0,44.59,34.58
2018,3,15,17,45,14.0,33.0,1.5,6.65,34.5,29.48,19.96
2018,3,15,18,0,6.0,15.0,1.5,6.5,15.0,13.99,0.0
2018,3,15,18,15,3.0,7.5,1.5,6.45,7.5,7.15,0.0
2018,3,15,18,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,16,6,15,5.0,4.5,1.0,4.8,4.5,0.0,0.0
2018,3,16,6,30,10.0,9.0,1.0,4.9,9.0,12.97,0.0
2018,3,16,6,45,44.0,25.0,1.05,4.95,29.5,57.92,27.8
2018,3,16,7,0,78.0,41.0,1.1,5.0,50.0,98.66,78.17
2018,3,16,7,15,121.0,59.5,1.1,5.15,81.5,155.8,130.07
2018,3,16,7,30,164.0,78.0,1.1,5.3,113.0,206.2,175.23
2018,3,16,7,45,223.5,95.5,1.15,5.4,156.5,268.08,229.32
2018,3,16,8,0,283.0,113.0,1.2,5.5,200.0,333.2,284.57
2018,3,16,8,15,323.0,127.0,1.25,5.65,243.0,382.92,325.43
2018,3,16,8,30,363.0,141.0,1.3,5.8,286.0,446.56,376.18
2018,3,16,8,45,535.5,125.0,1.3,6.0,367.5,561.88,468.61
2018,3,16,9,0,708.0,109.0,1.3,6.2,449.0,689.98,565.21
2018,3,16,9,15,483.5,168.0,1.35,6.3,410.0,585.61,480.34
2018,3,16,9,30,259.0,227.0,1.4,6.4,371.0,464.92,381.86
2018,3,16,9,45,188.0,245.0,1.45,6.55,353.0,415.11,341.08
2018,3,16,10,0,117.0,263.0,1.5,6.7,335.0,375.08,306.85
2018,3,16,10,15,80.5,227.5,1.5,6.85,278.5,293.56,240.72
2018,3,16,10,30,44.0,192.0,1.5,7.0,222.0,225.12,184.17
2018,3,16,10,45,22.5,146.5,1.55,7.1,162.0,160.57,130.51
2018,3,16,11,0,1.0,101.0,1.6,7.2,102.0,95.13,75.19
2018,3,16,11,15,7.5,121.0,1.6,7.3,126.5,119.17,95.54
2018,3,16,11,30,14.0,141.0,1.6,7.4,151.0,145.98,117.85
2018,3,16,11,45,33.0,193.5,1.65,7.5,218.0,210.18,170.83
2018,3,16,12,0,52.0,246.0,1.7,7.6,285.0,272.73,221.3
2018,3,16,12,15,105.0,296.5,1.7,7.55,376.0,359.38,290.67
2018,3,16,12,30,158.0,347.0,1.7,7.5,467.0,436.18,350.42
2018,3,16,12,45,138.5,327.5,1.75,7.45,432.0,396.61,318.98
2018,3,16,13,0,119.0,308.0,1.8,7.4,397.0,358.48,289.12
2018,3,16,13,15,77.0,259.0,1.8,7.3,316.0,282.56,228.66
2018,3,16,13,30,35.0,210.0,1.8,7.2,235.0,211.43,171.17
2018,3,16,13,45,61.5,234.0,1.8,7.1,277.0,242.86,197.13
2018,3,16,14,0,88.0,258.0,1.8,7.0,319.0,270.87,219.51
2018,3,16,14,15,184.5,269.5,1.75,6.9,390.5,310.16,249.91
2018,3,16,14,30,281.0,281.0,1.7,6.8,462.0,337.35,268.92
2018,3,16,14,45,206.0,254.5,1.7,6.7,383.0,279.73,222.79
2018,3,16,15,0,131.0,228.0,1.7,6.6,304.0,225.37,180.07
2018,3,16,15,15,150.5,172.5,1.7,6.6,254.0,177.22,139.18
2018,3,16,15,30,170.0,117.0,1.7,6.6,204.0,120.99,90.79
2018,3,16,15,45,182.0,127.5,1.65,6.4,213.0,118.79,89.02
2018,3,16,16,0,194.0,138.0,1.6,6.2,222.0,114.17,87.35
2018,3,16,16,15,164.5,127.0,1.55,6.05,192.5,100.85,86.37
2018,3,16,16,30,135.0,116.0,1.5,5.9,163.0,92.74,79.33
2018,3,16,16,45,268.5,97.0,1.45,5.75,172.0,74.34,62.77
2018,3,16,17,0,402.0,78.0,1.4,5.6,181.0,56.95,46.89
2018,3,16,17,15,359.0,64.5,1.35,5.5,141.0,48.13,38.59
2018,3,16,17,30,316.0,51.0,1.3,5.4,101.0,38.89,29.7
2018,3,16,17,45,251.0,37.5,1.3,5.25,68.0,29.19,19.99
2018,3,16,18,0,186.0,24.0,1.3,5.1,35.0,19.07,2.95
2018,3,16,18,15,93.0,12.0,1.3,5.1,17.5,11.44,0.0
2018,3,16,18,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,17,6,15,16.5,5.0,0.65,4.1,5.5,0.0,0.0
2018,3,17,6,30,33.0,10.0,0.6,4.4,11.0,24.16,0.0
2018,3,17,6,45,99.5,26.0,0.55,4.65,36.5,94.15,56.54
2018,3,17,7,0,166.0,42.0,0.5,4.9,62.0,155.28,126.16
2018,3,17,7,15,261.5,55.0,0.5,5.2,104.0,240.0,201.38
2018,3,17,7,30,357.0,68.0,0.5,5.5,146.0,320.98,271.25
2018,3,17,7,45,276.5,94.0,0.5,5.75,164.0,300.4,254.22
2018,3,17,8,0,196.0,120.0,0.5,6.0,182.0,284.91,240.37
2018,3,17,8,15,161.5,143.0,0.5,6.25,199.5,279.91,235.29
2018,3,17,8,30,127.0,166.0,0.5,6.5,217.0,283.13,236.27
2018,3,17,8,45,96.0,181.0,0.5,6.7,222.5,265.17,220.1
2018,3,17,9,0,65.0,196.0,0.5,6.9,228.0,256.85,211.71
2018,3,17,9,15,78.5,222.0,0.55,7.1,263.5,295.06,242.13
2018,3,17,9,30,92.0,248.0,0.6,7.3,299.0,332.95,271.45
2018,3,17,9,45,117.5,267.5,0.6,7.5,337.5,384.07,310.67
2018,3,17,10,0,143.0,287.0,0.6,7.7,376.0,423.22,339.91
2018,3,17,10,15,183.0,302.5,0.6,7.9,422.5,469.16,374.32
2018,3,17,10,30,223.0,318.0,0.6,8.1,469.0,514.21,407.33
2018,3,17,10,45,168.5,319.5,0.65,8.25,436.0,466.33,369.29
2018,3,17,11,0,114.0,321.0,0.7,8.4,403.0,418.68,331.98
2018,3,17,11,15,108.0,314.5,0.7,8.5,393.5,402.12,319.23
2018,3,17,11,30,102.0,308.0,0.7,8.6,384.0,385.66,306.29
2018,3,17,11,45,83.0,308.0,0.7,8.7,370.5,359.75,285.73
2018,3,17,12,0,64.0,308.0,0.7,8.8,357.0,341.4,270.98
2018,3,17,12,15,143.0,323.5,0.75,8.85,433.0,412.4,327.16
2018,3,17,12,30,222.0,339.0,0.8,8.9,509.0,473.17,373.54
2018,3,17,12,45,325.0,323.0,0.8,8.95,570.0,516.64,406.48
2018,3,17,13,0,428.0,307.0,0.8,9.0,631.0,551.24,432.04
2018,3,17,13,15,492.5,271.0,0.85,9.0,637.0,536.12,420.92
2018,3,17,13,30,557.0,235.0,0.9,9.0,643.0,515.7,405.61
2018,3,17,13,45,537.5,236.0,0.9,9.0,620.5,479.24,376.52
2018,3,17,14,0,518.0,237.0,0.9,9.0,598.0,443.26,347.42
2018,3,17,14,15,494.5,217.0,0.9,8.95,550.0,388.86,303.97
2018,3,17,14,30,471.0,197.0,0.9,8.9,502.0,336.32,261.21
2018,3,17,14,45,330.5,206.0,0.9,8.9,414.5,276.71,214.58
2018,3,17,15,0,190.0,215.0,0.9,8.9,327.0,231.79,181.06
2018,3,17,15,15,208.5,214.0,0.9,8.9,329.0,221.68,171.43
2018,3,17,15,30,227.0,213.0,0.9,8.9,331.0,202.41,154.41
2018,3,17,15,45,293.0,185.5,0.85,8.75,323.0,173.56,128.54
2018,3,17,16,0,359.0,158.0,0.8,8.6,315.0,138.15,100.9
2018,3,17,16,15,426.0,129.5,0.8,8.3,295.0,88.31,74.27
2018,3,17,16,30,493.0,101.0,0.8,8.0,275.0,70.4,58.57
2018,3,17,16,45,525.5,82.0,0.8,7.75,241.5,58.07,47.57
2018,3,17,17,0,558.0,63.0,0.8,7.5,208.0,45.12,35.8
2018,3,17,17,15,467.5,56.0,0.9,6.95,159.0,41.66,32.54
2018,3,17,17,30,377.0,49.0,1.0,6.4,110.0,38.19,29.0
2018,3,17,17,45,268.0,36.5,1.05,5.9,72.0,28.33,19.3
2018,3,17,18,0,159.0,24.0,1.1,5.4,34.0,18.99,4.66
2018,3,17,18,15,79.5,12.0,1.15,5.25,17.0,11.44,0.0
2018,3,17,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,15,0.0,3.5,1.0,3.2,3.5,0.0,0.0
2018,3,18,6,30,0.0,7.0,0.9,3.8,7.0,6.67,0.0
2018,3,18,6,45,0.0,19.5,0.8,4.4,19.5,18.1,7.38
2018,3,18,7,0,0.0,32.0,0.7,5.0,32.0,30.29,20.33
2018,3,18,7,15,0.0,47.5,0.65,5.5,47.5,46.15,34.71
2018,3,18,7,30,0.0,63.0,0.6,6.0,63.0,61.6,48.51
2018,3,18,7,45,28.5,93.0,0.6,6.5,102.0,119.61,99.46
2018,3,18,8,0,57.0,123.0,0.6,7.0,141.0,173.76,145.75
2018,3,18,8,15,85.5,147.5,0.65,7.5,180.0,221.49,185.56
2018,3,18,8,30,114.0,172.0,0.7,8.0,219.0,281.28,234.11
2018,3,18,8,45,107.0,191.5,0.7,8.45,239.5,297.77,245.65
2018,3,18,9,0,100.0,211.0,0.7,8.9,260.0,301.73,247.37
2018,3,18,9,15,96.0,231.5,0.75,9.15,282.0,320.0,260.81
2018,3,18,9,30,92.0,252.0,0.8,9.4,304.0,337.58,273.47
2018,3,18,9,45,149.0,272.0,0.8,9.7,363.0,415.0,333.74
2018,3,18,10,0,206.0,292.0,0.8,10.0,422.0,480.75,383.07
2018,3,18,10,15,239.0,304.0,0.8,10.15,462.0,517.34,409.4
2018,3,18,10,30,272.0,316.0,0.8,10.3,502.0,563.29,442.29
2018,3,18,10,45,248.5,332.5,0.8,10.5,507.0,545.85,427.36
2018,3,18,11,0,225.0,349.0,0.8,10.7,512.0,537.71,419.84
2018,3,18,11,15,223.5,358.5,0.8,10.7,523.5,539.17,420.27
2018,3,18,11,30,222.0,368.0,0.8,10.7,535.0,539.65,419.93
2018,3,18,11,45,219.5,373.0,0.75,10.75,540.0,533.97,414.71
2018,3,18,12,0,217.0,378.0,0.7,10.8,545.0,527.5,409.03
2018,3,18,12,15,219.5,378.0,0.7,10.65,547.0,519.15,402.89
2018,3,18,12,30,222.0,378.0,0.7,10.5,549.0,509.97,396.14
2018,3,18,12,45,256.5,365.0,0.7,10.3,561.0,510.88,397.47
2018,3,18,13,0,291.0,352.0,0.7,10.1,573.0,506.5,394.63
2018,3,18,13,15,353.0,326.5,0.7,9.95,590.0,504.52,393.65
2018,3,18,13,30,415.0,301.0,0.7,9.8,607.0,496.83,387.85
2018,3,18,13,45,367.5,307.0,0.65,9.65,572.0,456.88,356.51
2018,3,18,14,0,320.0,313.0,0.6,9.5,537.0,418.96,326.9
2018,3,18,14,15,328.5,295.5,0.6,9.35,517.5,388.73,303.09
2018,3,18,14,30,337.0,278.0,0.6,9.2,498.0,357.57,277.85
2018,3,18,14,45,322.5,265.5,0.55,9.05,466.5,321.96,248.8
2018,3,18,15,0,308.0,253.0,0.5,8.9,435.0,287.57,220.53
2018,3,18,15,15,232.0,242.0,0.5,8.9,373.5,248.04,190.6
2018,3,18,15,30,156.0,231.0,0.5,8.9,312.0,210.44,163.25
2018,3,18,15,45,149.5,210.0,0.4,8.6,282.0,181.86,140.99
2018,3,18,16,0,143.0,189.0,0.3,8.3,252.0,154.19,120.62
2018,3,18,16,15,148.0,164.5,0.3,8.0,223.0,125.41,106.89
2018,3,18,16,30,153.0,140.0,0.3,7.7,194.0,108.65,92.62
2018,3,18,16,45,127.0,120.0,0.3,7.45,160.5,94.54,80.35
2018,3,18,17,0,101.0,100.0,0.3,7.2,127.0,80.0,67.39
2018,3,18,17,15,85.0,80.5,0.4,6.95,99.5,65.4,54.04
2018,3,18,17,30,69.0,61.0,0.5,6.7,72.0,50.39,40.0
2018,3,18,17,45,50.5,42.5,0.55,6.5,49.0,35.71,25.86
2018,3,18,18,0,32.0,24.0,0.6,6.3,26.0,20.71,7.04
2018,3,18,18,15,20.0,13.0,0.65,6.2,14.0,12.39,0.0
2018,3,18,18,30,8.0,2.0,0.7,6.1,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,19,6,15,92.5,8.5,1.1,3.3,11.5,0.0,0.0
2018,3,19,6,30,185.0,17.0,1.0,4.2,23.0,99.86,0.0
2018,3,19,6,45,344.5,27.0,0.95,5.05,63.0,230.89,166.27
2018,3,19,7,0,504.0,37.0,0.9,5.9,103.0,343.6,281.1
2018,3,19,7,15,589.5,43.0,0.9,6.5,153.5,413.44,344.02
2018,3,19,7,30,675.0,49.0,0.9,7.1,204.0,494.71,412.28
2018,3,19,7,45,726.0,53.5,0.95,7.65,257.0,555.85,461.73
2018,3,19,8,0,777.0,58.0,1.0,8.2,310.0,618.13,509.33
2018,3,19,8,15,808.5,62.0,1.05,8.7,362.0,666.66,543.78
2018,3,19,8,30,840.0,66.0,1.1,9.2,414.0,714.37,576.61
2018,3,19,8,45,861.5,69.5,1.15,9.65,462.5,746.58,597.43
2018,3,19,9,0,883.0,73.0,1.2,10.1,511.0,782.87,620.98
2018,3,19,9,15,901.0,75.5,1.2,10.4,556.5,812.96,639.42
2018,3,19,9,30,919.0,78.0,1.2,10.7,602.0,840.5,655.93
2018,3,19,9,45,932.0,80.0,1.2,11.0,641.5,860.55,667.16
2018,3,19,10,0,945.0,82.0,1.2,11.3,681.0,877.51,676.36
2018,3,19,10,15,923.0,94.5,1.2,11.45,703.5,874.03,672.06
2018,3,19,10,30,901.0,107.0,1.2,11.6,726.0,866.66,665.55
2018,3,19,10,45,749.0,171.0,1.15,11.8,698.0,812.25,626.02
2018,3,19,11,0,597.0,235.0,1.1,12.0,670.0,741.03,572.18
2018,3,19,11,15,599.5,241.5,1.05,12.15,687.0,738.49,569.41
2018,3,19,11,30,602.0,248.0,1.0,12.3,704.0,733.52,564.13
2018,3,19,11,45,563.0,266.5,1.0,12.4,697.0,706.03,543.02
2018,3,19,12,0,524.0,285.0,1.0,12.5,690.0,677.51,521.41
2018,3,19,12,15,615.0,249.0,0.95,12.6,725.0,692.06,532.39
2018,3,19,12,30,706.0,213.0,0.9,12.7,760.0,699.48,537.43
2018,3,19,12,45,671.0,224.5,0.9,12.8,741.0,660.46,507.99
2018,3,19,13,0,636.0,236.0,0.9,12.9,722.0,621.54,478.82
2018,3,19,13,15,516.5,274.0,0.85,12.95,664.0,556.06,428.83
2018,3,19,13,30,397.0,312.0,0.8,13.0,606.0,498.59,384.68
2018,3,19,13,45,268.5,323.5,0.8,13.05,520.0,421.42,326.43
2018,3,19,14,0,140.0,335.0,0.8,13.1,434.0,357.07,277.68
2018,3,19,14,15,108.0,312.5,0.75,12.95,387.0,318.37,248.44
2018,3,19,14,30,76.0,290.0,0.7,12.8,340.0,279.67,218.99
2018,3,19,14,45,84.0,277.5,0.6,12.7,330.0,265.06,207.38
2018,3,19,15,0,92.0,265.0,0.5,12.6,320.0,249.55,194.73
2018,3,19,15,15,123.5,248.5,0.5,12.6,316.5,229.45,177.64
2018,3,19,15,30,155.0,232.0,0.5,12.6,313.0,211.67,162.14
2018,3,19,15,45,197.0,208.0,0.4,12.3,302.0,186.77,140.9
2018,3,19,16,0,239.0,184.0,0.3,12.0,291.0,150.8,112.78
2018,3,19,16,15,250.5,156.0,0.35,11.75,256.5,114.46,95.93
2018,3,19,16,30,262.0,128.0,0.4,11.5,222.0,95.03,79.42
2018,3,19,16,45,270.5,111.5,0.4,11.3,195.5,84.33,70.22
2018,3,19,17,0,279.0,95.0,0.4,11.1,169.0,73.16,60.36
2018,3,19,17,15,251.5,76.0,0.5,10.8,132.0,59.67,48.17
2018,3,19,17,30,224.0,57.0,0.6,10.5,95.0,43.22,33.06
2018,3,19,17,45,213.5,41.5,0.65,10.25,67.5,32.16,22.46
2018,3,19,18,0,203.0,26.0,0.7,10.0,40.0,20.56,7.89
2018,3,19,18,15,112.0,14.5,0.7,9.85,21.0,13.82,0.0
2018,3,19,18,30,21.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,3,19,18,45,10.5,1.5,0.7,9.5,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.05,7.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.1,7.6,2.0,1.91,0.0
2018,3,20,6,45,0.0,4.5,1.2,7.75,4.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,1.3,7.9,7.0,6.48,0.0
2018,3,20,7,15,0.0,10.0,1.35,8.1,10.0,9.26,2.42
2018,3,20,7,30,0.0,13.0,1.4,8.3,13.0,12.04,4.92
2018,3,20,7,45,0.0,22.0,1.45,8.55,22.0,20.4,12.28
2018,3,20,8,0,0.0,31.0,1.5,8.8,31.0,28.77,19.58
2018,3,20,8,15,0.0,40.5,1.55,9.1,40.5,37.61,27.19
2018,3,20,8,30,0.0,50.0,1.6,9.4,50.0,46.47,34.72
2018,3,20,8,45,1.5,79.5,1.6,9.7,80.5,75.16,59.18
2018,3,20,9,0,3.0,109.0,1.6,10.0,111.0,105.29,84.43
2018,3,20,9,15,4.5,134.5,1.6,10.1,137.0,131.71,106.24
2018,3,20,9,30,6.0,160.0,1.6,10.2,163.0,158.12,127.75
2018,3,20,9,45,23.0,204.0,1.65,10.3,218.5,216.13,175.35
2018,3,20,10,0,40.0,248.0,1.7,10.4,274.0,284.86,230.38
2018,3,20,10,15,53.5,277.0,1.7,10.35,313.0,324.71,261.5
2018,3,20,10,30,67.0,306.0,1.7,10.3,352.0,363.82,291.76
2018,3,20,10,45,58.0,303.0,1.75,10.25,344.0,349.81,280.05
2018,3,20,11,0,49.0,300.0,1.8,10.2,336.0,336.08,268.9
2018,3,20,11,15,39.5,298.0,1.85,10.1,327.5,323.26,258.49
2018,3,20,11,30,30.0,296.0,1.9,10.0,319.0,310.74,248.33
2018,3,20,11,45,20.5,260.5,1.95,9.9,276.5,261.16,208.98
2018,3,20,12,0,11.0,225.0,2.0,9.8,234.0,219.18,175.38
2018,3,20,12,15,10.5,219.0,2.0,9.75,227.5,212.34,169.98
2018,3,20,12,30,10.0,213.0,2.0,9.7,221.0,205.57,164.55
2018,3,20,12,45,9.5,212.5,2.05,9.65,220.0,203.94,163.31
2018,3,20,13,0,9.0,212.0,2.1,9.6,219.0,202.31,162.08
2018,3,20,13,15,6.5,192.0,2.0,9.55,197.0,181.71,145.41
2018,3,20,13,30,4.0,172.0,1.9,9.5,175.0,161.46,129.02
2018,3,20,13,45,2.0,153.5,1.85,9.45,155.0,143.16,114.18
2018,3,20,14,0,0.0,135.0,1.8,9.4,135.0,125.13,99.5
2018,3,20,14,15,0.0,137.5,1.85,9.3,137.5,127.17,101.44
2018,3,20,14,30,0.0,140.0,1.9,9.2,140.0,129.14,103.3
2018,3,20,14,45,0.0,114.0,1.9,9.05,114.0,105.66,83.98
2018,3,20,15,0,0.0,88.0,1.9,8.9,88.0,82.01,64.36
2018,3,20,15,15,0.0,78.5,1.9,8.9,78.5,73.11,57.02
2018,3,20,15,30,0.0,69.0,1.9,8.9,69.0,64.23,49.62
2018,3,20,15,45,0.0,50.0,1.95,8.8,50.0,46.49,34.58
2018,3,20,16,0,0.0,31.0,2.0,8.7,31.0,28.79,19.41
2018,3,20,16,15,0.0,37.0,1.95,8.65,37.0,34.36,25.71
2018,3,20,16,30,0.0,43.0,1.9,8.6,43.0,39.94,30.87
2018,3,20,16,45,0.0,28.5,1.9,8.55,28.5,26.44,18.61
2018,3,20,17,0,0.0,14.0,1.9,8.5,14.0,12.97,6.26
2018,3,20,17,15,0.0,11.0,1.8,8.45,11.0,10.18,3.67
2018,3,20,17,30,0.0,8.0,1.7,8.4,8.0,7.4,1.06
2018,3,20,17,45,0.0,6.5,1.65,8.35,6.5,6.01,0.0
2018,3,20,18,0,0.0,5.0,1.6,8.3,5.0,4.62,0.0
2018,3,20,18,15,0.0,2.5,1.6,8.35,2.5,2.38,0.0
2018,3,20,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.05,9.45,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.1,9.5,3.0,2.86,0.0
2018,3,21,6,45,0.0,5.5,1.1,9.55,5.5,5.09,0.0
2018,3,21,7,0,0.0,8.0,1.1,9.6,8.0,7.4,0.66
2018,3,21,7,15,0.0,10.0,1.1,9.65,10.0,9.26,2.39
2018,3,21,7,30,0.0,12.0,1.1,9.7,12.0,11.11,4.07
2018,3,21,7,45,0.0,18.0,1.1,9.8,18.0,16.68,8.97
2018,3,21,8,0,0.0,24.0,1.1,9.9,24.0,22.26,13.82
2018,3,21,8,15,0.0,33.5,1.1,9.95,33.5,31.1,21.46
2018,3,21,8,30,0.0,43.0,1.1,10.0,43.0,39.95,29.02
2018,3,21,8,45,0.0,53.5,1.05,10.1,53.5,49.74,37.31
2018,3,21,9,0,0.0,64.0,1.0,10.2,64.0,59.55,45.52
2018,3,21,9,15,0.0,84.5,1.0,10.3,84.5,78.71,61.56
2018,3,21,9,30,0.0,105.0,1.0,10.4,105.0,98.39,77.82
2018,3,21,9,45,0.0,111.5,1.0,10.5,111.5,104.58,82.69
2018,3,21,10,0,0.0,118.0,1.0,10.6,118.0,110.76,87.57
2018,3,21,10,15,1.0,136.5,1.05,10.75,137.0,129.37,102.71
2018,3,21,10,30,2.0,155.0,1.1,10.9,156.0,147.92,117.63
2018,3,21,10,45,4.0,170.5,1.1,11.05,173.0,164.29,130.68
2018,3,21,11,0,6.0,186.0,1.1,11.2,190.0,180.52,143.53
2018,3,21,11,15,6.5,187.0,1.15,11.25,191.5,181.42,144.07
2018,3,21,11,30,7.0,188.0,1.2,11.3,193.0,182.3,144.68
2018,3,21,11,45,7.5,194.5,1.2,11.4,200.0,188.36,149.39
2018,3,21,12,0,8.0,201.0,1.2,11.5,207.0,194.31,154.01
2018,3,21,12,15,8.0,199.0,1.2,11.55,205.0,191.82,151.92
2018,3,21,12,30,8.0,197.0,1.2,11.6,203.0,189.32,149.89
2018,3,21,12,45,7.0,190.5,1.2,11.65,196.0,181.97,143.99
2018,3,21,13,0,6.0,184.0,1.2,11.7,189.0,174.73,138.2
2018,3,21,13,15,7.5,193.5,1.2,11.85,199.5,183.71,145.44
2018,3,21,13,30,9.0,203.0,1.2,12.0,210.0,192.38,152.37
2018,3,21,13,45,12.0,220.0,1.25,12.1,229.0,208.17,165.04
2018,3,21,14,0,15.0,237.0,1.3,12.2,248.0,223.19,177.05
2018,3,21,14,15,14.0,225.5,1.3,12.25,235.5,210.97,167.42
2018,3,21,14,30,13.0,214.0,1.3,12.3,223.0,198.9,157.99
2018,3,21,14,45,9.5,189.0,1.35,12.35,195.5,174.6,138.76
2018,3,21,15,0,6.0,164.0,1.4,12.4,168.0,150.82,119.85
2018,3,21,15,15,5.5,152.5,1.4,12.4,156.0,139.74,111.12
2018,3,21,15,30,5.0,141.0,1.4,12.4,144.0,128.75,102.4
2018,3,21,15,45,16.0,140.5,1.4,12.25,148.0,128.32,101.95
2018,3,21,16,0,27.0,140.0,1.4,12.1,152.0,121.18,96.13
2018,3,21,16,15,22.0,130.5,1.45,12.0,139.5,110.07,87.96
2018,3,21,16,30,17.0,121.0,1.5,11.9,127.0,106.25,89.39
2018,3,21,16,45,10.0,99.0,1.5,11.85,102.5,88.0,73.42
2018,3,21,17,0,3.0,77.0,1.5,11.8,78.0,69.45,56.94
2018,3,21,17,15,1.5,59.5,1.5,11.7,60.0,54.24,43.19
2018,3,21,17,30,0.0,42.0,1.5,11.6,42.0,38.84,29.07
2018,3,21,17,45,0.0,29.5,1.5,11.5,29.5,27.4,18.32
2018,3,21,18,0,0.0,17.0,1.5,11.4,17.0,15.77,5.89
2018,3,21,18,15,0.0,9.0,1.5,11.4,9.0,8.58,0.0
2018,3,21,18,30,0.0,1.0,1.5,11.4,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,1.45,9.65,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,1.5,9.5,3.0,2.77,0.0
2018,3,22,6,45,0.0,4.5,1.55,9.3,4.5,4.16,0.0
2018,3,22,7,0,0.0,6.0,1.6,9.1,6.0,5.55,0.0
2018,3,22,7,15,0.0,10.0,1.65,8.85,10.0,9.26,2.41
2018,3,22,7,30,0.0,14.0,1.7,8.6,14.0,12.97,5.73
2018,3,22,7,45,0.0,24.0,1.75,8.35,24.0,22.25,13.92
2018,3,22,8,0,0.0,34.0,1.8,8.1,34.0,31.56,22.07
2018,3,22,8,15,3.5,66.5,1.8,8.0,68.0,64.39,50.69
2018,3,22,8,30,7.0,99.0,1.8,7.9,102.0,99.09,80.47
2018,3,22,8,45,6.0,113.5,1.85,7.8,116.5,112.61,91.67
2018,3,22,9,0,5.0,128.0,1.9,7.7,131.0,126.02,102.69
2018,3,22,9,15,3.5,128.5,1.9,7.85,130.5,124.75,101.17
2018,3,22,9,30,2.0,129.0,1.9,8.0,130.0,123.62,99.82
2018,3,22,9,45,10.5,172.0,1.9,8.2,178.5,173.14,141.02
2018,3,22,10,0,19.0,215.0,1.9,8.4,227.0,222.88,181.49
2018,3,22,10,15,33.5,250.5,1.95,8.75,273.5,279.62,226.98
2018,3,22,10,30,48.0,286.0,2.0,9.1,320.0,326.79,263.98
2018,3,22,10,45,43.5,282.0,2.05,9.45,313.5,316.02,254.45
2018,3,22,11,0,39.0,278.0,2.1,9.8,307.0,305.49,245.45
2018,3,22,11,15,44.0,292.5,2.15,9.95,326.0,321.46,257.85
2018,3,22,11,30,49.0,307.0,2.2,10.1,345.0,336.83,269.61
2018,3,22,11,45,98.5,338.5,2.2,10.25,415.5,402.77,321.77
2018,3,22,12,0,148.0,370.0,2.2,10.4,486.0,470.38,373.77
2018,3,22,12,15,273.5,350.0,2.25,10.35,565.0,538.7,427.95
2018,3,22,12,30,399.0,330.0,2.3,10.3,644.0,595.25,472.07
2018,3,22,12,45,419.0,319.5,2.3,10.3,647.0,583.33,462.47
2018,3,22,13,0,439.0,309.0,2.3,10.3,650.0,566.7,449.67
2018,3,22,13,15,440.0,305.0,2.3,10.2,641.5,542.07,430.45
2018,3,22,13,30,441.0,301.0,2.3,10.1,633.0,516.42,410.16
2018,3,22,13,45,607.5,232.5,2.3,10.0,675.5,521.08,413.69
2018,3,22,14,0,774.0,164.0,2.3,9.9,718.0,510.08,403.14
2018,3,22,14,15,853.5,130.0,2.3,9.75,718.0,479.69,375.76
2018,3,22,14,30,933.0,96.0,2.3,9.6,718.0,442.3,341.12
2018,3,22,14,45,928.0,91.5,2.3,9.45,682.0,389.49,293.86
2018,3,22,15,0,923.0,87.0,2.3,9.3,646.0,335.95,245.08
2018,3,22,15,15,900.5,85.0,2.3,9.3,599.5,279.84,194.37
2018,3,22,15,30,878.0,83.0,2.3,9.3,553.0,218.95,140.87
2018,3,22,15,45,867.0,78.5,2.25,8.85,508.5,165.21,96.19
2018,3,22,16,0,856.0,74.0,2.2,8.4,464.0,112.3,59.35
2018,3,22,16,15,832.5,69.5,2.2,8.1,414.0,60.19,37.52
2018,3,22,16,30,809.0,65.0,2.2,7.8,364.0,46.47,36.89
2018,3,22,16,45,766.5,61.0,2.15,7.5,310.5,45.06,35.74
2018,3,22,17,0,724.0,57.0,2.1,7.2,257.0,43.67,34.52
2018,3,22,17,15,583.5,55.5,2.05,6.85,195.0,40.54,31.58
2018,3,22,17,30,443.0,54.0,2.0,6.5,133.0,41.87,32.49
2018,3,22,17,45,317.5,40.5,1.95,6.15,87.5,32.17,23.07
2018,3,22,18,0,192.0,27.0,1.9,5.8,42.0,21.19,10.76
2018,3,22,18,15,109.0,15.5,1.85,5.65,22.5,14.77,0.0
2018,3,22,18,30,26.0,4.0,1.8,5.5,3.0,0.0,0.0
2018,3,22,18,45,13.0,2.0,1.75,5.35,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,23,6,15,2.5,5.5,1.1,6.3,5.5,6.31,0.0
2018,3,23,6,30,5.0,11.0,1.1,6.5,11.0,12.69,0.0
2018,3,23,6,45,2.5,22.5,1.1,6.75,22.5,22.17,12.69
2018,3,23,7,0,0.0,34.0,1.1,7.0,34.0,31.58,21.63
2018,3,23,7,15,0.0,43.0,1.15,7.2,43.0,39.96,29.31
2018,3,23,7,30,0.0,52.0,1.2,7.4,52.0,48.34,36.81
2018,3,23,7,45,0.5,52.5,1.25,7.65,52.5,49.13,37.53
2018,3,23,8,0,1.0,53.0,1.3,7.9,53.0,49.96,38.18
2018,3,23,8,15,9.0,82.0,1.35,8.05,85.5,83.55,67.37
2018,3,23,8,30,17.0,111.0,1.4,8.2,118.0,119.01,97.62
2018,3,23,8,45,32.5,128.5,1.4,8.4,144.5,155.59,128.53
2018,3,23,9,0,48.0,146.0,1.4,8.6,171.0,186.26,154.0
2018,3,23,9,15,24.0,120.5,1.45,8.7,133.0,138.99,113.35
2018,3,23,9,30,0.0,95.0,1.5,8.8,95.0,88.66,69.97
2018,3,23,9,45,0.0,101.0,1.5,8.9,101.0,94.4,74.67
2018,3,23,10,0,0.0,107.0,1.5,9.0,107.0,100.13,79.26
2018,3,23,10,15,39.0,180.5,1.55,9.1,208.0,211.07,171.99
2018,3,23,10,30,78.0,254.0,1.6,9.2,309.0,318.42,258.27
2018,3,23,10,45,135.0,306.0,1.6,9.25,405.0,427.1,343.23
2018,3,23,11,0,192.0,358.0,1.6,9.3,501.0,523.12,415.82
2018,3,23,11,15,205.0,358.5,1.6,9.35,514.5,527.51,418.1
2018,3,23,11,30,218.0,359.0,1.6,9.4,528.0,530.9,420.39
2018,3,23,11,45,161.0,331.0,1.65,9.45,456.5,450.59,358.48
2018,3,23,12,0,104.0,303.0,1.7,9.5,385.0,373.02,298.0
2018,3,23,12,15,63.5,281.0,1.7,9.55,331.0,312.46,250.02
2018,3,23,12,30,23.0,259.0,1.7,9.6,277.0,259.5,207.31
2018,3,23,12,45,23.0,258.5,1.7,9.65,276.5,256.56,205.14
2018,3,23,13,0,23.0,258.0,1.7,9.7,276.0,253.53,202.72
2018,3,23,13,15,32.0,262.0,1.75,9.65,286.5,259.87,208.07
2018,3,23,13,30,41.0,266.0,1.8,9.6,297.0,265.27,212.58
2018,3,23,13,45,40.5,248.0,1.8,9.6,278.0,245.6,196.93
2018,3,23,14,0,40.0,230.0,1.8,9.6,259.0,226.23,181.5
2018,3,23,14,15,43.5,241.5,1.8,9.5,271.5,233.77,187.69
2018,3,23,14,30,47.0,253.0,1.8,9.4,284.0,240.22,192.87
2018,3,23,14,45,92.0,247.5,1.8,9.25,305.0,245.91,196.68
2018,3,23,15,0,137.0,242.0,1.8,9.1,326.0,241.34,191.48
2018,3,23,15,15,198.0,229.5,1.8,9.1,341.5,235.26,183.76
2018,3,23,15,30,259.0,217.0,1.8,9.1,357.0,215.92,164.69
2018,3,23,15,45,204.0,192.0,1.8,8.75,296.0,179.92,137.76
2018,3,23,16,0,149.0,167.0,1.8,8.4,235.0,143.47,111.54
2018,3,23,16,15,113.0,150.5,1.75,8.25,199.0,119.41,95.8
2018,3,23,16,30,77.0,134.0,1.7,8.1,163.0,110.82,94.73
2018,3,23,16,45,209.0,113.0,1.7,7.95,175.0,85.05,71.86
2018,3,23,17,0,341.0,92.0,1.7,7.8,187.0,66.45,55.14
2018,3,23,17,15,303.0,76.5,1.7,7.75,148.0,56.49,45.97
2018,3,23,17,30,265.0,61.0,1.7,7.7,109.0,46.03,36.11
2018,3,23,17,45,189.5,46.0,1.7,7.6,74.5,35.43,25.89
2018,3,23,18,0,114.0,31.0,1.7,7.5,40.0,25.43,14.47
2018,3,23,18,15,61.0,17.0,1.7,7.5,21.5,16.2,0.0
2018,3,23,18,30,8.0,3.0,1.7,7.5,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,1.7,7.5,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,24,6,15,129.5,12.5,1.0,3.4,20.0,67.94,0.0
2018,3,24,6,30,259.0,25.0,0.9,4.0,40.0,170.14,54.45
2018,3,24,6,45,403.0,34.0,0.8,4.65,84.5,278.98,223.74
2018,3,24,7,0,547.0,43.0,0.7,5.3,129.0,386.21,319.71
2018,3,24,7,15,624.5,49.0,0.75,5.55,181.5,455.03,380.26
2018,3,24,7,30,702.0,55.0,0.8,5.8,234.0,534.39,446.1
2018,3,24,7,45,750.0,59.0,0.8,6.0,288.5,594.89,493.81
2018,3,24,8,0,798.0,63.0,0.8,6.2,343.0,656.16,538.71
2018,3,24,8,15,794.5,73.0,0.85,6.5,386.5,687.48,559.99
2018,3,24,8,30,791.0,83.0,0.9,6.8,430.0,715.87,578.9
2018,3,24,8,45,571.0,144.0,0.95,7.05,409.0,629.85,511.85
2018,3,24,9,0,351.0,205.0,1.0,7.3,388.0,519.95,423.75
2018,3,24,9,15,333.5,230.0,1.05,7.55,415.5,536.64,435.62
2018,3,24,9,30,316.0,255.0,1.1,7.8,443.0,551.02,444.37
2018,3,24,9,45,295.0,272.5,1.1,8.05,456.5,551.89,442.72
2018,3,24,10,0,274.0,290.0,1.1,8.3,470.0,550.97,439.92
2018,3,24,10,15,214.0,314.0,1.15,8.4,458.5,511.37,407.9
2018,3,24,10,30,154.0,338.0,1.2,8.5,447.0,482.0,383.56
2018,3,24,10,45,141.0,344.5,1.25,8.6,447.0,472.83,375.98
2018,3,24,11,0,128.0,351.0,1.3,8.7,447.0,463.27,367.98
2018,3,24,11,15,90.5,339.5,1.35,8.65,408.0,407.06,324.15
2018,3,24,11,30,53.0,328.0,1.4,8.6,369.0,361.06,287.87
2018,3,24,11,45,48.5,332.0,1.45,8.6,370.0,357.68,285.27
2018,3,24,12,0,44.0,336.0,1.5,8.6,371.0,354.25,282.42
2018,3,24,12,15,70.0,355.5,1.5,8.45,411.0,387.96,309.17
2018,3,24,12,30,96.0,375.0,1.5,8.3,451.0,419.4,333.66
2018,3,24,12,45,138.0,375.5,1.55,8.15,484.0,443.29,352.78
2018,3,24,13,0,180.0,376.0,1.6,8.0,517.0,461.34,367.24
2018,3,24,13,15,139.0,362.5,1.6,7.85,470.5,413.31,329.69
2018,3,24,13,30,98.0,349.0,1.6,7.7,424.0,369.99,295.95
2018,3,24,13,45,93.5,325.5,1.6,7.55,395.0,340.14,272.94
2018,3,24,14,0,89.0,302.0,1.6,7.4,366.0,311.0,250.16
2018,3,24,14,15,324.5,259.5,1.6,7.2,480.0,363.66,291.03
2018,3,24,14,30,560.0,217.0,1.6,7.0,594.0,397.01,312.57
2018,3,24,14,45,369.5,237.5,1.65,6.85,481.0,322.04,253.36
2018,3,24,15,0,179.0,258.0,1.7,6.7,368.0,266.05,211.64
2018,3,24,15,15,99.0,212.5,1.7,6.7,272.5,199.87,159.75
2018,3,24,15,30,19.0,167.0,1.7,6.7,177.0,153.21,124.39
2018,3,24,15,45,12.5,136.5,1.7,6.35,143.0,124.95,101.45
2018,3,24,16,0,6.0,106.0,1.7,6.0,109.0,97.42,78.78
2018,3,24,16,15,3.0,86.0,1.65,5.9,87.5,79.49,63.82
2018,3,24,16,30,0.0,66.0,1.6,5.8,66.0,61.39,50.81
2018,3,24,16,45,136.0,73.0,1.55,5.65,111.5,56.48,46.49
2018,3,24,17,0,272.0,80.0,1.5,5.5,157.0,57.16,47.17
2018,3,24,17,15,276.0,70.5,1.45,5.45,135.0,51.71,42.04
2018,3,24,17,30,280.0,61.0,1.4,5.4,113.0,45.96,36.43
2018,3,24,17,45,205.5,47.0,1.4,5.35,78.5,36.17,26.87
2018,3,24,18,0,131.0,33.0,1.4,5.3,44.0,26.99,16.35
2018,3,24,18,15,71.0,19.0,1.35,5.2,24.5,18.11,0.0
2018,3,24,18,30,11.0,5.0,1.3,5.1,5.0,0.0,0.0
2018,3,24,18,45,5.5,2.5,1.3,5.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,15,55.0,12.0,1.1,4.6,15.5,35.46,0.0
2018,3,25,6,30,110.0,24.0,1.1,4.8,31.0,102.86,46.78
2018,3,25,6,45,232.5,38.5,1.15,5.0,71.0,196.52,159.21
2018,3,25,7,0,355.0,53.0,1.2,5.2,111.0,290.45,244.16
2018,3,25,7,15,429.0,61.5,1.25,5.4,156.0,359.95,305.79
2018,3,25,7,30,503.0,70.0,1.3,5.6,201.0,432.84,368.01
2018,3,25,7,45,384.5,97.5,1.3,5.8,210.5,397.82,338.18
2018,3,25,8,0,266.0,125.0,1.3,6.0,220.0,344.57,292.69
2018,3,25,8,15,532.5,103.5,1.35,6.25,328.5,538.49,452.74
2018,3,25,8,30,799.0,82.0,1.4,6.5,437.0,724.1,592.95
