Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,11,0,289.0,376.0,0.8,15.7,607.0,640.61,483.74
2018,4,4,11,15,327.5,373.5,0.8,15.6,640.0,661.84,498.72
2018,4,4,11,30,366.0,371.0,0.8,15.5,673.0,680.9,512.15
2018,4,4,11,45,343.5,383.0,0.85,15.45,668.5,661.56,498.08
2018,4,4,12,0,321.0,395.0,0.9,15.4,664.0,641.58,483.96
2018,4,4,12,15,300.0,400.0,0.9,15.1,651.5,615.82,465.82
2018,4,4,12,30,279.0,405.0,0.9,14.8,639.0,590.1,447.64
2018,4,4,12,45,285.5,399.5,0.9,14.55,637.0,574.71,437.23
2018,4,4,13,0,292.0,394.0,0.9,14.3,635.0,558.28,425.83
2018,4,4,13,15,293.5,385.5,0.85,14.05,624.0,535.02,408.94
2018,4,4,13,30,295.0,377.0,0.8,13.8,613.0,511.2,391.48
2018,4,4,13,45,259.0,366.5,0.8,13.6,569.5,464.31,356.95
2018,4,4,14,0,223.0,356.0,0.8,13.4,526.0,424.14,327.16
2018,4,4,14,15,173.5,345.5,0.75,13.35,474.5,377.6,291.93
2018,4,4,14,30,124.0,335.0,0.7,13.3,423.0,335.52,260.11
2018,4,4,14,45,167.5,316.0,0.7,13.25,428.5,326.03,252.27
2018,4,4,15,0,211.0,297.0,0.7,13.2,434.0,312.31,240.17
2018,4,4,15,15,239.5,274.0,0.7,13.2,420.0,287.32,219.01
2018,4,4,15,30,268.0,251.0,0.7,13.2,406.0,252.64,189.86
2018,4,4,15,45,172.0,222.5,0.7,13.05,319.0,205.15,155.9
2018,4,4,16,0,76.0,194.0,0.7,12.9,232.0,168.48,131.4
2018,4,4,16,15,67.5,164.0,0.7,12.6,195.0,139.35,109.49
2018,4,4,16,30,59.0,134.0,0.7,12.3,158.0,112.04,93.8
2018,4,4,16,45,117.5,127.0,0.7,12.0,167.0,100.3,83.98
2018,4,4,17,0,176.0,120.0,0.7,11.7,176.0,94.89,79.49
2018,4,4,17,15,175.0,100.5,0.7,11.35,147.5,76.72,63.48
2018,4,4,17,30,174.0,81.0,0.7,11.0,119.0,63.08,51.18
2018,4,4,17,45,139.0,62.0,0.75,10.65,87.0,49.19,38.35
2018,4,4,18,0,104.0,43.0,0.8,10.3,55.0,34.8,24.76
2018,4,4,18,15,65.5,26.5,0.75,10.15,33.0,21.84,8.99
2018,4,4,18,30,27.0,10.0,0.7,10.0,11.0,9.53,0.0
2018,4,4,18,45,13.5,5.0,0.7,9.9,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.5,0.65,8.2,3.5,0.0,0.0
2018,4,5,6,0,9.0,7.0,0.6,8.3,7.0,10.62,0.0
2018,4,5,6,15,4.5,16.5,0.55,8.65,16.5,17.49,5.32
2018,4,5,6,30,0.0,26.0,0.5,9.0,26.0,24.14,14.67
2018,4,5,6,45,0.0,39.0,0.5,9.35,39.0,36.31,25.68
2018,4,5,7,0,0.0,52.0,0.5,9.7,52.0,49.13,37.06
2018,4,5,7,15,0.0,48.5,0.5,10.15,48.5,45.07,33.63
2018,4,5,7,30,0.0,45.0,0.5,10.6,45.0,41.8,30.76
2018,4,5,7,45,0.0,40.0,0.5,11.0,40.0,37.14,26.63
2018,4,5,8,0,0.0,35.0,0.5,11.4,35.0,32.5,22.5
2018,4,5,8,15,0.0,50.0,0.5,11.7,50.0,46.48,34.35
2018,4,5,8,30,0.0,65.0,0.5,12.0,65.0,60.48,46.03
2018,4,5,8,45,0.0,80.0,0.5,12.3,80.0,74.51,57.56
2018,4,5,9,0,0.0,95.0,0.5,12.6,95.0,88.69,69.07
2018,4,5,9,15,1.0,123.5,0.5,12.65,124.0,117.29,92.39
2018,4,5,9,30,2.0,152.0,0.5,12.7,153.0,146.01,115.4
2018,4,5,9,45,1.5,143.0,0.5,12.75,144.0,136.38,107.19
2018,4,5,10,0,1.0,134.0,0.5,12.8,135.0,126.99,99.37
2018,4,5,10,15,0.5,123.0,0.5,12.65,123.5,115.85,90.24
2018,4,5,10,30,0.0,112.0,0.5,12.5,112.0,104.86,81.24
2018,4,5,10,45,8.5,179.5,0.5,12.35,186.5,176.9,139.52
2018,4,5,11,0,17.0,247.0,0.5,12.2,261.0,249.08,195.95
2018,4,5,11,15,17.5,254.5,0.5,12.0,269.0,255.8,200.62
2018,4,5,11,30,18.0,262.0,0.5,11.8,277.0,262.37,205.64
2018,4,5,11,45,11.0,214.0,0.55,11.6,223.0,209.97,164.8
2018,4,5,12,0,4.0,166.0,0.6,11.4,169.0,158.55,124.29
2018,4,5,12,15,2.0,149.5,0.55,11.15,151.0,141.25,110.63
2018,4,5,12,30,0.0,133.0,0.5,10.9,133.0,124.18,96.93
2018,4,5,12,45,0.0,121.5,0.5,10.7,121.5,113.38,88.33
2018,4,5,13,0,0.0,110.0,0.5,10.5,110.0,102.64,79.72
2018,4,5,13,15,0.0,105.5,0.5,10.45,105.5,98.42,76.37
2018,4,5,13,30,0.0,101.0,0.5,10.4,101.0,94.22,73.02
2018,4,5,13,45,0.0,105.5,0.5,10.35,105.5,98.34,76.52
2018,4,5,14,0,0.0,110.0,0.5,10.3,110.0,102.42,79.98
2018,4,5,14,15,0.0,112.5,0.5,10.3,112.5,104.65,81.92
2018,4,5,14,30,0.0,115.0,0.5,10.3,115.0,106.83,83.86
2018,4,5,14,45,0.0,102.0,0.5,10.25,102.0,94.96,74.24
2018,4,5,15,0,0.0,89.0,0.5,10.2,89.0,82.98,64.5
2018,4,5,15,15,0.5,96.0,0.5,10.2,96.5,89.53,70.16
2018,4,5,15,30,1.0,103.0,0.5,10.2,104.0,95.73,75.5
2018,4,5,15,45,1.0,104.0,0.55,10.05,105.0,96.3,76.24
2018,4,5,16,0,1.0,105.0,0.6,9.9,106.0,96.71,76.89
2018,4,5,16,15,0.5,93.0,0.6,9.8,93.5,85.84,68.04
2018,4,5,16,30,0.0,81.0,0.6,9.7,81.0,75.07,62.12
2018,4,5,16,45,0.0,76.0,0.65,9.6,76.0,70.32,58.1
2018,4,5,17,0,0.0,71.0,0.7,9.5,71.0,65.48,53.9
2018,4,5,17,15,0.0,58.5,0.75,9.4,58.5,54.26,43.81
2018,4,5,17,30,0.0,46.0,0.8,9.3,46.0,42.75,33.26
2018,4,5,17,45,0.0,34.5,0.85,9.2,34.5,32.04,23.27
2018,4,5,18,0,0.0,23.0,0.9,9.1,23.0,21.34,13.17
2018,4,5,18,15,0.0,14.0,0.9,9.05,14.0,12.98,3.6
2018,4,5,18,30,0.0,5.0,0.9,9.0,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.5,9.5,3.0,2.86,0.0
2018,4,6,6,15,0.0,8.0,1.5,9.6,8.0,7.4,0.0
2018,4,6,6,30,0.0,13.0,1.5,9.7,13.0,12.04,4.49
2018,4,6,6,45,0.0,18.0,1.5,9.85,18.0,16.68,8.74
2018,4,6,7,0,0.0,23.0,1.5,10.0,23.0,21.32,12.92
2018,4,6,7,15,0.0,23.0,1.45,10.15,23.0,21.32,12.98
2018,4,6,7,30,0.0,23.0,1.4,10.3,23.0,21.33,12.98
2018,4,6,7,45,0.0,20.5,1.4,10.45,20.5,19.01,10.92
2018,4,6,8,0,0.0,18.0,1.4,10.6,18.0,16.7,8.86
2018,4,6,8,15,0.0,21.5,1.4,10.7,21.5,19.96,11.62
2018,4,6,8,30,0.0,25.0,1.4,10.8,25.0,23.22,14.36
2018,4,6,8,45,0.0,28.5,1.4,10.9,28.5,26.48,17.09
2018,4,6,9,0,0.0,32.0,1.4,11.0,32.0,29.75,19.8
2018,4,6,9,15,0.0,43.5,1.4,11.1,43.5,40.48,28.82
2018,4,6,9,30,0.0,55.0,1.4,11.2,55.0,51.22,37.77
2018,4,6,9,45,0.0,60.0,1.4,11.3,60.0,55.9,41.58
2018,4,6,10,0,0.0,65.0,1.4,11.4,65.0,60.59,45.39
2018,4,6,10,15,0.0,86.0,1.45,11.55,86.0,80.25,61.61
2018,4,6,10,30,0.0,107.0,1.5,11.7,107.0,100.11,77.83
2018,4,6,10,45,0.0,88.0,1.5,11.85,88.0,82.16,62.87
2018,4,6,11,0,0.0,69.0,1.5,12.0,69.0,64.4,48.12
2018,4,6,11,15,0.0,82.0,1.5,12.1,82.0,76.58,58.14
2018,4,6,11,30,0.0,95.0,1.5,12.2,95.0,88.79,68.09
2018,4,6,11,45,2.0,125.0,1.5,12.3,126.5,118.61,92.44
2018,4,6,12,0,4.0,155.0,1.5,12.4,158.0,148.24,116.35
2018,4,6,12,15,5.5,169.5,1.45,12.4,174.0,162.68,127.89
2018,4,6,12,30,7.0,184.0,1.4,12.4,190.0,176.89,139.24
2018,4,6,12,45,5.0,168.5,1.4,12.45,172.5,160.58,126.07
2018,4,6,13,0,3.0,153.0,1.4,12.5,155.0,144.49,113.16
2018,4,6,13,15,4.5,166.5,1.35,12.45,170.0,157.55,123.81
2018,4,6,13,30,6.0,180.0,1.3,12.4,185.0,170.32,134.14
2018,4,6,13,45,3.0,147.5,1.25,12.35,150.0,138.51,108.57
2018,4,6,14,0,0.0,115.0,1.2,12.3,115.0,107.01,83.14
2018,4,6,14,15,3.0,139.5,1.15,12.25,141.5,130.58,102.59
2018,4,6,14,30,6.0,164.0,1.1,12.2,168.0,153.36,121.17
2018,4,6,14,45,33.0,208.0,1.05,12.15,229.5,196.4,155.56
2018,4,6,15,0,60.0,252.0,1.0,12.1,291.0,236.64,186.86
2018,4,6,15,15,71.5,232.0,1.0,12.1,275.5,218.25,171.67
2018,4,6,15,30,83.0,212.0,1.0,12.1,260.0,198.88,155.72
2018,4,6,15,45,73.0,203.0,1.0,11.9,243.0,182.98,143.53
2018,4,6,16,0,63.0,194.0,1.0,11.7,226.0,167.87,132.28
2018,4,6,16,15,45.5,157.5,1.0,11.65,179.5,134.32,106.41
2018,4,6,16,30,28.0,121.0,1.0,11.6,133.0,103.0,86.2
2018,4,6,16,45,33.5,110.5,1.0,11.5,123.0,94.38,78.97
2018,4,6,17,0,39.0,100.0,1.0,11.4,113.0,85.62,71.41
2018,4,6,17,15,28.5,90.0,1.05,11.3,98.5,76.95,63.74
2018,4,6,17,30,18.0,80.0,1.1,11.2,84.0,70.24,57.57
2018,4,6,17,45,9.5,60.5,1.1,11.15,62.5,53.6,42.25
2018,4,6,18,0,1.0,41.0,1.1,11.1,41.0,36.84,26.6
2018,4,6,18,15,0.5,24.5,1.1,11.05,24.5,22.32,10.81
2018,4,6,18,30,0.0,8.0,1.1,11.0,8.0,7.63,0.0
2018,4,6,18,45,0.0,4.0,1.1,10.95,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.1,9.8,1.0,0.0,0.0
2018,4,7,6,0,0.0,2.0,1.1,9.8,2.0,1.91,0.0
2018,4,7,6,15,0.0,5.0,1.15,9.85,5.0,4.62,0.0
2018,4,7,6,30,0.0,8.0,1.2,9.9,8.0,7.4,0.61
2018,4,7,6,45,0.0,13.0,1.2,10.0,13.0,12.04,4.75
2018,4,7,7,0,0.0,18.0,1.2,10.1,18.0,16.68,8.9
2018,4,7,7,15,0.0,29.0,1.25,10.25,29.0,26.9,17.85
2018,4,7,7,30,0.0,40.0,1.3,10.4,40.0,37.14,26.71
2018,4,7,7,45,0.5,56.5,1.3,10.55,56.5,52.89,40.23
2018,4,7,8,0,1.0,73.0,1.3,10.7,73.0,68.69,53.6
2018,4,7,8,15,1.0,88.0,1.35,10.8,88.5,83.1,65.6
2018,4,7,8,30,1.0,103.0,1.4,10.9,104.0,97.77,77.67
2018,4,7,8,45,0.5,95.5,1.4,11.05,96.0,89.68,70.55
2018,4,7,9,0,0.0,88.0,1.4,11.2,88.0,82.01,63.85
2018,4,7,9,15,0.0,101.0,1.4,11.35,101.0,94.43,73.99
2018,4,7,9,30,0.0,114.0,1.4,11.5,114.0,106.95,84.11
2018,4,7,9,45,1.0,130.0,1.4,11.6,130.5,123.24,97.31
2018,4,7,10,0,2.0,146.0,1.4,11.7,147.0,139.51,110.37
2018,4,7,10,15,7.5,187.0,1.35,11.85,192.5,184.12,146.33
2018,4,7,10,30,13.0,228.0,1.3,12.0,238.0,228.68,181.51
2018,4,7,10,45,80.0,271.5,1.3,12.15,336.0,338.19,268.93
2018,4,7,11,0,147.0,315.0,1.3,12.3,434.0,447.1,352.26
2018,4,7,11,15,106.5,341.0,1.3,12.4,428.0,432.97,338.76
2018,4,7,11,30,66.0,367.0,1.3,12.5,422.0,411.73,321.0
2018,4,7,11,45,114.0,377.0,1.25,12.55,473.5,462.74,360.11
2018,4,7,12,0,162.0,387.0,1.2,12.6,525.0,503.89,390.71
2018,4,7,12,15,164.0,363.5,1.2,12.6,503.0,474.61,368.91
2018,4,7,12,30,166.0,340.0,1.2,12.6,481.0,445.43,347.59
2018,4,7,12,45,129.0,347.5,1.2,12.6,456.5,416.53,325.06
2018,4,7,13,0,92.0,355.0,1.2,12.6,432.0,389.17,303.67
2018,4,7,13,15,202.0,348.0,1.25,12.55,513.0,446.76,349.25
2018,4,7,13,30,312.0,341.0,1.3,12.5,594.0,492.89,384.4
2018,4,7,13,45,256.0,341.5,1.3,12.45,545.0,443.6,346.11
2018,4,7,14,0,200.0,342.0,1.3,12.4,496.0,402.63,314.61
2018,4,7,14,15,471.0,251.0,1.35,12.3,595.0,434.54,339.1
2018,4,7,14,30,742.0,160.0,1.4,12.2,694.0,447.03,344.77
2018,4,7,14,45,706.0,168.0,1.4,12.05,655.5,400.47,305.29
2018,4,7,15,0,670.0,176.0,1.4,11.9,617.0,356.63,267.82
2018,4,7,15,15,686.5,157.0,1.4,11.9,584.0,308.11,224.9
2018,4,7,15,30,703.0,138.0,1.4,11.9,551.0,257.73,179.97
2018,4,7,15,45,691.5,132.5,1.45,11.6,511.5,211.55,140.42
2018,4,7,16,0,680.0,127.0,1.5,11.3,472.0,166.5,104.68
2018,4,7,16,15,628.5,123.5,1.45,11.05,417.0,121.89,76.83
2018,4,7,16,30,577.0,120.0,1.4,10.8,362.0,83.15,68.98
2018,4,7,16,45,520.5,109.0,1.4,10.6,305.5,75.25,62.27
2018,4,7,17,0,464.0,98.0,1.4,10.4,249.0,69.24,57.08
2018,4,7,17,15,438.0,86.0,1.35,10.1,208.5,62.25,50.88
2018,4,7,17,30,412.0,74.0,1.3,9.8,168.0,54.88,44.14
2018,4,7,17,45,323.0,64.0,1.25,9.5,126.0,48.6,38.13
2018,4,7,18,0,234.0,54.0,1.2,9.2,84.0,42.12,31.53
2018,4,7,18,15,136.5,34.5,1.2,9.05,50.0,28.03,15.86
2018,4,7,18,30,39.0,15.0,1.2,8.9,16.0,14.3,0.0
2018,4,7,18,45,19.5,7.5,1.15,8.8,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,5.0,1.0,7.25,5.0,0.0,0.0
2018,4,8,6,0,2.0,10.0,1.0,7.4,10.0,10.43,0.0
2018,4,8,6,15,4.5,26.5,1.05,7.6,27.0,29.45,16.91
2018,4,8,6,30,7.0,43.0,1.1,7.8,44.0,48.29,35.56
2018,4,8,6,45,28.0,65.0,1.1,8.0,71.0,90.97,73.4
2018,4,8,7,0,49.0,87.0,1.1,8.2,98.0,129.39,107.35
2018,4,8,7,15,199.0,102.0,1.1,8.45,165.0,266.0,225.61
2018,4,8,7,30,349.0,117.0,1.1,8.7,232.0,406.04,341.23
2018,4,8,7,45,509.0,112.0,1.1,8.9,311.5,526.34,436.98
2018,4,8,8,0,669.0,107.0,1.1,9.1,391.0,662.3,539.51
2018,4,8,8,15,667.0,119.0,1.1,9.45,431.0,691.9,557.38
2018,4,8,8,30,665.0,131.0,1.1,9.8,471.0,718.99,574.3
2018,4,8,8,45,536.5,179.0,1.1,10.2,469.5,672.72,535.94
2018,4,8,9,0,408.0,227.0,1.1,10.6,468.0,623.81,495.15
2018,4,8,9,15,503.5,214.5,1.1,10.9,533.5,696.35,548.78
2018,4,8,9,30,599.0,202.0,1.1,11.2,599.0,774.06,603.1
2018,4,8,9,45,706.5,173.0,1.1,11.55,666.5,841.11,647.65
2018,4,8,10,0,814.0,144.0,1.1,11.9,734.0,901.48,685.71
2018,4,8,10,15,852.0,134.0,1.1,12.2,774.0,923.12,697.45
2018,4,8,10,30,890.0,124.0,1.1,12.5,814.0,934.89,703.18
2018,4,8,10,45,895.0,126.0,1.1,12.8,837.0,933.87,700.7
2018,4,8,11,0,900.0,128.0,1.1,13.1,860.0,929.6,696.4
2018,4,8,11,15,903.5,129.0,1.1,13.35,875.5,919.78,688.75
2018,4,8,11,30,907.0,130.0,1.1,13.6,891.0,906.78,679.21
2018,4,8,11,45,908.5,130.5,1.1,13.85,899.0,888.5,666.32
2018,4,8,12,0,910.0,131.0,1.1,14.1,907.0,867.25,651.6
2018,4,8,12,15,911.5,130.5,1.15,14.25,907.5,842.19,635.36
2018,4,8,12,30,913.0,130.0,1.2,14.4,908.0,814.36,617.2
2018,4,8,12,45,913.5,128.0,1.2,14.5,900.5,781.79,595.19
2018,4,8,13,0,914.0,126.0,1.2,14.6,893.0,746.79,570.43
2018,4,8,13,15,909.0,125.5,1.25,14.65,876.5,707.23,542.01
2018,4,8,13,30,904.0,125.0,1.3,14.7,860.0,665.89,511.59
2018,4,8,13,45,895.0,124.5,1.3,14.75,835.0,620.68,477.12
2018,4,8,14,0,886.0,124.0,1.3,14.8,810.0,574.39,440.97
2018,4,8,14,15,875.0,123.0,1.35,14.7,778.5,522.45,400.21
2018,4,8,14,30,864.0,122.0,1.4,14.6,747.0,472.89,359.87
2018,4,8,14,45,848.5,121.0,1.45,14.5,709.0,421.46,316.88
2018,4,8,15,0,833.0,120.0,1.5,14.4,671.0,370.57,273.15
2018,4,8,15,15,815.5,117.0,1.5,14.4,628.0,318.22,227.38
2018,4,8,15,30,798.0,114.0,1.5,14.4,585.0,267.1,182.54
2018,4,8,15,45,771.0,112.0,1.6,13.95,537.0,210.99,135.53
2018,4,8,16,0,744.0,110.0,1.7,13.5,489.0,162.62,97.77
2018,4,8,16,15,705.5,107.0,1.7,13.15,437.5,115.61,67.81
2018,4,8,16,30,667.0,104.0,1.7,12.8,386.0,72.91,59.42
2018,4,8,16,45,619.0,98.0,1.7,12.4,333.0,66.37,53.94
2018,4,8,17,0,571.0,92.0,1.7,12.0,280.0,64.98,52.92
2018,4,8,17,15,505.0,84.0,1.7,11.45,229.0,61.76,50.17
2018,4,8,17,30,439.0,76.0,1.7,10.9,178.0,56.37,45.3
2018,4,8,17,45,344.5,64.0,1.65,10.4,131.5,48.54,37.95
2018,4,8,18,0,250.0,52.0,1.6,9.9,85.0,40.39,29.99
2018,4,8,18,15,150.0,34.0,1.6,9.6,51.5,26.87,15.47
2018,4,8,18,30,50.0,16.0,1.6,9.3,18.0,15.25,0.0
2018,4,8,18,45,25.0,8.0,1.55,9.0,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.0,1.15,9.65,7.0,0.0,0.0
2018,4,9,6,0,10.0,14.0,1.1,9.9,14.0,17.89,0.0
2018,4,9,6,15,30.5,31.5,0.9,10.55,35.0,54.56,36.97
2018,4,9,6,30,51.0,49.0,0.7,11.2,56.0,94.35,74.14
2018,4,9,6,45,84.5,69.5,0.55,11.85,87.0,139.41,113.66
2018,4,9,7,0,118.0,90.0,0.4,12.5,118.0,186.25,153.6
2018,4,9,7,15,182.0,109.5,0.4,12.85,164.5,265.15,219.04
2018,4,9,7,30,246.0,129.0,0.4,13.2,211.0,337.54,276.95
2018,4,9,7,45,307.5,142.5,0.35,13.55,262.5,403.97,328.01
2018,4,9,8,0,369.0,156.0,0.3,13.9,314.0,473.58,379.55
2018,4,9,8,15,359.5,178.5,0.35,14.3,348.0,500.21,396.89
2018,4,9,8,30,350.0,201.0,0.4,14.7,382.0,524.75,412.84
2018,4,9,8,45,308.0,229.5,0.4,15.15,399.0,526.97,410.95
2018,4,9,9,0,266.0,258.0,0.4,15.6,416.0,525.78,406.83
2018,4,9,9,15,282.0,273.5,0.4,16.05,452.0,557.42,427.96
2018,4,9,9,30,298.0,289.0,0.4,16.5,488.0,588.22,447.75
2018,4,9,9,45,554.5,220.0,0.4,16.95,615.0,753.02,565.34
2018,4,9,10,0,811.0,151.0,0.4,17.4,742.0,908.61,664.71
2018,4,9,10,15,839.5,145.5,0.35,17.6,779.0,926.62,670.95
2018,4,9,10,30,868.0,140.0,0.3,17.8,816.0,941.51,677.49
2018,4,9,10,45,863.0,147.0,0.3,18.05,835.5,936.34,672.53
2018,4,9,11,0,858.0,154.0,0.3,18.3,855.0,927.93,666.03
2018,4,9,11,15,874.5,149.0,0.25,18.4,875.0,922.94,661.24
2018,4,9,11,30,891.0,144.0,0.2,18.5,895.0,914.55,654.46
2018,4,9,11,45,900.0,140.0,0.2,18.6,904.5,892.83,640.42
2018,4,9,12,0,909.0,136.0,0.2,18.7,914.0,873.44,628.11
2018,4,9,12,15,815.5,185.0,0.2,18.8,883.0,824.0,596.6
2018,4,9,12,30,722.0,234.0,0.2,18.9,852.0,772.89,561.46
2018,4,9,12,45,678.5,254.5,0.2,18.95,831.0,732.13,533.75
2018,4,9,13,0,635.0,275.0,0.2,19.0,810.0,691.87,505.87
2018,4,9,13,15,604.0,278.5,0.25,18.95,779.5,646.42,475.35
2018,4,9,13,30,573.0,282.0,0.3,18.9,749.0,601.52,444.63
2018,4,9,13,45,523.0,291.5,0.3,18.85,708.5,552.09,409.37
2018,4,9,14,0,473.0,301.0,0.3,18.8,668.0,505.69,375.76
2018,4,9,14,15,468.5,288.5,0.35,18.65,640.5,466.51,347.49
2018,4,9,14,30,464.0,276.0,0.4,18.5,613.0,427.34,318.31
2018,4,9,14,45,451.0,265.0,0.45,18.3,579.0,386.22,286.98
2018,4,9,15,0,438.0,254.0,0.5,18.1,545.0,346.13,255.68
2018,4,9,15,15,407.5,243.5,0.5,18.1,501.0,302.68,221.41
2018,4,9,15,30,377.0,233.0,0.5,18.1,457.0,268.47,194.31
2018,4,9,15,45,337.5,220.5,0.55,17.45,409.0,228.31,164.19
2018,4,9,16,0,298.0,208.0,0.6,16.8,361.0,192.29,138.46
2018,4,9,16,15,384.5,170.5,0.65,16.3,347.0,144.56,100.7
2018,4,9,16,30,471.0,133.0,0.7,15.8,333.0,94.79,70.19
2018,4,9,16,45,404.5,124.0,0.75,15.3,280.0,85.27,69.8
2018,4,9,17,0,338.0,115.0,0.8,14.8,227.0,81.08,66.46
2018,4,9,17,15,351.0,94.0,0.8,14.15,192.5,67.8,54.95
2018,4,9,17,30,364.0,73.0,0.8,13.5,158.0,53.8,42.55
2018,4,9,17,45,283.0,60.0,0.8,12.9,116.0,45.17,34.64
2018,4,9,18,0,202.0,47.0,0.8,12.3,74.0,36.17,26.1
2018,4,9,18,15,134.5,31.0,0.8,12.05,46.0,24.3,13.71
2018,4,9,18,30,67.0,15.0,0.8,11.8,18.0,14.3,0.0
2018,4,9,18,45,33.5,7.5,0.75,11.6,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.55,9.4,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,0.5,9.5,3.0,2.77,0.0
2018,4,10,6,15,0.0,4.5,0.5,9.65,4.5,4.16,0.0
2018,4,10,6,30,0.0,6.0,0.5,9.8,6.0,5.55,0.0
2018,4,10,6,45,0.0,8.0,0.5,9.95,8.0,7.4,0.79
2018,4,10,7,0,0.0,10.0,0.5,10.1,10.0,9.26,2.46
2018,4,10,7,15,0.0,12.0,0.5,10.2,12.0,11.12,4.1
2018,4,10,7,30,0.0,14.0,0.5,10.3,14.0,12.98,5.72
2018,4,10,7,45,0.0,17.0,0.55,10.4,17.0,15.77,8.11
2018,4,10,8,0,0.0,20.0,0.6,10.5,20.0,18.56,10.49
2018,4,10,8,15,0.0,23.5,0.6,10.6,23.5,21.82,13.25
2018,4,10,8,30,0.0,27.0,0.6,10.7,27.0,25.08,15.98
2018,4,10,8,45,0.0,31.0,0.6,10.85,31.0,28.81,19.1
2018,4,10,9,0,0.0,35.0,0.6,11.0,35.0,32.55,22.19
2018,4,10,9,15,0.0,39.5,0.65,11.15,39.5,36.76,25.66
2018,4,10,9,30,0.0,44.0,0.7,11.3,44.0,40.96,29.11
2018,4,10,9,45,1.5,91.0,0.7,11.4,92.0,86.23,66.88
2018,4,10,10,0,3.0,138.0,0.7,11.5,140.0,132.64,104.71
2018,4,10,10,15,5.5,170.5,0.7,11.6,174.5,166.21,131.51
2018,4,10,10,30,8.0,203.0,0.7,11.7,209.0,199.72,157.89
2018,4,10,10,45,7.0,188.5,0.7,11.75,194.0,184.31,145.24
2018,4,10,11,0,6.0,174.0,0.7,11.8,179.0,169.14,133.03
2018,4,10,11,15,9.0,206.0,0.75,11.9,213.5,201.97,159.12
2018,4,10,11,30,12.0,238.0,0.8,12.0,248.0,234.47,184.44
2018,4,10,11,45,20.0,287.0,0.8,12.05,304.0,286.84,224.91
2018,4,10,12,0,28.0,336.0,0.8,12.1,360.0,342.53,267.0
2018,4,10,12,15,29.5,337.0,0.85,12.15,362.5,341.33,265.78
2018,4,10,12,30,31.0,338.0,0.9,12.2,365.0,339.9,264.84
2018,4,10,12,45,41.0,357.5,0.95,12.25,392.5,361.31,281.35
2018,4,10,13,0,51.0,377.0,1.0,12.3,420.0,381.25,296.51
2018,4,10,13,15,58.0,373.5,1.0,12.4,421.5,377.46,293.6
2018,4,10,13,30,65.0,370.0,1.0,12.5,423.0,372.97,290.32
2018,4,10,13,45,187.5,357.5,1.05,12.6,505.0,423.13,329.65
2018,4,10,14,0,310.0,345.0,1.1,12.7,587.0,460.54,357.5
2018,4,10,14,15,352.5,323.5,1.15,12.75,588.5,444.27,344.24
2018,4,10,14,30,395.0,302.0,1.2,12.8,590.0,423.99,327.57
2018,4,10,14,45,421.5,272.5,1.25,12.8,566.0,382.01,293.78
2018,4,10,15,0,448.0,243.0,1.3,12.8,542.0,341.95,260.35
2018,4,10,15,15,651.0,171.5,1.3,12.8,575.5,315.21,231.23
2018,4,10,15,30,854.0,100.0,1.3,12.8,609.0,272.57,186.19
2018,4,10,15,45,841.5,95.0,1.4,12.5,563.0,219.2,140.03
2018,4,10,16,0,829.0,90.0,1.5,12.2,517.0,166.92,97.74
2018,4,10,16,15,802.0,86.5,1.45,11.9,466.0,116.11,63.89
2018,4,10,16,30,775.0,83.0,1.4,11.6,415.0,68.34,45.09
2018,4,10,16,45,734.0,79.0,1.4,11.3,361.0,51.6,40.95
2018,4,10,17,0,693.0,75.0,1.4,11.0,307.0,51.01,40.59
2018,4,10,17,15,633.5,69.5,1.4,10.55,253.5,49.16,39.02
2018,4,10,17,30,574.0,64.0,1.4,10.1,200.0,47.31,37.32
2018,4,10,17,45,480.5,55.0,1.35,9.65,150.0,42.22,32.49
2018,4,10,18,0,387.0,46.0,1.3,9.2,100.0,36.97,27.21
2018,4,10,18,15,250.5,32.5,1.25,8.9,62.0,25.57,15.28
2018,4,10,18,30,114.0,19.0,1.2,8.6,24.0,18.11,0.0
2018,4,10,18,45,57.0,9.5,1.2,8.3,12.0,9.05,0.0
2018,4,10,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,3.5,1.15,7.95,3.5,4.38,0.0
2018,4,11,6,0,5.0,7.0,1.1,8.0,7.0,8.88,0.0
2018,4,11,6,15,2.5,11.5,1.1,8.15,11.5,11.92,4.09
2018,4,11,6,30,0.0,16.0,1.1,8.3,16.0,14.82,7.1
2018,4,11,6,45,0.0,22.5,1.1,8.45,22.5,20.86,12.56
2018,4,11,7,0,0.0,29.0,1.1,8.6,29.0,26.9,17.95
2018,4,11,7,15,0.5,45.5,1.05,8.7,45.5,42.6,31.72
2018,4,11,7,30,1.0,62.0,1.0,8.8,62.0,58.37,45.35
2018,4,11,7,45,12.0,99.5,0.95,8.85,104.5,104.26,84.94
2018,4,11,8,0,23.0,137.0,0.9,8.9,147.0,160.45,132.2
2018,4,11,8,15,11.5,106.5,0.9,8.95,111.5,110.01,88.94
2018,4,11,8,30,0.0,76.0,0.9,9.0,76.0,70.76,55.12
2018,4,11,8,45,2.0,100.0,0.95,9.1,101.0,95.31,75.81
2018,4,11,9,0,4.0,124.0,1.0,9.2,126.0,120.51,96.64
2018,4,11,9,15,8.0,161.5,1.05,9.2,166.5,161.04,129.93
2018,4,11,9,30,12.0,199.0,1.1,9.2,207.0,201.76,162.77
2018,4,11,9,45,23.5,241.0,1.15,9.25,258.0,253.79,204.4
2018,4,11,10,0,35.0,283.0,1.2,9.3,309.0,317.17,254.05
2018,4,11,10,15,32.0,272.0,1.25,9.3,296.5,300.53,240.28
2018,4,11,10,30,29.0,261.0,1.3,9.3,284.0,284.38,227.35
2018,4,11,10,45,104.0,335.5,1.35,9.35,421.0,435.79,346.56
2018,4,11,11,0,179.0,410.0,1.4,9.4,558.0,573.62,449.47
2018,4,11,11,15,193.5,417.5,1.45,9.4,580.0,586.56,457.86
2018,4,11,11,30,208.0,425.0,1.5,9.4,602.0,598.17,466.44
2018,4,11,11,45,285.0,409.0,1.5,9.4,653.5,643.52,500.99
2018,4,11,12,0,362.0,393.0,1.5,9.4,705.0,678.36,527.2
2018,4,11,12,15,331.0,382.5,1.55,9.4,668.0,628.74,490.6
2018,4,11,12,30,300.0,372.0,1.6,9.4,631.0,580.16,455.05
2018,4,11,12,45,160.0,320.5,1.65,9.45,458.5,415.71,329.76
2018,4,11,13,0,20.0,269.0,1.7,9.5,286.0,262.85,208.79
2018,4,11,13,15,14.5,238.0,1.75,9.45,250.0,229.5,183.01
2018,4,11,13,30,9.0,207.0,1.8,9.4,214.0,196.82,157.01
2018,4,11,13,45,12.0,228.5,1.85,9.4,238.0,216.95,173.49
2018,4,11,14,0,15.0,250.0,1.9,9.4,262.0,236.28,189.11
2018,4,11,14,15,12.5,232.5,1.9,9.3,242.0,218.05,174.67
2018,4,11,14,30,10.0,215.0,1.9,9.2,222.0,200.18,160.58
2018,4,11,14,45,22.0,211.5,1.95,9.1,226.5,195.7,157.19
2018,4,11,15,0,34.0,208.0,2.0,9.0,231.0,194.03,155.86
2018,4,11,15,15,19.5,168.0,2.0,9.0,181.0,153.94,123.42
2018,4,11,15,30,5.0,128.0,2.0,9.0,131.0,118.75,94.95
2018,4,11,15,45,40.0,153.5,2.05,8.75,174.5,141.03,112.51
2018,4,11,16,0,75.0,179.0,2.1,8.5,218.0,160.46,127.57
2018,4,11,16,15,132.5,163.5,2.1,8.35,224.0,139.42,108.8
2018,4,11,16,30,190.0,148.0,2.1,8.2,230.0,111.03,87.79
2018,4,11,16,45,202.0,135.5,2.1,8.05,212.5,99.45,84.57
2018,4,11,17,0,214.0,123.0,2.1,7.9,195.0,91.76,77.92
2018,4,11,17,15,159.0,92.5,2.1,7.7,141.0,70.96,59.26
2018,4,11,17,30,104.0,62.0,2.1,7.5,87.0,52.68,42.59
2018,4,11,17,45,126.0,56.0,2.1,7.35,79.0,44.79,35.13
2018,4,11,18,0,148.0,50.0,2.1,7.2,71.0,40.22,30.37
2018,4,11,18,15,90.0,33.0,2.1,7.1,44.0,27.02,16.89
2018,4,11,18,30,32.0,16.0,2.1,7.0,17.0,14.06,0.0
2018,4,11,18,45,16.0,8.0,2.1,6.85,8.5,7.63,0.0
2018,4,11,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,5,45,48.5,11.5,1.3,4.65,14.0,31.44,0.0
2018,4,12,6,0,97.0,23.0,1.3,4.8,28.0,84.81,10.53
2018,4,12,6,15,148.0,34.5,1.3,5.05,52.0,145.8,115.2
2018,4,12,6,30,199.0,46.0,1.3,5.3,76.0,191.71,160.33
2018,4,12,6,45,215.5,64.0,1.3,5.55,108.0,218.66,186.24
2018,4,12,7,0,232.0,82.0,1.3,5.8,140.0,258.17,221.25
2018,4,12,7,15,258.5,86.0,1.3,6.1,164.5,300.0,257.06
2018,4,12,7,30,285.0,90.0,1.3,6.4,189.0,330.65,282.69
2018,4,12,7,45,173.5,116.0,1.25,6.7,179.0,272.66,231.33
2018,4,12,8,0,62.0,142.0,1.2,7.0,169.0,196.49,164.2
2018,4,12,8,15,288.0,155.0,1.2,7.25,304.5,417.02,349.68
2018,4,12,8,30,514.0,168.0,1.2,7.5,440.0,639.07,521.4
2018,4,12,8,45,355.0,203.5,1.15,7.8,399.0,538.75,437.72
2018,4,12,9,0,196.0,239.0,1.1,8.1,358.0,431.41,350.27
2018,4,12,9,15,141.5,247.5,1.1,8.3,336.5,392.46,318.15
2018,4,12,9,30,87.0,256.0,1.1,8.5,315.0,339.18,274.13
2018,4,12,9,45,108.0,278.5,1.1,8.75,355.5,392.95,315.88
2018,4,12,10,0,129.0,301.0,1.1,9.0,396.0,433.62,346.2
2018,4,12,10,15,162.0,314.5,1.1,9.15,439.0,474.69,377.07
2018,4,12,10,30,195.0,328.0,1.1,9.3,482.0,514.83,406.75
2018,4,12,10,45,344.5,320.5,1.1,9.45,602.0,646.5,505.77
2018,4,12,11,0,494.0,313.0,1.1,9.6,722.0,773.01,595.92
2018,4,12,11,15,333.0,340.0,1.15,9.7,618.0,639.29,496.01
2018,4,12,11,30,172.0,367.0,1.2,9.8,514.0,510.45,398.9
2018,4,12,11,45,193.0,345.0,1.25,9.85,511.0,499.18,392.48
2018,4,12,12,0,214.0,323.0,1.3,9.9,508.0,491.22,387.36
2018,4,12,12,15,294.0,312.5,1.35,9.9,567.0,534.28,421.42
2018,4,12,12,30,374.0,302.0,1.4,9.9,626.0,575.17,452.78
2018,4,12,12,45,362.5,321.5,1.45,9.95,633.0,566.85,445.45
2018,4,12,13,0,351.0,341.0,1.5,10.0,640.0,557.62,437.88
2018,4,12,13,15,512.5,286.5,1.5,10.0,714.0,597.43,469.5
2018,4,12,13,30,674.0,232.0,1.5,10.0,788.0,623.88,489.56
2018,4,12,13,45,474.5,293.0,1.55,10.0,679.0,529.08,415.8
2018,4,12,14,0,275.0,354.0,1.6,10.0,570.0,450.82,354.83
2018,4,12,14,15,468.5,281.0,1.6,9.95,632.0,463.73,364.89
2018,4,12,14,30,662.0,208.0,1.6,9.9,694.0,461.21,360.02
2018,4,12,14,45,725.5,176.0,1.6,9.85,684.5,423.37,326.6
2018,4,12,15,0,789.0,144.0,1.6,9.8,675.0,379.13,286.6
2018,4,12,15,15,762.5,142.0,1.6,9.8,629.0,326.57,240.53
2018,4,12,15,30,736.0,140.0,1.6,9.8,583.0,276.24,196.23
2018,4,12,15,45,732.0,129.5,1.6,9.55,540.5,225.74,151.93
2018,4,12,16,0,728.0,119.0,1.6,9.3,498.0,175.62,110.3
2018,4,12,16,15,694.0,111.5,1.6,9.05,444.0,126.07,75.86
2018,4,12,16,30,660.0,104.0,1.6,8.8,390.0,80.36,54.28
2018,4,12,16,45,634.5,95.5,1.6,8.6,342.0,63.54,52.16
2018,4,12,17,0,609.0,87.0,1.6,8.4,294.0,60.02,49.17
2018,4,12,17,15,555.5,80.5,1.55,8.05,245.0,57.88,47.35
2018,4,12,17,30,502.0,74.0,1.5,7.7,196.0,55.72,45.35
2018,4,12,17,45,415.0,63.0,1.45,7.35,147.5,47.48,37.61
2018,4,12,18,0,328.0,52.0,1.4,7.0,99.0,40.11,30.37
2018,4,12,18,15,210.0,36.5,1.4,6.7,62.0,28.69,18.6
2018,4,12,18,30,92.0,21.0,1.4,6.4,25.0,17.37,0.0
2018,4,12,18,45,46.0,10.5,1.4,6.1,12.5,10.01,0.0
2018,4,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,45,55.5,11.0,1.2,4.9,14.5,34.11,0.0
2018,4,13,6,0,111.0,22.0,1.2,5.4,29.0,97.78,31.76
2018,4,13,6,15,212.5,37.0,1.2,6.05,65.0,182.83,146.18
2018,4,13,6,30,314.0,52.0,1.2,6.7,101.0,265.17,221.35
2018,4,13,6,45,421.5,61.0,1.2,7.3,153.5,354.72,299.17
2018,4,13,7,0,529.0,70.0,1.2,7.9,206.0,451.47,379.74
2018,4,13,7,15,593.5,75.5,1.2,8.5,260.0,521.64,435.65
2018,4,13,7,30,658.0,81.0,1.2,9.1,314.0,594.71,491.39
2018,4,13,7,45,694.0,86.5,1.2,9.7,366.0,648.86,529.27
2018,4,13,8,0,730.0,92.0,1.2,10.3,418.0,703.17,566.12
2018,4,13,8,15,757.0,96.0,1.2,10.8,468.0,744.12,592.37
2018,4,13,8,30,784.0,100.0,1.2,11.3,518.0,788.3,620.45
2018,4,13,8,45,803.0,104.0,1.2,11.75,564.5,824.18,642.2
2018,4,13,9,0,822.0,108.0,1.2,12.2,611.0,857.99,662.27
2018,4,13,9,15,840.0,109.0,1.15,12.55,653.5,885.16,677.06
2018,4,13,9,30,858.0,110.0,1.1,12.9,696.0,909.8,690.04
2018,4,13,9,45,872.5,110.5,1.1,13.25,733.5,920.71,694.66
2018,4,13,10,0,887.0,111.0,1.1,13.6,771.0,936.16,702.57
2018,4,13,10,15,894.5,113.0,1.1,13.9,801.0,943.79,705.47
2018,4,13,10,30,902.0,115.0,1.1,14.2,831.0,948.21,706.49
2018,4,13,10,45,907.0,116.5,1.1,14.45,853.5,946.58,703.87
2018,4,13,11,0,912.0,118.0,1.1,14.7,876.0,941.68,699.35
2018,4,13,11,15,866.0,147.0,1.1,14.9,877.0,922.21,685.59
2018,4,13,11,30,820.0,176.0,1.1,15.1,878.0,893.89,666.29
2018,4,13,11,45,829.0,172.0,1.1,15.3,887.0,877.84,655.26
2018,4,13,12,0,838.0,168.0,1.1,15.5,896.0,858.81,642.18
2018,4,13,12,15,805.5,187.5,1.15,15.55,887.0,826.04,621.0
2018,4,13,12,30,773.0,207.0,1.2,15.6,878.0,793.44,598.68
2018,4,13,12,45,838.0,167.0,1.2,15.7,888.0,774.67,586.81
2018,4,13,13,0,903.0,127.0,1.2,15.8,898.0,750.7,570.71
2018,4,13,13,15,905.0,123.0,1.25,15.8,884.0,713.02,543.98
2018,4,13,13,30,907.0,119.0,1.3,15.8,870.0,673.14,515.08
2018,4,13,13,45,890.5,123.0,1.35,15.75,843.0,627.34,480.96
2018,4,13,14,0,874.0,127.0,1.4,15.7,816.0,581.02,445.51
2018,4,13,14,15,843.0,133.5,1.4,15.55,777.5,526.33,402.83
2018,4,13,14,30,812.0,140.0,1.4,15.4,739.0,475.77,362.15
2018,4,13,14,45,813.5,130.5,1.4,15.25,705.5,426.18,320.94
2018,4,13,15,0,815.0,121.0,1.4,15.1,672.0,375.62,277.7
2018,4,13,15,15,793.0,118.5,1.4,15.1,627.0,323.25,232.45
2018,4,13,15,30,771.0,116.0,1.4,15.1,582.0,272.62,188.37
2018,4,13,15,45,766.5,109.5,1.45,14.55,542.0,223.85,146.23
2018,4,13,16,0,762.0,103.0,1.5,14.0,502.0,175.39,106.59
2018,4,13,16,15,714.5,101.0,1.5,13.65,446.0,121.59,69.54
2018,4,13,16,30,667.0,99.0,1.5,13.3,390.0,78.59,50.54
2018,4,13,16,45,641.5,89.5,1.55,12.95,341.0,58.7,46.95
2018,4,13,17,0,616.0,80.0,1.6,12.6,292.0,54.2,43.15
2018,4,13,17,15,575.0,72.5,1.6,12.15,244.5,50.96,40.38
2018,4,13,17,30,534.0,65.0,1.6,11.7,197.0,47.53,37.3
2018,4,13,17,45,454.0,56.5,1.55,11.2,150.0,42.97,33.01
2018,4,13,18,0,374.0,48.0,1.5,10.7,103.0,38.26,28.31
2018,4,13,18,15,253.0,35.0,1.5,10.4,66.0,27.42,17.44
2018,4,13,18,30,132.0,22.0,1.5,10.1,29.0,17.58,0.0
2018,4,13,18,45,66.0,11.0,1.5,9.75,14.5,10.48,0.0
2018,4,13,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,5,45,79.5,13.0,1.3,7.15,18.0,46.49,0.0
2018,4,14,6,0,159.0,26.0,1.3,7.5,36.0,128.33,59.7
2018,4,14,6,15,281.5,39.5,1.25,8.05,77.0,222.63,178.43
2018,4,14,6,30,404.0,53.0,1.2,8.6,118.0,318.49,263.98
2018,4,14,6,45,486.0,61.5,1.2,9.15,168.0,396.01,330.87
2018,4,14,7,0,568.0,70.0,1.2,9.7,218.0,478.61,398.89
2018,4,14,7,15,623.0,76.0,1.15,10.3,271.5,544.49,450.27
2018,4,14,7,30,678.0,82.0,1.1,10.9,325.0,612.55,500.58
2018,4,14,7,45,716.5,86.5,1.05,11.5,378.0,668.07,538.28
2018,4,14,8,0,755.0,91.0,1.0,12.1,431.0,723.83,574.76
2018,4,14,8,15,782.5,94.5,1.0,12.7,482.0,765.48,600.58
2018,4,14,8,30,810.0,98.0,1.0,13.3,533.0,810.13,628.03
2018,4,14,8,45,830.5,101.0,0.95,13.85,580.5,846.68,648.59
2018,4,14,9,0,851.0,104.0,0.9,14.4,628.0,881.14,667.37
2018,4,14,9,15,868.0,105.5,0.9,14.75,671.5,908.42,682.44
2018,4,14,9,30,885.0,107.0,0.9,15.1,715.0,925.71,690.96
2018,4,14,9,45,899.0,107.5,0.85,15.45,752.5,943.81,699.23
2018,4,14,10,0,913.0,108.0,0.8,15.8,790.0,958.94,705.53
2018,4,14,10,15,920.5,109.0,0.8,16.0,819.5,965.54,707.87
2018,4,14,10,30,928.0,110.0,0.8,16.2,849.0,968.87,708.38
2018,4,14,10,45,933.5,111.0,0.8,16.4,872.5,967.05,705.82
2018,4,14,11,0,939.0,112.0,0.8,16.6,896.0,961.9,701.34
2018,4,14,11,15,942.0,112.5,0.85,16.7,910.5,950.68,694.45
2018,4,14,11,30,945.0,113.0,0.9,16.8,925.0,936.21,685.62
2018,4,14,11,45,946.5,113.0,0.9,16.9,932.5,916.79,672.76
2018,4,14,12,0,948.0,113.0,0.9,17.0,940.0,894.32,658.05
2018,4,14,12,15,948.5,112.5,0.95,17.0,939.5,867.61,641.7
2018,4,14,12,30,949.0,112.0,1.0,17.0,939.0,838.12,623.42
2018,4,14,12,45,948.0,111.0,1.0,17.0,930.5,804.4,601.45
2018,4,14,13,0,947.0,110.0,1.0,17.0,922.0,768.25,577.74
2018,4,14,13,15,943.0,109.5,1.05,16.9,905.5,728.26,550.44
2018,4,14,13,30,939.0,109.0,1.1,16.8,889.0,686.37,520.72
2018,4,14,13,45,932.5,108.5,1.15,16.7,865.0,641.29,487.81
2018,4,14,14,0,926.0,108.0,1.2,16.6,841.0,594.87,452.87
2018,4,14,14,15,917.5,106.5,1.25,16.4,809.5,545.49,414.74
2018,4,14,14,30,909.0,105.0,1.3,16.2,778.0,495.38,374.72
2018,4,14,14,45,897.5,104.0,1.35,16.05,741.0,443.98,332.29
2018,4,14,15,0,886.0,103.0,1.4,15.9,704.0,392.55,288.55
2018,4,14,15,15,871.5,100.0,1.4,15.9,660.5,332.9,237.32
2018,4,14,15,30,857.0,97.0,1.4,15.9,617.0,279.62,190.55
2018,4,14,15,45,837.0,94.5,1.45,15.25,569.5,226.79,145.43
2018,4,14,16,0,817.0,92.0,1.5,14.6,522.0,175.82,104.22
