Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,16,15,788.5,89.0,1.5,14.15,471.0,125.84,69.65
2018,4,14,16,30,760.0,86.0,1.5,13.7,420.0,79.07,48.12
2018,4,14,16,45,720.5,81.5,1.5,13.25,366.5,52.79,41.63
2018,4,14,17,0,681.0,77.0,1.5,12.8,313.0,51.88,41.05
2018,4,14,17,15,626.5,71.0,1.5,12.35,260.5,49.7,39.22
2018,4,14,17,30,572.0,65.0,1.5,11.9,208.0,47.44,37.2
2018,4,14,17,45,487.5,57.0,1.5,11.4,159.0,43.29,33.3
2018,4,14,18,0,403.0,49.0,1.5,10.9,110.0,39.05,29.04
2018,4,14,18,15,258.0,36.0,1.45,10.6,69.5,28.17,18.24
2018,4,14,18,30,113.0,23.0,1.4,10.3,29.0,18.35,0.0
2018,4,14,18,45,56.5,11.5,1.4,10.0,14.5,10.96,0.0
2018,4,14,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,0.7,7.45,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,106.5,15.0,0.75,7.95,22.0,60.35,0.0
2018,4,15,6,0,204.0,28.0,0.8,8.2,42.0,154.67,86.67
2018,4,15,6,15,322.0,38.5,0.85,8.45,82.0,243.03,195.24
2018,4,15,6,30,440.0,49.0,0.9,8.7,122.0,336.63,278.43
2018,4,15,6,45,483.5,59.0,0.95,8.95,165.5,393.48,328.4
2018,4,15,7,0,527.0,69.0,1.0,9.2,209.0,452.75,378.1
2018,4,15,7,15,427.5,94.5,1.05,9.4,224.0,429.42,358.8
2018,4,15,7,30,328.0,120.0,1.1,9.6,239.0,401.94,335.24
2018,4,15,7,45,265.5,150.0,1.2,9.85,255.5,386.03,320.92
2018,4,15,8,0,203.0,180.0,1.3,10.1,272.0,365.29,302.13
2018,4,15,8,15,250.5,194.5,1.35,10.1,321.0,436.33,358.41
2018,4,15,8,30,298.0,209.0,1.4,10.1,370.0,495.97,404.18
2018,4,15,8,45,201.5,241.5,1.45,10.1,354.5,440.27,357.15
2018,4,15,9,0,105.0,274.0,1.5,10.1,339.0,379.71,306.51
2018,4,15,9,15,61.0,234.0,1.55,10.0,272.5,293.62,237.5
2018,4,15,9,30,17.0,194.0,1.6,9.9,206.0,201.13,161.81
2018,4,15,9,45,12.5,194.5,1.65,9.8,203.5,196.98,158.31
2018,4,15,10,0,8.0,195.0,1.7,9.7,201.0,192.84,154.56
2018,4,15,10,15,7.0,184.5,1.7,9.6,190.0,181.21,144.92
2018,4,15,10,30,6.0,174.0,1.7,9.5,179.0,169.78,135.49
2018,4,15,10,45,5.0,162.5,1.75,9.45,166.5,157.55,125.42
2018,4,15,11,0,4.0,151.0,1.8,9.4,154.0,145.46,115.47
2018,4,15,11,15,4.0,140.0,1.8,9.4,143.0,134.85,106.74
2018,4,15,11,30,4.0,129.0,1.8,9.4,132.0,124.31,98.06
2018,4,15,11,45,2.0,105.0,1.8,9.4,106.5,99.91,77.89
2018,4,15,12,0,0.0,81.0,1.8,9.4,81.0,75.71,57.8
2018,4,15,12,15,0.0,79.5,1.8,9.4,79.5,74.31,56.66
2018,4,15,12,30,0.0,78.0,1.8,9.4,78.0,72.9,55.5
2018,4,15,12,45,0.0,78.5,1.8,9.4,78.5,73.36,55.91
2018,4,15,13,0,0.0,79.0,1.8,9.4,79.0,73.82,56.31
2018,4,15,13,15,0.0,81.5,1.8,9.4,81.5,76.14,58.29
2018,4,15,13,30,0.0,84.0,1.8,9.4,84.0,78.47,60.27
2018,4,15,13,45,0.0,81.0,1.8,9.35,81.0,75.64,57.99
2018,4,15,14,0,0.0,78.0,1.8,9.3,78.0,72.81,55.72
2018,4,15,14,15,0.0,81.0,1.8,9.25,81.0,75.59,58.15
2018,4,15,14,30,0.0,84.0,1.8,9.2,84.0,78.37,60.6
2018,4,15,14,45,1.0,99.5,1.85,9.15,100.0,93.12,73.06
2018,4,15,15,0,2.0,115.0,1.9,9.1,116.0,107.35,85.09
2018,4,15,15,15,29.5,157.0,1.9,9.1,175.0,148.16,118.45
2018,4,15,15,30,57.0,199.0,1.9,9.1,234.0,185.58,148.31
2018,4,15,15,45,140.5,211.0,1.85,8.65,288.0,197.97,155.17
2018,4,15,16,0,224.0,223.0,1.8,8.2,342.0,206.01,158.38
2018,4,15,16,15,406.0,168.5,1.75,7.9,358.0,151.83,107.92
2018,4,15,16,30,588.0,114.0,1.7,7.6,374.0,91.64,62.14
2018,4,15,16,45,612.5,98.0,1.7,7.3,339.0,64.81,53.53
2018,4,15,17,0,637.0,82.0,1.7,7.0,304.0,55.5,45.3
2018,4,15,17,15,544.5,76.0,1.65,6.75,244.0,53.42,43.52
2018,4,15,17,30,452.0,70.0,1.6,6.5,184.0,51.34,41.6
2018,4,15,17,45,399.0,59.0,1.55,6.3,142.5,44.76,35.36
2018,4,15,18,0,346.0,48.0,1.5,6.1,101.0,37.79,28.54
2018,4,15,18,15,247.5,36.0,1.45,6.05,66.5,28.1,18.72
2018,4,15,18,30,149.0,24.0,1.4,6.0,32.0,19.15,0.0
2018,4,15,18,45,74.5,12.0,1.4,5.95,16.0,11.44,0.0
2018,4,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,16,5,45,0.0,5.0,0.8,5.35,5.0,4.77,0.0
2018,4,16,6,0,0.0,10.0,0.8,5.3,10.0,9.26,0.61
2018,4,16,6,15,0.0,11.5,0.8,5.3,11.5,10.65,3.45
2018,4,16,6,30,0.0,13.0,0.8,5.3,13.0,12.04,4.92
2018,4,16,6,45,0.0,16.5,0.85,5.25,16.5,15.29,7.91
2018,4,16,7,0,0.0,20.0,0.9,5.2,20.0,18.54,10.86
2018,4,16,7,15,0.0,55.0,0.9,5.2,55.0,51.13,39.69
2018,4,16,7,30,0.0,90.0,0.9,5.2,90.0,85.9,69.92
2018,4,16,7,45,0.0,97.0,0.95,5.25,97.0,92.18,75.04
2018,4,16,8,0,0.0,104.0,1.0,5.3,104.0,98.6,80.27
2018,4,16,8,15,5.5,120.0,1.0,5.4,123.0,118.78,97.39
2018,4,16,8,30,11.0,136.0,1.0,5.5,142.0,139.17,114.43
2018,4,16,8,45,49.0,204.5,1.05,5.55,234.5,253.42,210.02
2018,4,16,9,0,87.0,273.0,1.1,5.6,327.0,362.69,297.43
2018,4,16,9,15,116.5,280.5,1.1,5.75,358.0,408.22,332.33
2018,4,16,9,30,146.0,288.0,1.1,5.9,389.0,440.97,357.37
2018,4,16,9,45,94.5,259.0,1.15,6.05,325.5,359.95,292.1
2018,4,16,10,0,43.0,230.0,1.2,6.2,262.0,268.59,218.05
2018,4,16,10,15,24.0,180.5,1.2,6.4,198.5,199.24,161.51
2018,4,16,10,30,5.0,131.0,1.2,6.6,135.0,127.58,101.92
2018,4,16,10,45,2.5,104.0,1.2,6.75,106.0,99.59,78.59
2018,4,16,11,0,0.0,77.0,1.2,6.9,77.0,71.92,55.29
2018,4,16,11,15,1.0,95.5,1.2,7.15,96.5,90.2,70.55
2018,4,16,11,30,2.0,114.0,1.2,7.4,116.0,108.45,85.59
2018,4,16,11,45,16.5,209.0,1.2,7.6,223.5,213.6,171.67
2018,4,16,12,0,31.0,304.0,1.2,7.8,331.0,314.64,251.19
2018,4,16,12,15,43.5,348.0,1.25,8.0,386.0,363.13,288.21
2018,4,16,12,30,56.0,392.0,1.3,8.2,441.0,409.53,323.39
2018,4,16,12,45,59.0,384.5,1.35,8.35,436.0,399.72,315.7
2018,4,16,13,0,62.0,377.0,1.4,8.5,431.0,389.73,308.24
2018,4,16,13,15,73.5,385.0,1.45,8.55,447.5,398.82,315.57
2018,4,16,13,30,85.0,393.0,1.5,8.6,464.0,406.44,321.59
2018,4,16,13,45,202.5,370.5,1.5,8.6,533.5,445.63,353.08
2018,4,16,14,0,320.0,348.0,1.5,8.6,603.0,472.88,373.96
2018,4,16,14,15,350.0,329.5,1.55,8.55,598.5,453.08,358.02
2018,4,16,14,30,380.0,311.0,1.6,8.5,594.0,430.4,339.48
2018,4,16,14,45,409.0,286.5,1.65,8.45,577.5,394.44,309.9
2018,4,16,15,0,438.0,262.0,1.7,8.4,561.0,360.25,280.63
2018,4,16,15,15,494.0,225.0,1.7,8.4,543.0,321.53,245.9
2018,4,16,15,30,550.0,188.0,1.7,8.4,525.0,277.45,205.59
2018,4,16,15,45,559.0,169.5,1.7,8.25,489.0,232.9,166.28
2018,4,16,16,0,568.0,151.0,1.7,8.1,453.0,186.72,126.95
2018,4,16,16,15,445.5,155.0,1.7,8.0,378.0,146.61,101.69
2018,4,16,16,30,323.0,159.0,1.7,7.9,303.0,126.29,96.22
2018,4,16,16,45,463.5,116.0,1.7,7.8,294.5,78.75,65.94
2018,4,16,17,0,604.0,73.0,1.7,7.7,286.0,48.25,38.56
2018,4,16,17,15,609.0,64.0,1.65,7.4,249.0,43.74,34.57
2018,4,16,17,30,614.0,55.0,1.6,7.1,212.0,38.86,30.11
2018,4,16,17,45,523.5,48.5,1.6,6.8,161.0,35.54,26.92
2018,4,16,18,0,433.0,42.0,1.6,6.5,110.0,32.14,23.44
2018,4,16,18,15,322.5,32.5,1.55,6.25,72.5,25.83,16.87
2018,4,16,18,30,212.0,23.0,1.5,6.0,35.0,19.23,1.63
2018,4,16,18,45,106.0,11.5,1.5,5.7,17.5,10.96,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,17,5,15,4.0,1.0,1.2,2.3,1.0,0.0,0.0
2018,4,17,5,30,8.0,2.0,1.1,2.7,2.0,0.0,0.0
2018,4,17,5,45,58.0,15.0,1.05,3.05,19.0,39.78,0.0
2018,4,17,6,0,108.0,28.0,1.0,3.4,36.0,102.06,68.37
2018,4,17,6,15,244.0,41.0,0.95,4.0,78.5,206.06,170.06
2018,4,17,6,30,380.0,54.0,0.9,4.6,121.0,310.73,262.29
2018,4,17,6,45,486.0,62.0,0.85,5.2,176.5,401.87,340.03
2018,4,17,7,0,592.0,70.0,0.8,5.8,232.0,500.23,419.91
2018,4,17,7,15,665.5,72.0,0.75,6.4,290.0,575.19,477.6
2018,4,17,7,30,739.0,74.0,0.7,7.0,348.0,649.5,530.71
2018,4,17,7,45,770.0,79.0,0.65,7.6,401.5,702.45,565.41
2018,4,17,8,0,801.0,84.0,0.6,8.2,455.0,754.98,598.66
2018,4,17,8,15,824.0,88.0,0.55,8.65,506.0,798.98,625.06
2018,4,17,8,30,847.0,92.0,0.5,9.1,557.0,841.46,649.75
2018,4,17,8,45,863.5,95.5,0.45,9.5,604.0,875.91,668.52
2018,4,17,9,0,880.0,99.0,0.4,9.9,651.0,908.04,685.48
2018,4,17,9,15,895.5,100.5,0.35,10.25,694.5,927.01,693.73
2018,4,17,9,30,911.0,102.0,0.3,10.6,738.0,950.71,705.24
2018,4,17,9,45,923.5,103.0,0.25,10.9,775.5,968.22,712.78
2018,4,17,10,0,936.0,104.0,0.2,11.2,813.0,982.64,718.54
2018,4,17,10,15,935.5,109.0,0.2,11.45,841.0,986.17,718.71
2018,4,17,10,30,935.0,114.0,0.2,11.7,869.0,986.25,717.07
2018,4,17,10,45,915.0,128.0,0.25,11.9,883.5,974.38,709.28
2018,4,17,11,0,895.0,142.0,0.3,12.1,898.0,959.05,699.66
2018,4,17,11,15,836.5,172.0,0.3,12.2,888.0,929.16,680.09
2018,4,17,11,30,778.0,202.0,0.3,12.3,878.0,893.8,657.22
2018,4,17,11,45,777.0,204.5,0.35,12.4,884.5,875.47,646.41
2018,4,17,12,0,776.0,207.0,0.4,12.5,891.0,854.57,633.65
2018,4,17,12,15,777.0,206.5,0.45,12.55,891.0,829.99,618.43
2018,4,17,12,30,778.0,206.0,0.5,12.6,891.0,803.09,601.05
2018,4,17,12,45,788.5,199.0,0.55,12.65,887.5,775.04,582.83
2018,4,17,13,0,799.0,192.0,0.6,12.7,884.0,744.63,562.56
2018,4,17,13,15,747.0,213.0,0.65,12.65,850.5,694.47,527.25
2018,4,17,13,30,695.0,234.0,0.7,12.6,817.0,646.19,492.74
2018,4,17,13,45,641.0,248.0,0.8,12.6,774.0,593.08,454.56
2018,4,17,14,0,587.0,262.0,0.9,12.6,731.0,543.9,418.27
2018,4,17,14,15,632.0,233.0,0.95,12.45,721.0,510.09,392.76
2018,4,17,14,30,677.0,204.0,1.0,12.3,711.0,472.26,362.71
2018,4,17,14,45,667.0,194.0,1.05,12.15,673.0,423.45,323.3
2018,4,17,15,0,657.0,184.0,1.1,12.0,635.0,375.11,283.18
2018,4,17,15,15,659.0,168.5,1.1,12.0,597.0,326.49,241.33
2018,4,17,15,30,661.0,153.0,1.1,12.0,559.0,277.47,198.5
2018,4,17,15,45,611.5,153.5,1.15,11.5,507.0,231.0,160.24
2018,4,17,16,0,562.0,154.0,1.2,11.0,455.0,190.54,128.68
2018,4,17,16,15,516.0,147.5,1.25,10.6,403.0,148.72,99.23
2018,4,17,16,30,470.0,141.0,1.3,10.2,351.0,111.86,79.39
2018,4,17,16,45,403.0,132.5,1.35,9.85,297.0,90.03,75.46
2018,4,17,17,0,336.0,124.0,1.4,9.5,243.0,86.43,72.61
2018,4,17,17,15,322.0,105.5,1.4,9.15,204.5,75.27,62.8
2018,4,17,17,30,308.0,87.0,1.4,8.8,166.0,63.49,52.21
2018,4,17,17,45,269.0,70.0,1.4,8.4,128.0,52.19,41.82
2018,4,17,18,0,230.0,53.0,1.4,8.0,90.0,40.33,30.67
2018,4,17,18,15,161.5,37.5,1.35,7.8,59.0,29.09,19.69
2018,4,17,18,30,93.0,22.0,1.3,7.6,28.0,18.3,3.04
2018,4,17,18,45,46.5,11.0,1.25,7.35,14.0,10.48,0.0
2018,4,17,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.75,5.35,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.7,5.5,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.65,5.7,10.0,10.42,0.0
2018,4,18,6,0,0.0,17.0,0.6,5.9,17.0,15.77,6.26
2018,4,18,6,15,0.0,29.0,0.55,6.25,29.0,26.93,17.45
2018,4,18,6,30,0.0,41.0,0.5,6.6,41.0,38.15,27.69
2018,4,18,6,45,0.0,42.0,0.45,6.95,42.0,39.01,28.7
2018,4,18,7,0,0.0,43.0,0.4,7.3,43.0,39.94,29.58
2018,4,18,7,15,0.0,48.0,0.4,7.65,48.0,44.59,33.6
2018,4,18,7,30,0.0,53.0,0.4,8.0,53.0,49.26,37.52
2018,4,18,7,45,0.5,89.5,0.4,8.4,89.5,84.67,67.77
2018,4,18,8,0,1.0,126.0,0.4,8.8,126.0,122.13,98.91
2018,4,18,8,15,23.0,169.0,0.4,9.0,181.5,184.6,150.78
2018,4,18,8,30,45.0,212.0,0.4,9.2,237.0,260.45,211.54
2018,4,18,8,45,84.0,249.5,0.45,9.4,301.0,335.23,270.25
2018,4,18,9,0,123.0,287.0,0.5,9.6,365.0,424.01,337.7
2018,4,18,9,15,111.0,305.5,0.5,9.8,379.0,418.6,331.2
2018,4,18,9,30,99.0,324.0,0.5,10.0,393.0,425.68,335.0
2018,4,18,9,45,94.5,339.0,0.55,10.15,408.0,435.02,341.09
2018,4,18,10,0,90.0,354.0,0.6,10.3,423.0,443.86,346.81
2018,4,18,10,15,148.5,369.5,0.65,10.5,488.0,522.56,405.8
2018,4,18,10,30,207.0,385.0,0.7,10.7,553.0,587.97,453.21
2018,4,18,10,45,352.0,359.0,0.75,10.85,653.5,697.81,533.73
2018,4,18,11,0,497.0,333.0,0.8,11.0,754.0,802.52,607.42
2018,4,18,11,15,423.0,365.5,0.8,11.1,728.0,756.14,571.43
2018,4,18,11,30,349.0,398.0,0.8,11.2,702.0,704.42,533.69
2018,4,18,11,45,242.5,413.5,0.8,11.25,625.5,615.62,469.06
2018,4,18,12,0,136.0,429.0,0.8,11.3,549.0,525.85,402.69
2018,4,18,12,15,160.0,424.0,0.8,11.35,565.0,531.76,408.32
2018,4,18,12,30,184.0,419.0,0.8,11.4,581.0,536.0,411.7
2018,4,18,12,45,247.0,410.0,0.8,11.4,625.5,564.26,433.21
2018,4,18,13,0,310.0,401.0,0.8,11.4,670.0,586.31,449.6
2018,4,18,13,15,479.5,326.0,0.8,11.4,733.5,616.38,473.76
2018,4,18,13,30,649.0,251.0,0.8,11.4,797.0,633.4,487.34
2018,4,18,13,45,800.0,173.5,0.8,11.4,828.0,626.11,482.39
2018,4,18,14,0,951.0,96.0,0.8,11.4,859.0,606.54,467.4
2018,4,18,14,15,944.5,94.5,0.8,11.3,828.0,557.19,428.43
2018,4,18,14,30,938.0,93.0,0.8,11.2,797.0,506.91,387.79
2018,4,18,14,45,929.0,90.5,0.75,11.15,759.5,454.06,343.54
2018,4,18,15,0,920.0,88.0,0.7,11.1,722.0,400.96,297.86
2018,4,18,15,15,907.0,86.0,0.7,11.1,679.0,347.01,250.74
2018,4,18,15,30,894.0,84.0,0.7,11.1,636.0,293.62,203.44
2018,4,18,15,45,860.5,83.0,0.7,10.85,581.0,237.74,155.49
2018,4,18,16,0,827.0,82.0,0.7,10.6,526.0,178.01,106.53
2018,4,18,16,15,783.0,81.0,0.65,10.4,469.5,127.58,70.36
2018,4,18,16,30,739.0,80.0,0.6,10.2,413.0,81.96,46.98
2018,4,18,16,45,611.0,91.5,0.6,10.0,344.5,59.2,47.91
2018,4,18,17,0,483.0,103.0,0.6,9.8,276.0,71.56,59.24
2018,4,18,17,15,463.0,88.0,0.65,9.4,232.5,62.59,51.34
2018,4,18,17,30,443.0,73.0,0.7,9.0,189.0,53.36,43.05
2018,4,18,17,45,394.5,61.0,0.7,8.6,147.0,45.38,35.69
2018,4,18,18,0,346.0,49.0,0.7,8.2,105.0,38.14,28.75
2018,4,18,18,15,261.5,36.0,0.75,7.8,69.5,27.92,18.79
2018,4,18,18,30,177.0,23.0,0.8,7.4,34.0,18.17,4.43
2018,4,18,18,45,93.0,12.0,0.8,7.05,17.5,11.44,0.0
2018,4,18,19,0,9.0,1.0,0.8,6.7,1.0,0.0,0.0
2018,4,18,19,15,4.5,0.5,0.85,6.55,0.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.4,4.9,2.5,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.4,5.4,5.0,0.0,0.0
2018,4,19,5,45,144.0,18.5,1.35,5.85,29.0,81.86,0.0
2018,4,19,6,0,256.0,31.0,1.3,6.3,53.0,191.25,141.33
2018,4,19,6,15,390.0,40.0,1.3,6.9,99.5,286.23,235.64
2018,4,19,6,30,524.0,49.0,1.3,7.5,146.0,391.69,327.52
2018,4,19,6,45,594.5,56.0,1.35,8.1,198.5,465.53,390.43
2018,4,19,7,0,665.0,63.0,1.4,8.7,251.0,543.76,453.97
2018,4,19,7,15,710.5,67.5,1.4,9.25,305.0,600.98,497.65
2018,4,19,7,30,756.0,72.0,1.4,9.8,359.0,664.24,543.05
2018,4,19,7,45,787.5,76.0,1.45,10.35,412.5,716.94,579.33
2018,4,19,8,0,819.0,80.0,1.5,10.9,466.0,769.23,614.35
2018,4,19,8,15,842.5,83.0,1.5,11.25,517.0,812.91,642.26
2018,4,19,8,30,866.0,86.0,1.5,11.6,568.0,855.08,668.61
2018,4,19,8,45,883.5,88.5,1.5,12.0,615.5,882.38,684.1
2018,4,19,9,0,901.0,91.0,1.5,12.4,663.0,914.6,702.99
2018,4,19,9,15,916.0,92.0,1.5,12.65,706.0,940.34,717.64
2018,4,19,9,30,931.0,93.0,1.5,12.9,749.0,963.34,730.48
2018,4,19,9,45,943.5,93.5,1.5,13.15,787.0,980.53,739.49
2018,4,19,10,0,956.0,94.0,1.5,13.4,825.0,994.6,746.57
2018,4,19,10,15,962.0,94.5,1.55,13.6,853.5,999.36,748.59
2018,4,19,10,30,968.0,95.0,1.6,13.8,882.0,1000.75,748.66
2018,4,19,10,45,973.0,95.5,1.6,14.0,905.0,997.8,745.31
2018,4,19,11,0,978.0,96.0,1.6,14.2,928.0,991.42,739.9
2018,4,19,11,15,979.5,97.0,1.65,14.3,942.0,978.99,731.7
2018,4,19,11,30,981.0,98.0,1.7,14.4,956.0,963.23,721.45
2018,4,19,11,45,980.5,98.5,1.7,14.55,962.0,942.01,706.86
2018,4,19,12,0,980.0,99.0,1.7,14.7,968.0,917.72,690.34
2018,4,19,12,15,977.0,100.5,1.75,14.75,966.0,889.42,672.0
2018,4,19,12,30,974.0,102.0,1.8,14.8,964.0,858.4,651.75
2018,4,19,12,45,968.0,103.0,1.8,14.85,953.0,822.12,627.24
2018,4,19,13,0,962.0,104.0,1.8,14.9,942.0,783.66,601.1
2018,4,19,13,15,958.0,104.0,1.8,14.9,925.5,743.66,572.99
2018,4,19,13,30,954.0,104.0,1.8,14.9,909.0,701.72,541.76
2018,4,19,13,45,947.0,103.0,1.85,14.95,883.5,655.38,506.84
2018,4,19,14,0,940.0,102.0,1.9,15.0,858.0,607.76,470.0
2018,4,19,14,15,932.0,100.5,1.85,14.95,826.5,558.12,430.25
2018,4,19,14,30,924.0,99.0,1.8,14.9,795.0,507.71,388.8
2018,4,19,14,45,913.5,97.5,1.8,14.85,757.5,455.72,345.19
2018,4,19,15,0,903.0,96.0,1.8,14.8,720.0,403.62,300.28
2018,4,19,15,15,889.0,94.0,1.8,14.8,677.0,350.16,253.35
2018,4,19,15,30,875.0,92.0,1.8,14.8,634.0,297.38,206.47
2018,4,19,15,45,856.0,89.0,1.75,14.5,586.0,237.0,154.34
2018,4,19,16,0,837.0,86.0,1.7,14.2,538.0,184.81,110.76
2018,4,19,16,15,810.5,83.0,1.7,13.9,486.5,133.86,73.38
2018,4,19,16,30,784.0,80.0,1.7,13.6,435.0,85.85,47.57
2018,4,19,16,45,749.5,75.5,1.65,13.35,382.0,52.9,41.67
2018,4,19,17,0,715.0,71.0,1.6,13.1,329.0,51.52,40.64
2018,4,19,17,15,665.5,66.0,1.65,12.6,276.0,45.06,35.01
2018,4,19,17,30,616.0,61.0,1.7,12.1,223.0,43.36,33.54
2018,4,19,17,45,540.0,53.5,1.75,11.6,173.0,39.43,29.9
2018,4,19,18,0,464.0,46.0,1.8,11.1,123.0,35.35,25.91
2018,4,19,18,15,344.5,36.5,1.8,10.7,82.5,29.19,19.69
2018,4,19,18,30,225.0,27.0,1.8,10.3,42.0,22.79,8.23
2018,4,19,18,45,118.0,14.5,1.75,9.95,22.0,13.82,0.0
2018,4,19,19,0,11.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.7,9.45,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.75,7.95,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.7,8.4,6.0,5.72,0.0
2018,4,20,5,45,173.0,18.5,1.65,8.8,32.5,95.37,0.0
2018,4,20,6,0,307.0,31.0,1.6,9.2,59.0,218.38,164.09
2018,4,20,6,15,413.5,40.0,1.5,9.9,103.0,300.28,245.36
2018,4,20,6,30,520.0,49.0,1.4,10.6,147.0,391.03,324.03
2018,4,20,6,45,587.0,55.5,1.3,11.3,198.5,462.02,383.23
2018,4,20,7,0,654.0,62.0,1.2,12.0,250.0,537.12,442.4
2018,4,20,7,15,697.0,67.0,1.15,12.5,302.5,593.06,483.91
2018,4,20,7,30,740.0,72.0,1.1,13.0,355.0,654.64,526.89
2018,4,20,7,45,770.0,75.5,1.05,13.45,407.0,705.08,560.01
2018,4,20,8,0,800.0,79.0,1.0,13.9,459.0,755.05,591.71
2018,4,20,8,15,822.5,83.0,1.0,14.45,509.5,798.62,618.41
2018,4,20,8,30,845.0,87.0,1.0,15.0,560.0,840.67,643.53
2018,4,20,8,45,862.0,89.0,1.0,15.55,606.0,866.45,657.18
2018,4,20,9,0,879.0,91.0,1.0,16.1,652.0,897.25,674.26
2018,4,20,9,15,893.5,92.0,1.0,16.3,694.0,922.21,688.13
2018,4,20,9,30,908.0,93.0,1.0,16.5,736.0,944.5,700.29
2018,4,20,9,45,921.5,92.0,1.0,16.75,772.5,960.74,708.45
2018,4,20,10,0,935.0,91.0,1.0,17.0,809.0,973.99,714.83
2018,4,20,10,15,941.0,92.5,1.0,17.15,838.0,979.86,716.89
2018,4,20,10,30,947.0,94.0,1.0,17.3,867.0,982.39,717.07
2018,4,20,10,45,951.0,95.0,1.05,17.4,889.0,979.18,714.86
2018,4,20,11,0,955.0,96.0,1.1,17.5,911.0,972.62,710.69
2018,4,20,11,15,956.5,97.5,1.15,17.55,925.5,960.97,703.53
2018,4,20,11,30,958.0,99.0,1.2,17.6,940.0,946.07,694.4
2018,4,20,11,45,958.5,99.5,1.2,17.65,946.5,926.13,681.27
2018,4,20,12,0,959.0,100.0,1.2,17.7,953.0,903.16,666.27
2018,4,20,12,15,958.5,100.0,1.25,17.65,952.0,875.97,649.52
2018,4,20,12,30,958.0,100.0,1.3,17.6,951.0,846.03,630.84
2018,4,20,12,45,955.5,99.5,1.3,17.5,941.5,811.51,608.43
2018,4,20,13,0,953.0,99.0,1.3,17.4,932.0,774.66,584.31
2018,4,20,13,15,949.5,98.5,1.35,17.3,915.5,734.96,557.99
2018,4,20,13,30,946.0,98.0,1.4,17.2,899.0,693.32,528.28
2018,4,20,13,45,939.5,97.5,1.4,17.05,874.5,648.14,494.85
2018,4,20,14,0,933.0,97.0,1.4,16.9,850.0,601.63,459.54
2018,4,20,14,15,924.5,96.0,1.45,16.7,818.5,552.57,421.66
2018,4,20,14,30,916.0,95.0,1.5,16.5,787.0,502.78,381.93
2018,4,20,14,45,905.5,93.0,1.5,16.3,749.5,450.84,339.06
2018,4,20,15,0,895.0,91.0,1.5,16.1,712.0,398.81,294.87
2018,4,20,15,15,881.5,89.0,1.5,16.1,669.5,346.0,248.86
2018,4,20,15,30,868.0,87.0,1.5,16.1,627.0,293.83,202.83
2018,4,20,15,45,849.5,84.5,1.5,15.55,580.0,241.1,157.25
2018,4,20,16,0,831.0,82.0,1.5,15.0,533.0,182.96,109.11
2018,4,20,16,15,807.0,79.0,1.5,14.65,483.0,132.58,71.87
2018,4,20,16,30,783.0,76.0,1.5,14.3,433.0,84.85,45.6
2018,4,20,16,45,751.5,72.0,1.5,13.9,381.0,49.99,38.98
2018,4,20,17,0,720.0,68.0,1.5,13.5,329.0,48.9,38.23
2018,4,20,17,15,673.5,63.0,1.5,12.95,277.0,46.87,36.59
2018,4,20,17,30,627.0,58.0,1.5,12.4,225.0,40.8,31.21
2018,4,20,17,45,557.0,51.0,1.55,11.85,175.5,37.18,27.87
2018,4,20,18,0,487.0,44.0,1.6,11.3,126.0,33.41,24.21
2018,4,20,18,15,374.0,34.5,1.6,10.9,84.5,27.14,17.99
2018,4,20,18,30,261.0,25.0,1.6,10.5,43.0,20.57,7.89
2018,4,20,18,45,138.5,14.0,1.6,10.05,22.5,13.34,0.0
2018,4,20,19,0,16.0,3.0,1.6,9.6,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.6,9.5,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,21,5,15,23.5,3.0,1.85,8.75,3.0,0.0,0.0
2018,4,21,5,30,47.0,6.0,1.8,9.2,6.0,24.92,0.0
2018,4,21,5,45,188.0,18.5,1.75,9.6,34.0,122.37,0.0
2018,4,21,6,0,329.0,31.0,1.7,10.0,62.0,230.59,176.02
2018,4,21,6,15,432.0,40.0,1.6,10.65,107.0,311.7,254.72
2018,4,21,6,30,535.0,49.0,1.5,11.3,152.0,401.48,332.28
2018,4,21,6,45,600.5,54.5,1.4,11.9,203.0,470.99,390.2
2018,4,21,7,0,666.0,60.0,1.3,12.5,254.0,540.38,445.06
2018,4,21,7,15,709.5,64.5,1.25,13.0,307.0,601.02,489.72
2018,4,21,7,30,753.0,69.0,1.2,13.5,360.0,662.8,532.69
2018,4,21,7,45,784.5,72.5,1.15,14.0,413.0,714.81,566.77
2018,4,21,8,0,816.0,76.0,1.1,14.5,466.0,766.43,599.43
2018,4,21,8,15,838.5,78.5,1.05,14.9,516.5,808.58,624.68
2018,4,21,8,30,861.0,81.0,1.0,15.3,567.0,842.13,643.49
2018,4,21,8,45,878.0,83.0,0.95,15.75,613.5,875.51,661.77
2018,4,21,9,0,895.0,85.0,0.9,16.2,660.0,906.68,678.22
2018,4,21,9,15,907.5,87.0,0.85,16.55,702.0,931.29,690.38
2018,4,21,9,30,920.0,89.0,0.8,16.9,744.0,953.1,700.68
2018,4,21,9,45,930.0,90.0,0.8,17.2,780.0,968.49,708.02
2018,4,21,10,0,940.0,91.0,0.8,17.5,816.0,980.75,713.54
2018,4,21,10,15,946.5,92.5,0.8,17.75,845.5,987.06,715.58
2018,4,21,10,30,953.0,94.0,0.8,18.0,875.0,990.01,715.73
2018,4,21,10,45,957.0,95.5,0.85,18.25,897.5,987.26,713.53
2018,4,21,11,0,961.0,97.0,0.9,18.5,920.0,981.12,709.39
2018,4,21,11,15,963.5,98.0,0.9,18.6,935.0,969.74,701.5
2018,4,21,11,30,966.0,99.0,0.9,18.7,950.0,955.07,691.72
2018,4,21,11,45,966.5,100.5,0.95,18.8,957.5,935.94,680.16
2018,4,21,12,0,967.0,102.0,1.0,18.9,965.0,913.73,666.66
2018,4,21,12,15,966.0,102.0,1.0,18.9,963.5,885.88,648.92
2018,4,21,12,30,965.0,102.0,1.0,18.9,962.0,855.3,629.41
2018,4,21,12,45,962.0,103.0,1.05,18.95,953.0,821.55,608.35
2018,4,21,13,0,959.0,104.0,1.1,19.0,944.0,785.44,585.49
2018,4,21,13,15,955.5,103.5,1.15,18.9,927.5,745.47,559.48
2018,4,21,13,30,952.0,103.0,1.2,18.8,911.0,703.55,530.14
2018,4,21,13,45,946.5,102.0,1.2,18.75,887.0,658.23,496.98
2018,4,21,14,0,941.0,101.0,1.2,18.7,863.0,611.5,461.9
2018,4,21,14,15,932.5,100.0,1.25,18.55,831.5,562.04,424.3
2018,4,21,14,30,924.0,99.0,1.3,18.4,800.0,511.86,384.84
2018,4,21,14,45,913.0,97.5,1.3,18.25,762.0,459.71,342.37
2018,4,21,15,0,902.0,96.0,1.3,18.1,724.0,407.51,298.59
2018,4,21,15,15,888.5,93.5,1.3,18.1,681.0,353.9,252.57
2018,4,21,15,30,875.0,91.0,1.3,18.1,638.0,300.94,206.46
2018,4,21,15,45,856.5,89.0,1.35,17.55,591.0,241.47,156.1
2018,4,21,16,0,838.0,87.0,1.4,17.0,544.0,190.14,113.71
2018,4,21,16,15,812.5,85.0,1.4,16.6,493.5,140.01,76.82
2018,4,21,16,30,787.0,83.0,1.4,16.2,443.0,92.73,50.71
2018,4,21,16,45,752.0,78.5,1.45,15.8,389.5,55.05,43.11
2018,4,21,17,0,717.0,74.0,1.5,15.4,336.0,48.68,37.73
2018,4,21,17,15,667.0,69.5,1.5,14.8,283.5,47.53,36.89
2018,4,21,17,30,617.0,65.0,1.5,14.2,231.0,46.38,35.94
2018,4,21,17,45,539.0,57.5,1.5,13.55,180.0,42.59,32.51
2018,4,21,18,0,461.0,50.0,1.5,12.9,129.0,38.68,28.73
2018,4,21,18,15,339.0,40.0,1.55,12.4,87.5,32.21,22.32
2018,4,21,18,30,217.0,30.0,1.6,11.9,46.0,23.83,10.89
2018,4,21,18,45,113.0,16.0,1.6,11.4,24.0,15.25,0.0
2018,4,21,19,0,9.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,1.6,10.7,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,22,5,15,9.5,3.5,1.5,8.95,3.5,0.0,0.0
2018,4,22,5,30,19.0,7.0,1.5,9.3,7.0,14.49,0.0
2018,4,22,5,45,76.0,21.0,1.5,9.65,27.5,70.12,0.0
2018,4,22,6,0,133.0,35.0,1.5,10.0,48.0,127.14,96.94
2018,4,22,6,15,223.5,48.5,1.45,10.5,86.0,207.39,169.89
2018,4,22,6,30,314.0,62.0,1.4,11.0,124.0,285.28,237.89
2018,4,22,6,45,435.0,72.0,1.35,11.45,185.0,385.22,321.95
2018,4,22,7,0,556.0,82.0,1.3,11.9,246.0,499.27,413.29
2018,4,22,7,15,620.5,86.0,1.25,12.5,302.0,570.34,467.01
2018,4,22,7,30,685.0,90.0,1.2,13.1,358.0,644.03,519.76
2018,4,22,7,45,713.0,96.0,1.15,13.65,408.5,693.99,552.46
2018,4,22,8,0,741.0,102.0,1.1,14.2,459.0,743.5,583.91
2018,4,22,8,15,700.5,121.0,1.05,14.8,487.0,750.58,584.47
2018,4,22,8,30,660.0,140.0,1.0,15.4,515.0,752.7,582.09
2018,4,22,8,45,645.5,158.5,0.95,15.95,549.5,772.52,592.24
2018,4,22,9,0,631.0,177.0,0.9,16.5,584.0,789.02,599.77
2018,4,22,9,15,620.0,196.0,0.9,16.95,617.0,806.01,608.44
2018,4,22,9,30,609.0,215.0,0.9,17.4,650.0,819.92,614.62
2018,4,22,9,45,492.5,272.0,0.85,17.85,635.0,769.98,574.68
2018,4,22,10,0,376.0,329.0,0.8,18.3,620.0,708.34,527.72
2018,4,22,10,15,366.5,346.5,0.8,18.55,639.0,713.9,530.37
2018,4,22,10,30,357.0,364.0,0.8,18.8,658.0,717.64,531.05
2018,4,22,10,45,290.5,395.0,0.8,19.1,638.0,680.95,502.89
2018,4,22,11,0,224.0,426.0,0.8,19.4,618.0,634.36,468.53
2018,4,22,11,15,316.5,404.0,0.8,19.45,680.5,695.41,512.45
2018,4,22,11,30,409.0,382.0,0.8,19.5,743.0,749.76,549.79
2018,4,22,11,45,484.5,357.5,0.85,19.6,788.5,777.13,569.18
2018,4,22,12,0,560.0,333.0,0.9,19.7,834.0,800.06,585.75
2018,4,22,12,15,548.0,339.5,0.9,19.7,829.5,775.59,568.53
2018,4,22,12,30,536.0,346.0,0.9,19.7,825.0,749.96,551.03
2018,4,22,12,45,522.5,338.0,0.95,19.75,801.0,709.33,524.08
2018,4,22,13,0,509.0,330.0,1.0,19.8,777.0,668.5,496.65
2018,4,22,13,15,571.0,302.0,1.0,19.8,795.0,661.63,492.82
2018,4,22,13,30,633.0,274.0,1.0,19.8,813.0,648.35,483.75
2018,4,22,13,45,693.5,235.5,1.05,19.75,811.0,620.39,464.63
2018,4,22,14,0,754.0,197.0,1.1,19.7,809.0,586.61,440.52
2018,4,22,14,15,805.5,164.5,1.1,19.6,796.5,550.87,413.32
2018,4,22,14,30,857.0,132.0,1.1,19.5,784.0,506.39,378.49
2018,4,22,14,45,830.5,131.0,1.1,19.4,738.0,450.67,334.23
2018,4,22,15,0,804.0,130.0,1.1,19.3,692.0,396.64,290.22
2018,4,22,15,15,811.0,119.0,1.1,19.3,656.5,346.7,247.56
2018,4,22,15,30,818.0,108.0,1.1,19.3,621.0,295.6,203.11
2018,4,22,15,45,800.5,103.0,1.1,19.45,574.0,243.29,158.44
2018,4,22,16,0,783.0,98.0,1.1,19.6,527.0,192.63,116.72
2018,4,22,16,15,701.5,107.0,1.15,19.1,464.5,142.5,82.23
2018,4,22,16,30,620.0,116.0,1.2,18.6,402.0,106.36,65.11
2018,4,22,16,45,512.0,117.5,1.2,18.15,335.0,79.18,63.6
2018,4,22,17,0,404.0,119.0,1.2,17.7,268.0,82.27,66.65
2018,4,22,17,15,423.5,97.5,1.3,17.0,232.5,69.0,55.37
2018,4,22,17,30,443.0,76.0,1.4,16.3,197.0,55.0,43.22
2018,4,22,17,45,393.0,64.0,1.45,15.6,154.5,47.35,36.43
2018,4,22,18,0,343.0,52.0,1.5,14.9,112.0,39.32,29.07
2018,4,22,18,15,252.5,41.0,1.55,14.45,77.0,31.68,21.72
2018,4,22,18,30,162.0,30.0,1.6,14.0,42.0,23.72,11.43
2018,4,22,18,45,84.5,16.0,1.65,13.55,22.0,15.25,0.0
2018,4,22,19,0,7.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,5,15,16.5,4.0,0.85,11.95,4.0,0.0,0.0
2018,4,23,5,30,33.0,8.0,0.8,12.2,8.0,21.3,0.0
2018,4,23,5,45,128.0,23.0,0.75,12.45,34.5,104.58,14.4
2018,4,23,6,0,223.0,38.0,0.7,12.7,61.0,187.96,144.54
2018,4,23,6,15,335.0,50.0,0.6,13.2,106.5,271.26,219.14
2018,4,23,6,30,447.0,62.0,0.5,13.7,152.0,367.14,298.9
2018,4,23,6,45,515.5,70.0,0.45,14.2,202.5,439.24,356.71
2018,4,23,7,0,584.0,78.0,0.4,14.7,253.0,515.29,414.68
2018,4,23,7,15,631.0,84.5,0.35,15.2,306.0,577.8,459.59
2018,4,23,7,30,678.0,91.0,0.3,15.7,359.0,641.88,502.81
2018,4,23,7,45,712.0,96.0,0.3,16.2,411.0,695.1,536.92
2018,4,23,8,0,746.0,101.0,0.3,16.7,463.0,748.24,570.0
2018,4,23,8,15,771.0,104.5,0.25,17.05,513.0,787.32,592.16
2018,4,23,8,30,796.0,108.0,0.2,17.4,563.0,829.7,616.16
2018,4,23,8,45,815.5,111.0,0.2,17.75,609.5,865.03,635.87
2018,4,23,9,0,835.0,114.0,0.2,18.1,656.0,898.26,654.06
2018,4,23,9,15,852.0,115.5,0.2,18.4,698.5,925.15,668.19
2018,4,23,9,30,869.0,117.0,0.2,18.7,741.0,949.45,680.72
2018,4,23,9,45,883.0,117.5,0.15,19.05,778.0,959.33,683.28
2018,4,23,10,0,897.0,118.0,0.1,19.4,815.0,974.14,689.31
2018,4,23,10,15,904.0,119.5,0.1,19.6,844.0,980.39,691.3
2018,4,23,10,30,911.0,121.0,0.1,19.8,873.0,983.44,691.62
2018,4,23,10,45,915.0,122.5,0.15,19.95,894.5,980.45,689.42
2018,4,23,11,0,919.0,124.0,0.2,20.1,916.0,974.21,685.59
2018,4,23,11,15,922.0,124.5,0.2,20.15,930.5,962.85,678.13
2018,4,23,11,30,925.0,125.0,0.2,20.2,945.0,948.35,668.94
2018,4,23,11,45,926.5,125.0,0.25,20.25,951.5,928.98,657.84
2018,4,23,12,0,928.0,125.0,0.3,20.3,958.0,906.68,645.04
2018,4,23,12,15,928.0,124.5,0.3,20.3,956.5,879.85,628.56
2018,4,23,12,30,928.0,124.0,0.3,20.3,955.0,850.39,610.44
2018,4,23,12,45,928.0,122.0,0.35,20.3,946.5,817.04,590.67
2018,4,23,13,0,928.0,120.0,0.4,20.3,938.0,781.34,569.2
2018,4,23,13,15,924.5,119.0,0.45,20.25,921.0,741.91,544.21
2018,4,23,13,30,921.0,118.0,0.5,20.2,904.0,700.63,516.49
2018,4,23,13,45,914.0,117.0,0.5,20.15,879.0,655.58,484.65
2018,4,23,14,0,907.0,116.0,0.5,20.1,854.0,609.33,451.11
2018,4,23,14,15,898.5,114.5,0.55,19.9,823.0,560.88,415.76
2018,4,23,14,30,890.0,113.0,0.6,19.7,792.0,511.78,378.6
2018,4,23,14,45,879.0,111.0,0.6,19.55,755.0,460.78,338.27
2018,4,23,15,0,868.0,109.0,0.6,19.4,718.0,409.78,296.7
2018,4,23,15,15,853.5,106.5,0.6,19.4,675.0,351.67,248.69
2018,4,23,15,30,839.0,104.0,0.6,19.4,632.0,299.85,204.62
2018,4,23,15,45,819.0,101.5,0.65,19.15,585.0,247.97,161.02
2018,4,23,16,0,799.0,99.0,0.7,18.9,538.0,197.99,120.26
2018,4,23,16,15,772.5,94.5,0.7,18.65,487.0,147.8,83.29
2018,4,23,16,30,746.0,90.0,0.7,18.4,436.0,100.59,56.02
2018,4,23,16,45,710.5,86.0,0.75,18.15,384.0,54.67,42.33
2018,4,23,17,0,675.0,82.0,0.8,17.9,332.0,54.3,42.25
2018,4,23,17,15,626.5,75.5,0.8,17.15,280.0,51.87,40.35
2018,4,23,17,30,578.0,69.0,0.8,16.4,228.0,49.31,38.22
2018,4,23,17,45,506.5,61.0,0.85,15.7,179.0,45.27,34.62
2018,4,23,18,0,435.0,53.0,0.9,15.0,130.0,41.07,30.64
2018,4,23,18,15,320.5,41.5,1.0,14.5,88.0,33.26,23.16
2018,4,23,18,30,206.0,30.0,1.1,14.0,46.0,23.69,12.02
2018,4,23,18,45,109.5,16.0,1.15,13.45,24.0,15.25,0.0
2018,4,23,19,0,13.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,1.2,12.75,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,24,5,15,6.0,3.5,0.75,11.0,3.5,0.0,0.0
2018,4,24,5,30,12.0,7.0,0.7,11.1,7.0,11.68,0.0
2018,4,24,5,45,34.0,22.0,0.7,11.25,25.0,47.03,11.41
2018,4,24,6,0,56.0,37.0,0.7,11.4,43.0,81.13,60.88
2018,4,24,6,15,86.5,56.0,0.65,11.7,71.0,122.28,98.27
2018,4,24,6,30,117.0,75.0,0.6,12.0,99.0,165.03,135.8
2018,4,24,6,45,187.0,93.0,0.5,12.3,144.0,244.41,202.8
2018,4,24,7,0,257.0,111.0,0.4,12.6,189.0,318.78,263.24
2018,4,24,7,15,371.5,115.0,0.4,13.15,251.0,425.25,347.1
2018,4,24,7,30,486.0,119.0,0.4,13.7,313.0,527.0,423.48
2018,4,24,7,45,416.0,153.0,0.4,14.25,334.5,526.63,418.36
2018,4,24,8,0,346.0,187.0,0.4,14.8,356.0,506.06,399.65
2018,4,24,8,15,371.0,204.0,0.4,15.15,402.0,553.25,432.92
2018,4,24,8,30,396.0,221.0,0.4,15.5,448.0,600.32,464.47
2018,4,24,8,45,440.0,225.5,0.45,15.85,497.0,663.36,507.47
2018,4,24,9,0,484.0,230.0,0.5,16.2,546.0,712.87,540.34
2018,4,24,9,15,473.0,251.0,0.55,16.35,575.5,729.63,549.63
2018,4,24,9,30,462.0,272.0,0.6,16.5,605.0,743.86,557.67
2018,4,24,9,45,486.5,279.0,0.6,16.65,645.0,773.91,576.65
2018,4,24,10,0,511.0,286.0,0.6,16.8,685.0,802.19,594.05
2018,4,24,10,15,517.0,296.0,0.65,16.85,712.0,814.23,601.32
2018,4,24,10,30,523.0,306.0,0.7,16.9,739.0,823.99,607.39
2018,4,24,10,45,572.0,295.0,0.7,17.0,780.0,849.96,624.46
2018,4,24,11,0,621.0,284.0,0.7,17.1,821.0,874.52,640.19
2018,4,24,11,15,683.0,258.0,0.7,17.15,857.5,892.02,652.01
2018,4,24,11,30,745.0,232.0,0.7,17.2,894.0,905.22,660.69
2018,4,24,11,45,823.5,187.5,0.7,17.2,924.5,907.0,661.38
2018,4,24,12,0,902.0,143.0,0.7,17.2,955.0,903.36,658.88
2018,4,24,12,15,899.0,144.0,0.7,17.2,952.5,875.87,641.18
2018,4,24,12,30,896.0,145.0,0.7,17.2,950.0,845.97,622.2
2018,4,24,12,45,865.5,160.5,0.75,17.2,932.0,808.43,598.94
2018,4,24,13,0,835.0,176.0,0.8,17.2,914.0,767.35,571.82
2018,4,24,13,15,806.0,188.5,0.8,17.1,890.0,724.39,541.85
2018,4,24,13,30,777.0,201.0,0.8,17.0,866.0,680.11,510.46
2018,4,24,13,45,816.0,173.5,0.8,16.9,855.0,645.67,486.27
2018,4,24,14,0,855.0,146.0,0.8,16.8,844.0,605.2,456.78
2018,4,24,14,15,780.5,172.0,0.8,16.55,791.0,547.88,413.63
2018,4,24,14,30,706.0,198.0,0.8,16.3,738.0,491.26,370.49
2018,4,24,14,45,708.5,185.0,0.8,16.1,705.0,443.94,333.12
2018,4,24,15,0,711.0,172.0,0.8,15.9,672.0,395.87,293.86
2018,4,24,15,15,744.0,148.0,0.8,15.9,643.5,347.97,252.71
2018,4,24,15,30,777.0,124.0,0.8,15.9,615.0,301.95,211.67
2018,4,24,15,45,682.5,140.5,0.8,15.15,548.5,246.63,168.05
2018,4,24,16,0,588.0,157.0,0.8,14.4,482.0,206.73,138.55
2018,4,24,16,15,538.5,150.5,0.75,13.9,427.0,163.63,107.38
