Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,16,30,489.0,144.0,0.7,13.4,372.0,124.87,84.29
2018,4,24,16,45,402.0,139.5,0.7,12.95,312.5,93.83,77.67
2018,4,24,17,0,315.0,135.0,0.7,12.5,253.0,99.7,83.29
2018,4,24,17,15,323.5,112.0,0.7,12.05,217.0,79.14,65.43
2018,4,24,17,30,332.0,89.0,0.7,11.6,181.0,64.25,52.34
2018,4,24,17,45,289.0,73.0,0.7,11.15,141.0,53.85,42.99
2018,4,24,18,0,246.0,57.0,0.7,10.7,101.0,42.93,32.9
2018,4,24,18,15,188.5,43.0,0.7,10.35,70.5,33.07,23.5
2018,4,24,18,30,131.0,29.0,0.7,10.0,40.0,22.75,12.07
2018,4,24,18,45,72.0,16.5,0.75,9.6,22.0,15.73,0.0
2018,4,24,19,0,13.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,0.75,9.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.95,7.4,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.9,7.8,11.0,28.02,0.0
2018,4,25,5,45,158.5,26.0,0.85,8.15,41.5,126.06,55.49
2018,4,25,6,0,273.0,42.0,0.8,8.5,72.0,219.66,174.57
2018,4,25,6,15,375.0,52.5,0.75,9.15,117.5,298.65,245.8
2018,4,25,6,30,477.0,63.0,0.7,9.8,163.0,389.18,322.27
2018,4,25,6,45,545.5,70.5,0.6,10.45,214.5,462.18,380.95
2018,4,25,7,0,614.0,78.0,0.5,11.1,266.0,539.08,439.34
2018,4,25,7,15,660.5,83.5,0.45,11.9,319.5,601.26,483.67
2018,4,25,7,30,707.0,89.0,0.4,12.7,373.0,664.88,525.79
2018,4,25,7,45,730.5,95.0,0.35,13.55,423.0,712.06,554.28
2018,4,25,8,0,754.0,101.0,0.3,14.4,473.0,758.48,581.36
2018,4,25,8,15,788.0,103.0,0.3,14.8,526.5,803.76,608.6
2018,4,25,8,30,822.0,105.0,0.3,15.2,580.0,852.6,637.59
2018,4,25,8,45,840.5,107.5,0.3,15.65,626.5,886.97,656.35
2018,4,25,9,0,859.0,110.0,0.3,16.1,673.0,919.14,673.66
2018,4,25,9,15,871.5,113.0,0.35,16.4,714.5,943.96,687.59
2018,4,25,9,30,884.0,116.0,0.4,16.7,756.0,958.12,694.96
2018,4,25,9,45,894.0,117.0,0.45,17.0,791.0,972.75,702.93
2018,4,25,10,0,904.0,118.0,0.5,17.3,826.0,984.38,709.11
2018,4,25,10,15,911.5,119.5,0.55,17.45,855.5,991.06,712.78
2018,4,25,10,30,919.0,121.0,0.6,17.6,885.0,994.51,714.66
2018,4,25,10,45,924.0,122.5,0.6,17.75,907.5,992.36,712.08
2018,4,25,11,0,929.0,124.0,0.6,17.9,930.0,986.92,707.69
2018,4,25,11,15,931.0,124.5,0.65,17.9,943.5,974.48,700.62
2018,4,25,11,30,933.0,125.0,0.7,17.9,957.0,958.92,691.74
2018,4,25,11,45,934.5,125.0,0.7,17.95,963.5,939.38,679.26
2018,4,25,12,0,936.0,125.0,0.7,18.0,970.0,916.9,665.0
2018,4,25,12,15,937.0,124.0,0.7,18.0,969.0,890.22,648.23
2018,4,25,12,30,938.0,123.0,0.7,18.0,968.0,860.84,629.73
2018,4,25,12,45,937.5,121.0,0.7,18.0,958.5,826.84,608.16
2018,4,25,13,0,937.0,119.0,0.7,18.0,949.0,790.51,584.94
2018,4,25,13,15,932.5,118.0,0.75,17.85,931.5,750.1,559.23
2018,4,25,13,30,928.0,117.0,0.8,17.7,914.0,707.93,530.49
2018,4,25,13,45,922.5,115.5,0.8,17.6,889.5,663.12,498.34
2018,4,25,14,0,917.0,114.0,0.8,17.5,865.0,616.98,464.35
2018,4,25,14,15,909.0,112.5,0.8,17.3,834.0,568.42,427.75
2018,4,25,14,30,901.0,111.0,0.8,17.1,803.0,519.14,389.44
2018,4,25,14,45,890.0,109.0,0.8,16.85,765.5,467.69,348.35
2018,4,25,15,0,879.0,107.0,0.8,16.6,728.0,416.23,305.95
2018,4,25,15,15,865.0,105.0,0.8,16.6,685.5,358.14,257.24
2018,4,25,15,30,851.0,103.0,0.8,16.6,643.0,306.32,212.47
2018,4,25,15,45,831.0,100.0,0.85,16.1,595.0,253.44,167.49
2018,4,25,16,0,811.0,97.0,0.9,15.6,547.0,202.44,125.18
2018,4,25,16,15,784.5,93.5,0.9,15.3,496.0,152.42,87.28
2018,4,25,16,30,758.0,90.0,0.9,15.0,445.0,105.37,58.87
2018,4,25,16,45,723.5,85.5,0.9,14.7,392.5,54.64,42.89
2018,4,25,17,0,689.0,81.0,0.9,14.4,340.0,53.28,41.96
2018,4,25,17,15,639.5,75.5,0.9,13.65,287.5,51.6,40.69
2018,4,25,17,30,590.0,70.0,0.9,12.9,235.0,49.85,39.28
2018,4,25,17,45,516.5,62.0,0.9,12.2,185.0,45.82,35.66
2018,4,25,18,0,443.0,54.0,0.9,11.5,135.0,41.63,31.67
2018,4,25,18,15,333.0,43.0,0.9,11.0,93.0,34.34,24.6
2018,4,25,18,30,223.0,32.0,0.9,10.5,51.0,25.23,14.39
2018,4,25,18,45,121.0,18.0,0.9,9.95,27.5,17.16,0.0
2018,4,25,19,0,19.0,4.0,0.9,9.4,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.9,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,3.0,0.95,7.05,3.0,0.0,0.0
2018,4,26,5,30,7.0,6.0,1.0,7.4,6.0,8.68,0.0
2018,4,26,5,45,3.5,18.5,1.0,7.75,18.5,18.83,5.23
2018,4,26,6,0,0.0,31.0,1.0,8.1,31.0,29.91,19.43
2018,4,26,6,15,56.0,50.0,1.0,8.5,62.0,94.85,76.51
2018,4,26,6,30,112.0,69.0,1.0,8.9,93.0,152.7,127.64
2018,4,26,6,45,68.0,91.0,1.0,9.3,106.5,144.1,119.95
2018,4,26,7,0,24.0,113.0,1.0,9.7,120.0,140.27,115.55
2018,4,26,7,15,25.5,131.5,1.0,10.1,140.5,160.93,132.59
2018,4,26,7,30,27.0,150.0,1.0,10.5,161.0,181.52,149.09
2018,4,26,7,45,72.5,175.0,1.0,10.95,210.0,244.74,201.48
2018,4,26,8,0,118.0,200.0,1.0,11.4,259.0,322.99,263.98
2018,4,26,8,15,328.5,187.5,1.0,11.75,373.5,499.03,404.37
2018,4,26,8,30,539.0,175.0,1.0,12.1,488.0,687.43,544.05
2018,4,26,8,45,643.0,159.0,1.0,12.4,561.5,776.88,604.06
2018,4,26,9,0,747.0,143.0,1.0,12.7,635.0,861.76,659.09
2018,4,26,9,15,809.0,128.5,1.0,13.05,691.0,905.82,685.12
2018,4,26,9,30,871.0,114.0,1.0,13.4,747.0,945.63,708.49
2018,4,26,9,45,885.0,113.5,1.0,13.7,783.5,962.29,716.67
2018,4,26,10,0,899.0,113.0,1.0,14.0,820.0,976.06,723.36
2018,4,26,10,15,906.5,114.5,1.0,14.2,849.0,982.8,725.91
2018,4,26,10,30,914.0,116.0,1.0,14.4,878.0,986.34,726.63
2018,4,26,10,45,919.5,116.5,1.05,14.65,900.0,983.72,724.4
2018,4,26,11,0,925.0,117.0,1.1,14.9,922.0,977.86,720.29
2018,4,26,11,15,928.5,117.5,1.1,14.95,936.5,966.95,712.68
2018,4,26,11,30,932.0,118.0,1.1,15.0,951.0,952.87,703.2
2018,4,26,11,45,933.5,118.5,1.15,15.1,958.0,933.94,691.42
2018,4,26,12,0,935.0,119.0,1.2,15.2,965.0,912.05,677.74
2018,4,26,12,15,935.5,118.5,1.2,15.2,964.0,885.55,660.49
2018,4,26,12,30,936.0,118.0,1.2,15.2,963.0,856.37,641.47
2018,4,26,12,45,934.5,117.0,1.25,15.15,954.0,822.66,620.13
2018,4,26,13,0,933.0,116.0,1.3,15.1,945.0,786.67,597.01
2018,4,26,13,15,930.0,115.0,1.3,15.05,928.5,747.51,570.4
2018,4,26,13,30,927.0,114.0,1.3,15.0,912.0,706.47,540.64
2018,4,26,13,45,922.0,112.5,1.35,14.9,888.0,662.06,508.29
2018,4,26,14,0,917.0,111.0,1.4,14.8,864.0,616.3,473.95
2018,4,26,14,15,909.5,109.5,1.4,14.6,833.5,568.06,436.51
2018,4,26,14,30,902.0,108.0,1.4,14.4,803.0,519.06,397.34
2018,4,26,14,45,891.0,106.5,1.4,14.25,765.5,468.03,355.35
2018,4,26,15,0,880.0,105.0,1.4,14.1,728.0,416.99,312.12
2018,4,26,15,15,866.5,102.5,1.4,14.1,685.5,364.54,266.63
2018,4,26,15,30,853.0,100.0,1.4,14.1,643.0,306.48,216.09
2018,4,26,15,45,834.5,97.5,1.4,13.65,596.5,254.25,170.55
2018,4,26,16,0,816.0,95.0,1.4,13.2,550.0,203.74,127.64
2018,4,26,16,15,792.0,91.0,1.4,12.85,499.5,153.33,88.53
2018,4,26,16,30,768.0,87.0,1.4,12.5,449.0,105.61,58.67
2018,4,26,16,45,734.5,83.0,1.4,12.15,397.0,60.69,48.72
2018,4,26,17,0,701.0,79.0,1.4,11.8,345.0,51.67,40.94
2018,4,26,17,15,654.0,73.5,1.4,11.35,292.5,49.91,39.55
2018,4,26,17,30,607.0,68.0,1.4,10.9,240.0,48.07,37.98
2018,4,26,17,45,538.0,60.5,1.4,10.45,190.0,44.39,34.62
2018,4,26,18,0,469.0,53.0,1.4,10.0,140.0,40.57,30.92
2018,4,26,18,15,360.0,43.0,1.35,9.6,97.5,34.18,24.65
2018,4,26,18,30,251.0,33.0,1.3,9.2,55.0,26.01,15.46
2018,4,26,18,45,138.0,19.0,1.3,8.85,30.0,18.11,0.0
2018,4,26,19,0,25.0,5.0,1.3,8.5,5.0,4.77,0.0
2018,4,26,19,15,12.5,2.5,1.3,8.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.55,8.5,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.5,8.8,15.0,46.45,0.0
2018,4,27,5,45,209.5,26.5,0.5,9.05,47.5,153.74,91.28
2018,4,27,6,0,339.0,40.0,0.5,9.3,80.0,251.03,200.49
2018,4,27,6,15,416.5,49.0,0.5,9.6,122.5,321.07,263.43
2018,4,27,6,30,494.0,58.0,0.5,9.9,165.0,396.8,327.74
2018,4,27,6,45,324.0,81.5,0.55,10.2,159.0,330.94,275.25
2018,4,27,7,0,154.0,105.0,0.6,10.5,153.0,229.41,191.25
2018,4,27,7,15,87.5,110.5,0.6,10.75,139.0,190.11,157.69
2018,4,27,7,30,21.0,116.0,0.6,11.0,125.0,135.78,110.34
2018,4,27,7,45,222.5,140.5,0.6,11.25,251.0,346.34,286.64
2018,4,27,8,0,424.0,165.0,0.6,11.5,377.0,560.21,450.54
2018,4,27,8,15,299.5,210.0,0.65,11.7,367.0,501.87,400.32
2018,4,27,8,30,175.0,255.0,0.7,11.9,357.0,436.17,346.83
2018,4,27,8,45,309.0,247.0,0.7,12.15,444.5,559.91,441.74
2018,4,27,9,0,443.0,239.0,0.7,12.4,532.0,688.59,533.91
2018,4,27,9,15,340.0,283.0,0.7,12.55,516.0,631.86,487.8
2018,4,27,9,30,237.0,327.0,0.7,12.7,500.0,584.46,450.01
2018,4,27,9,45,170.0,335.0,0.7,12.85,462.0,514.66,397.44
2018,4,27,10,0,103.0,343.0,0.7,13.0,424.0,456.91,352.9
2018,4,27,10,15,65.0,320.5,0.75,13.1,372.5,382.0,296.6
2018,4,27,10,30,27.0,298.0,0.8,13.2,321.0,320.43,249.17
2018,4,27,10,45,35.0,321.0,0.8,13.3,351.5,348.99,271.02
2018,4,27,11,0,43.0,344.0,0.8,13.4,382.0,376.83,291.47
2018,4,27,11,15,33.0,317.0,0.8,13.45,346.5,337.81,261.52
2018,4,27,11,30,23.0,290.0,0.8,13.5,311.0,299.77,232.54
2018,4,27,11,45,33.0,313.5,0.8,13.55,343.5,328.8,254.91
2018,4,27,12,0,43.0,337.0,0.8,13.6,376.0,356.74,275.78
2018,4,27,12,15,59.5,362.5,0.8,13.55,416.5,390.68,301.22
2018,4,27,12,30,76.0,388.0,0.8,13.5,457.0,422.8,324.97
2018,4,27,12,45,121.0,413.5,0.85,13.5,522.0,475.3,364.28
2018,4,27,13,0,166.0,439.0,0.9,13.5,587.0,521.37,398.1
2018,4,27,13,15,187.0,431.0,0.9,13.4,595.0,517.45,395.31
2018,4,27,13,30,208.0,423.0,0.9,13.3,603.0,511.69,391.53
2018,4,27,13,45,194.5,412.5,0.9,13.25,577.0,480.88,368.89
2018,4,27,14,0,181.0,402.0,0.9,13.2,551.0,451.07,346.99
2018,4,27,14,15,261.5,363.0,0.9,13.1,569.5,443.02,341.74
2018,4,27,14,30,342.0,324.0,0.9,13.0,588.0,432.72,333.54
2018,4,27,14,45,369.0,304.5,0.9,12.85,577.0,407.77,313.49
2018,4,27,15,0,396.0,285.0,0.9,12.7,566.0,380.17,290.73
2018,4,27,15,15,402.0,265.5,0.9,12.7,536.5,336.88,255.43
2018,4,27,15,30,408.0,246.0,0.9,12.7,507.0,298.87,223.6
2018,4,27,15,45,470.0,211.5,0.95,12.45,491.0,261.34,190.03
2018,4,27,16,0,532.0,177.0,1.0,12.2,475.0,217.9,151.39
2018,4,27,16,15,526.5,158.5,1.0,11.95,431.0,172.61,115.73
2018,4,27,16,30,521.0,140.0,1.0,11.7,387.0,128.31,85.28
2018,4,27,16,45,540.5,120.5,1.0,11.5,351.0,84.68,70.05
2018,4,27,17,0,560.0,101.0,1.0,11.3,315.0,68.2,55.77
2018,4,27,17,15,536.0,91.5,1.0,10.95,271.5,64.06,52.31
2018,4,27,17,30,512.0,82.0,1.0,10.6,228.0,59.6,48.42
2018,4,27,17,45,447.5,72.0,1.0,10.3,181.0,53.15,42.55
2018,4,27,18,0,383.0,62.0,1.0,10.0,134.0,46.84,36.58
2018,4,27,18,15,284.5,49.5,1.0,9.75,94.0,38.2,28.24
2018,4,27,18,30,186.0,37.0,1.0,9.5,54.0,29.2,18.37
2018,4,27,18,45,101.5,21.0,0.95,9.2,29.5,20.02,0.0
2018,4,27,19,0,17.0,5.0,0.9,8.9,5.0,4.77,0.0
2018,4,27,19,15,8.5,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,0.8,8.45,2.0,0.0,0.0
2018,4,28,5,30,0.0,4.0,0.8,8.6,4.0,3.81,0.0
2018,4,28,5,45,0.0,12.0,0.85,8.75,12.0,11.12,1.98
2018,4,28,6,0,0.0,20.0,0.9,8.9,20.0,18.55,10.01
2018,4,28,6,15,0.0,32.0,0.9,9.05,32.0,29.71,20.03
2018,4,28,6,30,0.0,44.0,0.9,9.2,44.0,40.88,29.98
2018,4,28,6,45,0.0,52.5,0.95,9.3,52.5,48.8,36.98
2018,4,28,7,0,0.0,61.0,1.0,9.4,61.0,56.73,43.82
2018,4,28,7,15,0.0,55.5,1.0,9.55,55.5,51.59,39.26
2018,4,28,7,30,0.0,50.0,1.0,9.7,50.0,46.47,34.7
2018,4,28,7,45,0.0,49.5,1.05,9.85,49.5,46.01,34.16
2018,4,28,8,0,0.0,49.0,1.1,10.0,49.0,45.56,33.61
2018,4,28,8,15,1.5,89.5,1.1,10.15,90.5,84.68,66.72
2018,4,28,8,30,3.0,130.0,1.1,10.3,132.0,125.89,100.83
2018,4,28,8,45,2.0,121.0,1.15,10.45,122.5,115.79,91.97
2018,4,28,9,0,1.0,112.0,1.2,10.6,113.0,105.96,83.52
2018,4,28,9,15,3.0,137.5,1.2,10.8,140.0,132.55,105.25
2018,4,28,9,30,5.0,163.0,1.2,11.0,167.0,159.21,126.65
2018,4,28,9,45,5.5,167.5,1.2,11.15,172.0,163.82,129.99
2018,4,28,10,0,6.0,172.0,1.2,11.3,177.0,168.43,133.41
2018,4,28,10,15,23.5,230.5,1.2,11.5,250.0,249.8,198.49
2018,4,28,10,30,41.0,289.0,1.2,11.7,323.0,324.38,256.15
2018,4,28,10,45,85.5,303.5,1.2,11.85,377.5,388.17,305.53
2018,4,28,11,0,130.0,318.0,1.2,12.0,432.0,440.12,345.09
2018,4,28,11,15,68.0,245.5,1.25,12.1,305.0,306.39,241.54
2018,4,28,11,30,6.0,173.0,1.3,12.2,178.0,167.8,131.21
2018,4,28,11,45,15.5,226.5,1.3,12.35,240.5,226.24,178.12
2018,4,28,12,0,25.0,280.0,1.3,12.5,303.0,287.2,225.39
2018,4,28,12,15,29.0,293.0,1.3,12.5,319.5,300.27,235.19
2018,4,28,12,30,33.0,306.0,1.3,12.5,336.0,312.73,244.75
2018,4,28,12,45,24.5,271.0,1.3,12.55,293.0,270.93,212.28
2018,4,28,13,0,16.0,236.0,1.3,12.6,250.0,230.62,180.9
2018,4,28,13,15,20.5,273.5,1.3,12.5,291.5,265.19,208.24
2018,4,28,13,30,25.0,311.0,1.3,12.4,333.0,298.58,234.11
2018,4,28,13,45,29.5,307.5,1.35,12.35,332.5,294.94,231.48
2018,4,28,14,0,34.0,304.0,1.4,12.3,332.0,290.86,228.68
2018,4,28,14,15,50.0,318.0,1.4,12.15,357.5,306.86,241.45
2018,4,28,14,30,66.0,332.0,1.4,12.0,383.0,320.5,252.12
2018,4,28,14,45,79.5,322.0,1.4,11.85,380.5,311.68,245.32
2018,4,28,15,0,93.0,312.0,1.4,11.7,378.0,301.41,237.25
2018,4,28,15,15,161.5,299.5,1.4,11.7,406.5,298.62,233.49
2018,4,28,15,30,230.0,287.0,1.4,11.7,435.0,295.38,228.21
2018,4,28,15,45,344.5,237.5,1.4,11.35,440.5,261.08,196.06
2018,4,28,16,0,459.0,188.0,1.4,11.0,446.0,215.13,153.4
2018,4,28,16,15,518.0,159.5,1.35,10.75,425.5,173.82,117.7
2018,4,28,16,30,577.0,131.0,1.3,10.5,405.0,125.82,81.28
2018,4,28,16,45,448.0,135.0,1.3,10.3,333.0,95.22,72.59
2018,4,28,17,0,319.0,139.0,1.3,10.1,261.0,102.21,86.33
2018,4,28,17,15,311.0,119.0,1.3,9.8,223.5,89.36,75.17
2018,4,28,17,30,303.0,99.0,1.3,9.5,186.0,71.24,59.08
2018,4,28,17,45,268.0,82.5,1.25,9.25,148.0,64.35,52.83
2018,4,28,18,0,233.0,66.0,1.2,9.0,110.0,52.35,41.68
2018,4,28,18,15,181.0,49.5,1.2,8.85,77.5,39.89,29.89
2018,4,28,18,30,129.0,33.0,1.2,8.7,45.0,27.06,16.93
2018,4,28,18,45,68.5,18.5,1.15,8.55,24.5,15.43,0.0
2018,4,28,19,0,8.0,4.0,1.1,8.4,4.0,3.81,0.0
2018,4,28,19,15,4.0,2.0,1.1,8.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,15,40.5,7.0,1.0,7.65,8.5,0.0,0.0
2018,4,29,5,30,81.0,14.0,1.0,7.8,17.0,48.28,0.0
2018,4,29,5,45,141.5,28.5,1.0,8.0,42.5,127.52,85.93
2018,4,29,6,0,202.0,43.0,1.0,8.2,68.0,184.86,149.7
2018,4,29,6,15,267.0,58.0,1.05,8.45,107.5,247.4,206.26
2018,4,29,6,30,332.0,73.0,1.1,8.7,147.0,315.47,265.57
2018,4,29,6,45,330.0,89.5,1.1,8.95,179.0,346.51,291.92
2018,4,29,7,0,328.0,106.0,1.1,9.2,211.0,376.48,316.18
2018,4,29,7,15,235.5,130.5,1.15,9.6,212.5,335.67,280.93
2018,4,29,7,30,143.0,155.0,1.2,10.0,214.0,287.6,239.2
2018,4,29,7,45,73.5,139.5,1.2,10.35,170.0,203.0,167.77
2018,4,29,8,0,4.0,124.0,1.2,10.7,126.0,121.67,97.57
2018,4,29,8,15,6.5,116.5,1.2,11.05,120.0,115.68,92.45
2018,4,29,8,30,9.0,109.0,1.2,11.4,114.0,110.26,87.68
2018,4,29,8,45,20.5,176.5,1.25,11.7,189.5,196.87,158.6
2018,4,29,9,0,32.0,244.0,1.3,12.0,265.0,279.7,223.94
2018,4,29,9,15,50.0,275.5,1.3,12.25,311.0,328.97,261.79
2018,4,29,9,30,68.0,307.0,1.3,12.5,357.0,378.04,298.89
2018,4,29,9,45,49.0,301.0,1.35,12.7,338.0,351.21,276.75
2018,4,29,10,0,30.0,295.0,1.4,12.9,319.0,324.55,255.16
2018,4,29,10,15,34.0,296.5,1.4,13.0,324.5,327.69,257.41
2018,4,29,10,30,38.0,298.0,1.4,13.1,330.0,330.79,259.5
2018,4,29,10,45,67.5,355.0,1.4,13.2,413.5,414.11,322.99
2018,4,29,11,0,97.0,412.0,1.4,13.3,497.0,495.68,382.96
2018,4,29,11,15,79.5,388.5,1.45,13.35,459.0,451.33,349.12
2018,4,29,11,30,62.0,365.0,1.5,13.4,421.0,408.08,316.68
2018,4,29,11,45,289.5,314.0,1.5,13.5,577.5,564.79,439.75
2018,4,29,12,0,517.0,263.0,1.5,13.6,734.0,704.49,543.42
2018,4,29,12,15,506.5,280.5,1.5,13.65,741.5,693.22,532.91
2018,4,29,12,30,496.0,298.0,1.5,13.7,749.0,681.02,523.27
2018,4,29,12,45,434.0,316.5,1.55,13.75,708.5,628.97,484.79
2018,4,29,13,0,372.0,335.0,1.6,13.8,668.0,579.35,447.91
2018,4,29,13,15,471.5,292.0,1.6,13.75,706.0,591.45,458.77
2018,4,29,13,30,571.0,249.0,1.6,13.7,744.0,594.51,461.92
2018,4,29,13,45,685.0,203.0,1.6,13.7,781.0,596.71,463.77
2018,4,29,14,0,799.0,157.0,1.6,13.7,818.0,591.41,459.02
2018,4,29,14,15,680.5,192.5,1.65,13.65,741.0,517.3,401.61
2018,4,29,14,30,562.0,228.0,1.7,13.6,664.0,455.19,353.03
2018,4,29,14,45,725.5,162.0,1.7,13.5,698.0,440.09,338.51
2018,4,29,15,0,889.0,96.0,1.7,13.4,732.0,419.01,316.24
2018,4,29,15,15,876.0,94.0,1.7,13.4,690.0,366.87,270.45
2018,4,29,15,30,863.0,92.0,1.7,13.4,648.0,315.35,224.6
2018,4,29,15,45,847.0,89.5,1.75,13.1,602.0,263.58,178.88
2018,4,29,16,0,831.0,87.0,1.8,12.8,556.0,206.19,129.69
2018,4,29,16,15,810.0,83.5,1.8,12.6,506.5,155.79,89.47
2018,4,29,16,30,789.0,80.0,1.8,12.4,457.0,107.73,57.76
2018,4,29,16,45,758.5,76.0,1.8,12.15,405.0,61.64,39.86
2018,4,29,17,0,728.0,72.0,1.8,11.9,353.0,51.05,40.34
2018,4,29,17,15,684.5,67.5,1.8,11.55,301.0,44.99,35.07
2018,4,29,17,30,641.0,63.0,1.8,11.2,249.0,43.68,33.98
2018,4,29,17,45,576.0,56.5,1.8,10.8,199.0,40.62,31.2
2018,4,29,18,0,511.0,50.0,1.8,10.4,149.0,37.45,28.13
2018,4,29,18,15,409.0,41.5,1.75,10.0,105.5,32.3,23.07
2018,4,29,18,30,307.0,33.0,1.7,9.6,62.0,26.97,17.0
2018,4,29,18,45,179.0,20.5,1.7,9.2,35.0,17.23,0.0
2018,4,29,19,0,51.0,8.0,1.7,8.8,8.0,7.63,0.0
2018,4,29,19,15,25.5,4.0,1.65,8.65,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,5,15,12.0,6.5,1.8,7.05,7.0,0.0,0.0
2018,4,30,5,30,24.0,13.0,1.8,7.2,14.0,22.81,0.0
2018,4,30,5,45,74.5,29.5,1.8,7.35,38.0,88.08,60.42
2018,4,30,6,0,125.0,46.0,1.8,7.5,62.0,138.05,111.82
2018,4,30,6,15,118.5,63.5,1.8,7.85,84.0,149.57,124.36
2018,4,30,6,30,112.0,81.0,1.8,8.2,106.0,169.22,142.4
2018,4,30,6,45,62.0,91.0,1.8,8.55,105.5,139.21,116.35
2018,4,30,7,0,12.0,101.0,1.8,8.9,105.0,108.18,88.44
2018,4,30,7,15,17.0,121.5,1.75,9.35,128.0,132.87,109.32
2018,4,30,7,30,22.0,142.0,1.7,9.8,151.0,157.68,129.78
2018,4,30,7,45,76.0,181.0,1.7,10.25,218.5,254.33,210.65
2018,4,30,8,0,130.0,220.0,1.7,10.7,286.0,357.33,293.36
2018,4,30,8,15,204.0,236.0,1.65,11.1,351.5,438.89,357.35
2018,4,30,8,30,278.0,252.0,1.6,11.5,417.0,537.4,431.88
2018,4,30,8,45,274.5,272.5,1.55,11.95,446.0,559.87,445.38
2018,4,30,9,0,271.0,293.0,1.5,12.4,475.0,580.89,458.21
2018,4,30,9,15,390.5,276.5,1.5,12.65,556.0,673.07,527.07
2018,4,30,9,30,510.0,260.0,1.5,12.9,637.0,781.26,603.92
2018,4,30,9,45,600.0,234.5,1.5,13.15,698.0,842.97,646.09
2018,4,30,10,0,690.0,209.0,1.5,13.4,759.0,900.59,684.16
2018,4,30,10,15,802.0,162.5,1.5,13.6,823.5,948.93,714.35
2018,4,30,10,30,914.0,116.0,1.5,13.8,888.0,992.84,741.3
2018,4,30,10,45,918.0,118.0,1.5,13.95,909.5,990.31,737.87
2018,4,30,11,0,922.0,120.0,1.5,14.1,931.0,984.54,733.07
2018,4,30,11,15,924.5,121.5,1.55,14.2,945.5,973.67,725.99
2018,4,30,11,30,927.0,123.0,1.6,14.3,960.0,959.66,716.98
2018,4,30,11,45,927.0,123.5,1.6,14.4,965.5,939.44,703.24
2018,4,30,12,0,927.0,124.0,1.6,14.5,971.0,916.36,687.72
2018,4,30,12,15,926.0,124.0,1.65,14.55,969.5,889.26,670.3
2018,4,30,12,30,925.0,124.0,1.7,14.6,968.0,859.61,651.07
2018,4,30,12,45,922.5,124.0,1.75,14.65,958.5,826.39,629.28
2018,4,30,13,0,920.0,124.0,1.8,14.7,949.0,790.99,605.79
2018,4,30,13,15,914.5,124.0,1.85,14.6,931.5,751.46,579.06
2018,4,30,13,30,909.0,124.0,1.9,14.5,914.0,710.28,549.24
2018,4,30,13,45,901.5,123.5,1.95,14.45,889.5,665.97,516.27
2018,4,30,14,0,894.0,123.0,2.0,14.4,865.0,620.55,481.57
2018,4,30,14,15,885.0,122.0,2.05,14.25,834.0,573.0,444.45
2018,4,30,14,30,876.0,121.0,2.1,14.1,803.0,524.87,405.74
2018,4,30,14,45,864.5,119.0,2.1,13.95,766.0,474.48,363.98
2018,4,30,15,0,853.0,117.0,2.1,13.8,729.0,419.0,317.23
2018,4,30,15,15,838.5,115.0,2.1,13.8,687.0,367.6,272.37
2018,4,30,15,30,824.0,113.0,2.1,13.8,645.0,317.11,227.54
2018,4,30,15,45,805.0,109.5,2.2,13.35,598.0,265.5,182.36
2018,4,30,16,0,786.0,106.0,2.3,12.9,551.0,215.69,139.6
2018,4,30,16,15,760.0,102.0,2.3,12.65,501.0,166.63,100.54
2018,4,30,16,30,734.0,98.0,2.3,12.4,451.0,114.43,64.76
2018,4,30,16,45,699.5,93.5,2.35,12.1,399.5,70.37,46.4
2018,4,30,17,0,665.0,89.0,2.4,11.8,348.0,58.52,47.02
2018,4,30,17,15,617.5,83.0,2.4,11.4,296.0,56.73,45.63
2018,4,30,17,30,570.0,77.0,2.4,11.0,244.0,54.85,44.06
2018,4,30,17,45,501.0,68.5,2.35,10.55,194.5,50.64,40.26
2018,4,30,18,0,432.0,60.0,2.3,10.1,145.0,46.24,36.08
2018,4,30,18,15,328.0,49.0,2.3,9.75,102.5,37.62,27.84
2018,4,30,18,30,224.0,38.0,2.3,9.4,60.0,29.84,19.6
2018,4,30,18,45,122.0,22.5,2.3,9.0,33.5,17.95,0.0
2018,4,30,19,0,20.0,7.0,2.3,8.6,7.0,6.67,0.0
2018,4,30,19,15,10.0,3.5,2.3,8.45,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,5,15,53.0,9.0,1.85,6.2,11.0,0.0,0.0
2018,5,1,5,30,106.0,18.0,1.8,6.7,22.0,63.45,0.0
2018,5,1,5,45,230.5,31.5,1.75,7.2,57.0,178.11,130.52
2018,5,1,6,0,355.0,45.0,1.7,7.7,92.0,268.61,220.51
2018,5,1,6,15,443.0,53.5,1.7,8.25,138.5,345.91,289.71
2018,5,1,6,30,531.0,62.0,1.7,8.8,185.0,429.51,361.31
2018,5,1,6,45,589.5,68.5,1.7,9.35,236.5,497.36,417.23
2018,5,1,7,0,648.0,75.0,1.7,9.9,288.0,568.38,473.16
2018,5,1,7,15,688.0,80.0,1.7,10.4,340.5,626.67,516.04
2018,5,1,7,30,728.0,85.0,1.7,10.9,393.0,685.95,557.79
2018,5,1,7,45,757.5,89.5,1.7,11.4,445.0,732.95,589.12
2018,5,1,8,0,787.0,94.0,1.7,11.9,497.0,783.58,622.35
2018,5,1,8,15,809.0,97.0,1.65,12.35,546.5,825.16,647.88
2018,5,1,8,30,831.0,100.0,1.6,12.8,596.0,865.2,671.83
2018,5,1,8,45,847.5,102.5,1.6,13.2,641.5,897.9,691.01
2018,5,1,9,0,864.0,105.0,1.6,13.6,687.0,928.33,708.53
2018,5,1,9,15,878.5,106.5,1.55,13.95,728.5,945.5,716.45
2018,5,1,9,30,893.0,108.0,1.5,14.3,770.0,967.86,727.96
2018,5,1,9,45,904.0,109.0,1.5,14.6,805.5,983.52,735.84
2018,5,1,10,0,915.0,110.0,1.5,14.9,841.0,996.17,741.89
2018,5,1,10,15,920.5,111.5,1.5,15.2,869.0,1000.99,742.98
2018,5,1,10,30,926.0,113.0,1.5,15.5,897.0,1002.58,742.2
2018,5,1,10,45,929.5,114.5,1.45,15.75,918.0,999.03,737.61
2018,5,1,11,0,933.0,116.0,1.4,16.0,939.0,992.22,731.12
2018,5,1,11,15,936.5,116.5,1.4,16.15,953.5,981.19,723.16
2018,5,1,11,30,940.0,117.0,1.4,16.3,968.0,966.99,713.32
2018,5,1,11,45,942.0,116.5,1.4,16.5,974.5,947.4,699.96
2018,5,1,12,0,944.0,116.0,1.4,16.7,981.0,924.86,684.81
2018,5,1,12,15,945.0,114.5,1.45,16.75,979.5,897.7,667.73
2018,5,1,12,30,946.0,113.0,1.5,16.8,978.0,867.87,648.81
2018,5,1,12,45,946.0,112.0,1.5,16.85,969.5,835.17,627.23
2018,5,1,13,0,946.0,111.0,1.5,16.9,961.0,800.08,603.94
2018,5,1,13,15,942.5,110.0,1.55,16.9,944.0,760.29,577.87
2018,5,1,13,30,939.0,109.0,1.6,16.9,927.0,718.66,548.35
2018,5,1,13,45,933.5,107.5,1.6,16.85,902.5,673.67,515.19
2018,5,1,14,0,928.0,106.0,1.6,16.8,878.0,627.37,480.23
2018,5,1,14,15,920.5,104.0,1.65,16.65,846.5,578.45,442.82
2018,5,1,14,30,913.0,102.0,1.7,16.5,815.0,528.78,403.61
2018,5,1,14,45,903.0,100.5,1.7,16.35,778.0,477.89,362.0
2018,5,1,15,0,893.0,99.0,1.7,16.2,741.0,426.89,319.07
2018,5,1,15,15,880.0,96.5,1.7,16.2,698.5,374.19,273.62
2018,5,1,15,30,867.0,94.0,1.7,16.2,656.0,322.12,227.89
2018,5,1,15,45,849.5,92.0,1.8,15.7,609.5,263.53,177.5
2018,5,1,16,0,832.0,90.0,1.9,15.2,563.0,212.93,134.18
2018,5,1,16,15,807.5,87.0,1.9,14.8,512.5,162.45,94.03
2018,5,1,16,30,783.0,84.0,1.9,14.4,462.0,114.69,62.13
2018,5,1,16,45,749.5,80.5,1.9,14.0,409.5,69.22,43.01
2018,5,1,17,0,716.0,77.0,1.9,13.6,357.0,49.58,38.73
2018,5,1,17,15,669.0,72.5,1.9,13.05,304.5,48.49,37.98
2018,5,1,17,30,622.0,68.0,1.9,12.5,252.0,47.37,37.1
2018,5,1,17,45,553.0,62.0,1.9,11.95,202.0,44.93,34.92
2018,5,1,18,0,484.0,56.0,1.9,11.4,152.0,42.45,32.53
2018,5,1,18,15,380.0,46.5,1.85,10.95,108.5,36.63,26.88
2018,5,1,18,30,276.0,37.0,1.8,10.5,65.0,28.99,18.97
2018,5,1,18,45,158.5,23.0,1.8,10.05,37.0,18.33,0.0
2018,5,1,19,0,41.0,9.0,1.8,9.6,9.0,8.58,0.0
2018,5,1,19,15,20.5,4.5,1.75,9.5,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,15,72.5,9.0,0.65,8.15,12.0,8.58,0.0
2018,5,2,5,30,145.0,18.0,0.6,8.8,24.0,80.85,0.0
2018,5,2,5,45,275.5,29.5,0.6,9.45,60.5,198.11,146.73
2018,5,2,6,0,406.0,41.0,0.6,10.1,97.0,293.05,236.91
2018,5,2,6,15,487.5,48.5,0.55,10.6,143.5,367.01,301.06
2018,5,2,6,30,569.0,56.0,0.5,11.1,190.0,447.07,366.86
2018,5,2,6,45,621.0,63.0,0.45,11.6,241.5,512.64,417.99
2018,5,2,7,0,673.0,70.0,0.4,12.1,293.0,580.98,468.48
2018,5,2,7,15,709.0,75.0,0.4,12.6,345.0,637.23,506.97
2018,5,2,7,30,745.0,80.0,0.4,13.1,397.0,690.61,542.05
2018,5,2,7,45,770.5,84.5,0.4,13.6,448.0,739.06,572.53
2018,5,2,8,0,796.0,89.0,0.4,14.1,499.0,786.73,601.64
2018,5,2,8,15,814.0,92.5,0.35,14.45,547.0,825.69,623.57
2018,5,2,8,30,832.0,96.0,0.3,14.8,595.0,862.92,643.97
2018,5,2,8,45,845.0,100.0,0.3,15.15,639.5,894.26,661.15
2018,5,2,9,0,858.0,104.0,0.3,15.5,684.0,923.21,676.7
2018,5,2,9,15,869.0,107.0,0.3,15.8,724.0,938.76,683.78
2018,5,2,9,30,880.0,110.0,0.3,16.1,764.0,959.36,694.33
2018,5,2,9,45,887.0,113.0,0.35,16.35,798.5,973.29,701.86
2018,5,2,10,0,894.0,116.0,0.4,16.6,833.0,984.16,707.74
2018,5,2,10,15,899.5,118.5,0.4,16.8,861.0,989.92,709.59
2018,5,2,10,30,905.0,121.0,0.4,17.0,889.0,992.5,709.69
2018,5,2,10,45,907.5,122.5,0.45,17.2,909.0,988.0,706.75
2018,5,2,11,0,910.0,124.0,0.5,17.4,929.0,980.35,702.08
2018,5,2,11,15,912.0,125.5,0.5,17.5,943.0,969.11,694.47
2018,5,2,11,30,914.0,127.0,0.5,17.6,957.0,954.8,685.11
2018,5,2,11,45,914.0,128.5,0.55,17.7,963.0,935.73,673.95
2018,5,2,12,0,914.0,130.0,0.6,17.8,969.0,913.84,661.06
2018,5,2,12,15,918.5,126.5,0.6,17.85,968.5,888.35,645.0
2018,5,2,12,30,923.0,123.0,0.6,17.9,968.0,860.15,627.21
2018,5,2,12,45,928.0,117.0,0.65,17.95,960.0,827.42,607.32
2018,5,2,13,0,933.0,111.0,0.7,18.0,952.0,792.13,585.55
2018,5,2,13,15,928.5,111.0,0.7,17.95,935.0,753.04,560.43
2018,5,2,13,30,924.0,111.0,0.7,17.9,918.0,712.2,532.1
2018,5,2,13,45,917.5,110.5,0.75,17.85,894.0,668.1,501.26
2018,5,2,14,0,911.0,110.0,0.8,17.8,870.0,622.77,468.58
2018,5,2,14,15,902.5,108.5,0.8,17.65,838.5,574.51,432.43
2018,5,2,14,30,894.0,107.0,0.8,17.5,807.0,525.62,394.68
2018,5,2,14,45,882.5,106.0,0.85,17.35,770.0,475.4,355.07
2018,5,2,15,0,871.0,105.0,0.9,17.2,733.0,425.22,314.12
2018,5,2,15,15,857.5,102.5,0.9,17.2,691.0,373.44,270.42
2018,5,2,15,30,844.0,100.0,0.9,17.2,649.0,316.05,221.65
2018,5,2,15,45,827.5,97.0,0.9,16.65,603.0,264.49,177.48
2018,5,2,16,0,811.0,94.0,0.9,16.1,557.0,214.43,135.15
2018,5,2,16,15,790.5,89.0,0.9,15.75,507.5,163.96,95.16
2018,5,2,16,30,770.0,84.0,0.9,15.4,458.0,115.8,62.58
2018,5,2,16,45,742.5,79.5,0.9,15.05,407.5,70.33,42.48
2018,5,2,17,0,715.0,75.0,0.9,14.7,357.0,53.06,41.64
2018,5,2,17,15,674.5,70.0,0.85,14.2,305.5,46.48,36.02
2018,5,2,17,30,634.0,65.0,0.8,13.7,254.0,44.86,34.71
2018,5,2,17,45,574.5,58.0,0.8,13.2,204.5,41.47,31.69
2018,5,2,18,0,515.0,51.0,0.8,12.7,155.0,37.9,28.35
2018,5,2,18,15,418.5,42.5,0.8,12.15,111.5,32.76,23.4
2018,5,2,18,30,322.0,34.0,0.8,11.6,68.0,27.43,17.73
2018,5,2,18,45,193.0,21.5,0.75,11.1,39.0,17.76,0.2
2018,5,2,19,0,64.0,9.0,0.7,10.6,10.0,8.58,0.0
2018,5,2,19,15,32.0,4.5,0.75,10.4,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,5,15,0.0,5.5,0.95,8.55,5.5,5.24,0.0
2018,5,3,5,30,0.0,11.0,0.9,9.0,11.0,10.2,0.0
2018,5,3,5,45,2.0,28.0,0.85,9.45,28.5,29.24,17.59
2018,5,3,6,0,4.0,45.0,0.8,9.9,46.0,48.44,35.51
2018,5,3,6,15,86.0,63.0,0.8,10.3,83.5,129.15,106.04
2018,5,3,6,30,168.0,81.0,0.8,10.7,121.0,214.11,179.15
2018,5,3,6,45,215.0,102.0,0.75,11.05,166.0,276.18,230.93
2018,5,3,7,0,262.0,123.0,0.7,11.4,211.0,341.05,283.25
2018,5,3,7,15,327.5,133.5,0.7,11.85,261.5,408.72,336.55
2018,5,3,7,30,393.0,144.0,0.7,12.3,312.0,494.72,401.6
2018,5,3,7,45,548.0,129.0,0.7,12.75,395.0,618.15,493.79
2018,5,3,8,0,703.0,114.0,0.7,13.2,478.0,744.75,581.03
2018,5,3,8,15,764.5,107.5,0.7,13.55,538.0,802.21,616.46
2018,5,3,8,30,826.0,101.0,0.7,13.9,598.0,865.09,655.56
2018,5,3,8,45,758.0,133.5,0.7,14.3,616.0,860.4,648.67
2018,5,3,9,0,690.0,166.0,0.7,14.7,634.0,845.48,636.16
2018,5,3,9,15,773.5,144.0,0.7,14.95,697.5,900.41,670.66
2018,5,3,9,30,857.0,122.0,0.7,15.2,761.0,960.54,706.77
2018,5,3,9,45,883.5,116.0,0.7,15.45,801.5,974.68,712.88
2018,5,3,10,0,910.0,110.0,0.7,15.7,842.0,994.4,723.33
2018,5,3,10,15,917.0,111.0,0.7,15.85,870.0,1000.09,725.16
2018,5,3,10,30,924.0,112.0,0.7,16.0,898.0,1002.59,725.35
2018,5,3,10,45,929.0,112.5,0.7,16.15,919.5,999.43,722.17
2018,5,3,11,0,934.0,113.0,0.7,16.3,941.0,993.04,717.2
2018,5,3,11,15,936.5,114.0,0.7,16.35,955.0,981.63,709.51
2018,5,3,11,30,939.0,115.0,0.7,16.4,969.0,967.07,700.02
2018,5,3,11,45,939.5,116.0,0.75,16.45,975.5,947.67,688.62
2018,5,3,12,0,940.0,117.0,0.8,16.5,982.0,925.36,675.4
2018,5,3,12,15,932.0,121.5,0.8,16.5,978.0,896.43,657.06
2018,5,3,12,30,924.0,126.0,0.8,16.5,974.0,865.18,637.24
2018,5,3,12,45,864.0,161.0,0.8,16.5,948.0,821.39,609.04
2018,5,3,13,0,804.0,196.0,0.8,16.5,922.0,775.7,578.06
2018,5,3,13,15,729.5,235.0,0.8,16.4,884.5,724.38,541.68
2018,5,3,13,30,655.0,274.0,0.8,16.3,847.0,675.81,506.73
2018,5,3,13,45,664.5,258.5,0.85,16.25,826.5,636.78,479.96
2018,5,3,14,0,674.0,243.0,0.9,16.2,806.0,596.09,451.01
2018,5,3,14,15,700.0,217.5,0.9,16.05,784.0,554.14,420.09
2018,5,3,14,30,726.0,192.0,0.9,15.9,762.0,509.28,385.88
2018,5,3,14,45,756.0,167.0,0.9,15.8,736.5,463.72,349.67
2018,5,3,15,0,786.0,142.0,0.9,15.7,711.0,419.51,312.85
2018,5,3,15,15,800.0,128.5,0.9,15.7,678.5,371.48,271.81
2018,5,3,15,30,814.0,115.0,0.9,15.7,646.0,321.67,228.26
2018,5,3,15,45,608.0,162.0,0.95,15.4,543.0,261.62,183.98
2018,5,3,16,0,402.0,209.0,1.0,15.1,440.0,226.67,162.42
2018,5,3,16,15,349.5,201.5,1.05,14.8,389.5,197.28,141.47
2018,5,3,16,30,297.0,194.0,1.1,14.5,339.0,165.79,120.97
2018,5,3,16,45,399.0,151.0,1.15,14.2,322.5,112.03,81.91
2018,5,3,17,0,501.0,108.0,1.2,13.9,306.0,73.43,59.71
2018,5,3,17,15,555.5,89.5,1.2,13.45,280.5,61.29,49.28
2018,5,3,17,30,610.0,71.0,1.2,13.0,255.0,49.48,38.92
2018,5,3,17,45,536.0,64.5,1.25,12.5,203.5,46.72,36.47
2018,5,3,18,0,462.0,58.0,1.3,12.0,152.0,43.88,33.78
2018,5,3,18,15,375.0,48.0,1.3,11.6,110.5,37.68,27.82
2018,5,3,18,30,288.0,38.0,1.3,11.2,69.0,29.69,19.79
2018,5,3,18,45,169.0,23.5,1.3,10.8,39.5,18.65,2.39
2018,5,3,19,0,50.0,9.0,1.3,10.4,10.0,8.58,0.0
2018,5,3,19,15,25.0,4.5,1.25,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,5,15,76.0,11.0,1.15,8.55,14.5,40.86,0.0
2018,5,4,5,30,152.0,22.0,1.1,9.1,29.0,110.03,0.0
2018,5,4,5,45,247.5,33.5,1.1,9.6,61.5,190.19,145.19
2018,5,4,6,0,343.0,45.0,1.1,10.1,94.0,265.45,216.78
2018,5,4,6,15,402.0,56.5,1.0,10.65,136.5,328.71,272.44
2018,5,4,6,30,461.0,68.0,0.9,11.2,179.0,396.41,329.01
2018,5,4,6,45,565.0,71.5,0.8,11.75,240.0,488.65,402.33
2018,5,4,7,0,669.0,75.0,0.7,12.3,301.0,587.37,476.4
2018,5,4,7,15,698.5,81.5,0.65,12.85,351.5,640.66,511.96
2018,5,4,7,30,728.0,88.0,0.6,13.4,402.0,694.17,546.63
2018,5,4,7,45,738.5,96.0,0.55,13.95,448.0,734.08,570.4
2018,5,4,8,0,749.0,104.0,0.5,14.5,494.0,772.38,592.47
2018,5,4,8,15,741.0,116.5,0.5,15.1,533.0,798.35,606.36
2018,5,4,8,30,733.0,129.0,0.5,15.7,572.0,821.29,618.2
2018,5,4,8,45,672.0,162.5,0.55,16.3,592.0,817.09,612.86
2018,5,4,9,0,611.0,196.0,0.6,16.9,612.0,806.53,603.68
2018,5,4,9,15,592.5,219.5,0.6,17.2,642.5,819.91,609.85
2018,5,4,9,30,574.0,243.0,0.6,17.5,673.0,826.64,611.42
2018,5,4,9,45,579.0,257.5,0.65,17.85,708.0,847.59,623.76
2018,5,4,10,0,584.0,272.0,0.7,18.2,743.0,866.09,634.29
2018,5,4,10,15,578.5,288.0,0.7,18.4,768.0,873.59,637.0
2018,5,4,10,30,573.0,304.0,0.7,18.6,793.0,878.5,638.28
2018,5,4,10,45,584.0,309.0,0.7,18.85,818.0,885.3,641.34
2018,5,4,11,0,595.0,314.0,0.7,19.1,843.0,889.6,642.82
2018,5,4,11,15,597.5,320.0,0.65,19.25,858.0,884.48,637.53
2018,5,4,11,30,600.0,326.0,0.6,19.4,873.0,876.98,630.92
2018,5,4,11,45,601.0,328.5,0.6,19.6,879.5,862.48,620.83
2018,5,4,12,0,602.0,331.0,0.6,19.8,886.0,845.89,609.5
2018,5,4,12,15,617.5,321.0,0.65,19.85,889.5,826.31,597.98
2018,5,4,12,30,633.0,311.0,0.7,19.9,893.0,805.99,585.77
2018,5,4,12,45,643.0,301.0,0.7,20.0,887.5,779.01,568.02
2018,5,4,13,0,653.0,291.0,0.7,20.1,882.0,750.04,548.77
2018,5,4,13,15,618.0,300.5,0.75,20.0,851.5,704.42,518.29
2018,5,4,13,30,583.0,310.0,0.8,19.9,821.0,661.64,489.24
2018,5,4,13,45,627.5,277.5,0.85,19.8,814.5,631.21,469.39
2018,5,4,14,0,672.0,245.0,0.9,19.7,808.0,597.9,446.46
2018,5,4,14,15,699.0,219.5,0.95,19.5,786.5,556.66,416.9
2018,5,4,14,30,726.0,194.0,1.0,19.3,765.0,512.42,383.96
2018,5,4,14,45,766.5,163.5,1.0,19.1,741.5,467.05,348.42
2018,5,4,15,0,807.0,133.0,1.0,18.9,718.0,421.84,311.26
2018,5,4,15,15,824.5,118.0,1.0,18.9,686.0,372.88,269.75
2018,5,4,15,30,842.0,103.0,1.0,18.9,654.0,321.82,225.42
2018,5,4,15,45,834.0,99.0,1.05,18.25,612.0,271.61,182.37
2018,5,4,16,0,826.0,95.0,1.1,17.6,570.0,222.02,140.21
2018,5,4,16,15,806.5,90.5,1.15,17.15,521.0,171.34,99.85
2018,5,4,16,30,787.0,86.0,1.2,16.7,472.0,122.85,66.48
2018,5,4,16,45,758.0,81.5,1.2,16.3,420.0,76.44,44.68
