Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,17,0,729.0,77.0,1.2,15.9,368.0,54.49,42.67
2018,5,4,17,15,680.0,72.0,1.2,15.35,313.5,47.76,36.96
2018,5,4,17,30,631.0,67.0,1.2,14.8,259.0,46.18,35.7
2018,5,4,17,45,558.5,58.5,1.2,14.2,205.0,41.58,31.65
2018,5,4,18,0,486.0,50.0,1.2,13.6,151.0,36.7,27.19
2018,5,4,18,15,402.0,43.0,1.2,13.0,111.0,32.89,23.48
2018,5,4,18,30,318.0,36.0,1.2,12.4,71.0,29.03,19.24
2018,5,4,18,45,191.5,23.5,1.15,11.85,41.5,18.61,3.85
2018,5,4,19,0,65.0,11.0,1.1,11.3,12.0,10.48,0.0
2018,5,4,19,15,32.5,5.5,1.1,11.15,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,1.2,9.55,4.5,6.1,0.0
2018,5,5,5,30,9.0,9.0,1.2,9.7,9.0,12.47,0.0
2018,5,5,5,45,4.5,14.5,1.15,9.9,14.5,15.84,7.23
2018,5,5,6,0,0.0,20.0,1.1,10.1,20.0,18.54,10.18
2018,5,5,6,15,0.0,32.5,1.1,10.3,32.5,30.17,20.46
2018,5,5,6,30,0.0,45.0,1.1,10.5,45.0,41.81,30.7
2018,5,5,6,45,102.0,84.5,1.05,10.75,119.5,166.57,139.77
2018,5,5,7,0,204.0,124.0,1.0,11.0,194.0,301.87,252.66
2018,5,5,7,15,342.0,128.0,0.95,11.3,267.5,427.44,353.62
2018,5,5,7,30,480.0,132.0,0.9,11.6,341.0,549.34,447.08
2018,5,5,7,45,417.0,160.5,0.9,11.9,357.5,545.47,439.62
2018,5,5,8,0,354.0,189.0,0.9,12.2,374.0,521.44,418.57
2018,5,5,8,15,358.0,211.0,0.85,12.65,413.5,557.14,442.76
2018,5,5,8,30,362.0,233.0,0.8,13.1,453.0,591.51,464.77
2018,5,5,8,45,214.0,250.0,0.8,13.5,382.5,480.77,377.63
2018,5,5,9,0,66.0,267.0,0.8,13.9,312.0,336.18,263.97
2018,5,5,9,15,94.5,307.0,0.75,14.15,375.5,405.22,316.77
2018,5,5,9,30,123.0,347.0,0.7,14.4,439.0,487.46,375.87
2018,5,5,9,45,104.5,337.5,0.7,14.65,418.5,456.29,350.89
2018,5,5,10,0,86.0,328.0,0.7,14.9,398.0,412.83,318.04
2018,5,5,10,15,183.0,362.5,0.75,15.05,517.5,551.07,420.94
2018,5,5,10,30,280.0,397.0,0.8,15.2,637.0,686.01,515.33
2018,5,5,10,45,328.5,397.0,0.8,15.35,685.0,724.7,540.43
2018,5,5,11,0,377.0,397.0,0.8,15.5,733.0,761.35,564.93
2018,5,5,11,15,391.0,399.0,0.85,15.55,752.0,765.64,567.72
2018,5,5,11,30,405.0,401.0,0.9,15.6,771.0,768.04,569.69
2018,5,5,11,45,281.0,429.0,1.0,15.7,686.5,671.25,501.31
2018,5,5,12,0,157.0,457.0,1.1,15.8,602.0,574.11,431.63
2018,5,5,12,15,134.0,455.0,1.1,15.85,578.5,543.41,409.97
2018,5,5,12,30,111.0,453.0,1.1,15.9,555.0,512.1,387.14
2018,5,5,12,45,96.5,437.0,1.15,16.0,525.0,478.68,363.21
2018,5,5,13,0,82.0,421.0,1.2,16.1,495.0,446.41,339.88
2018,5,5,13,15,200.0,397.5,1.2,16.1,574.5,500.58,382.24
2018,5,5,13,30,318.0,374.0,1.2,16.1,654.0,543.37,414.51
2018,5,5,13,45,309.5,373.0,1.2,16.1,639.5,518.97,395.89
2018,5,5,14,0,301.0,372.0,1.2,16.1,625.0,494.74,377.77
2018,5,5,14,15,247.5,372.0,1.2,16.0,575.0,447.45,342.43
2018,5,5,14,30,194.0,372.0,1.2,15.9,525.0,410.72,314.89
2018,5,5,14,45,376.0,302.5,1.2,15.85,582.0,416.16,318.17
2018,5,5,15,0,558.0,233.0,1.2,15.8,639.0,404.26,305.59
2018,5,5,15,15,623.0,194.5,1.2,15.8,623.5,363.28,270.18
2018,5,5,15,30,688.0,156.0,1.2,15.8,608.0,316.62,228.85
2018,5,5,15,45,542.5,184.5,1.2,15.4,525.0,267.95,191.91
2018,5,5,16,0,397.0,213.0,1.2,15.0,442.0,230.92,166.37
2018,5,5,16,15,468.0,175.0,1.2,14.7,422.0,188.43,129.28
2018,5,5,16,30,539.0,137.0,1.2,14.4,402.0,139.55,89.94
2018,5,5,16,45,576.0,114.0,1.25,14.1,369.5,91.88,60.46
2018,5,5,17,0,613.0,91.0,1.3,13.8,337.0,59.06,47.06
2018,5,5,17,15,619.0,80.5,1.3,13.3,299.0,53.96,42.8
2018,5,5,17,30,625.0,70.0,1.3,12.8,261.0,48.43,38.01
2018,5,5,17,45,556.5,64.0,1.3,12.3,210.5,46.03,35.9
2018,5,5,18,0,488.0,58.0,1.3,11.8,160.0,43.59,33.58
2018,5,5,18,15,398.5,48.0,1.25,11.3,116.5,37.35,27.64
2018,5,5,18,30,309.0,38.0,1.2,10.8,73.0,30.81,21.01
2018,5,5,18,45,187.0,25.0,1.2,10.3,43.0,19.8,5.81
2018,5,5,19,0,65.0,12.0,1.2,9.8,13.0,11.44,0.0
2018,5,5,19,15,32.5,6.0,1.2,9.6,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,15,76.5,11.0,1.2,8.2,15.0,41.39,0.0
2018,5,6,5,30,153.0,22.0,1.2,8.5,30.0,112.56,20.57
2018,5,6,5,45,266.5,32.5,1.25,8.75,65.0,199.4,155.88
2018,5,6,6,0,380.0,43.0,1.3,9.0,100.0,285.13,234.95
2018,5,6,6,15,439.0,53.0,1.3,9.4,143.0,348.33,291.12
2018,5,6,6,30,498.0,63.0,1.3,9.8,186.0,415.94,348.54
2018,5,6,6,45,425.0,88.0,1.3,10.2,210.0,412.34,345.27
2018,5,6,7,0,352.0,113.0,1.3,10.6,234.0,406.29,338.94
2018,5,6,7,15,401.0,125.0,1.25,11.1,284.0,468.37,387.47
2018,5,6,7,30,450.0,137.0,1.2,11.6,334.0,532.8,435.54
2018,5,6,7,45,533.5,134.5,1.2,12.1,395.5,609.63,492.51
2018,5,6,8,0,617.0,132.0,1.2,12.6,457.0,697.4,554.27
2018,5,6,8,15,742.5,109.0,1.2,13.05,536.0,788.96,615.87
2018,5,6,8,30,868.0,86.0,1.2,13.5,615.0,881.29,675.64
2018,5,6,8,45,883.0,87.5,1.2,13.95,660.0,912.21,692.29
2018,5,6,9,0,898.0,89.0,1.2,14.4,705.0,940.84,708.05
2018,5,6,9,15,909.5,90.5,1.25,14.8,745.5,963.67,720.88
2018,5,6,9,30,921.0,92.0,1.3,15.2,786.0,983.71,731.97
2018,5,6,9,45,929.5,93.5,1.3,15.55,820.5,997.94,738.66
2018,5,6,10,0,938.0,95.0,1.3,15.9,855.0,1009.06,743.48
2018,5,6,10,15,943.5,95.5,1.3,16.1,882.5,1013.0,744.26
2018,5,6,10,30,949.0,96.0,1.3,16.3,910.0,1013.69,743.2
2018,5,6,10,45,917.5,118.5,1.35,16.5,921.0,998.81,733.19
2018,5,6,11,0,886.0,141.0,1.4,16.7,932.0,980.16,721.03
2018,5,6,11,15,887.0,143.5,1.45,16.75,945.5,969.01,714.2
2018,5,6,11,30,888.0,146.0,1.5,16.8,959.0,954.88,705.4
2018,5,6,11,45,925.0,123.5,1.55,16.8,975.5,946.2,700.37
2018,5,6,12,0,962.0,101.0,1.6,16.8,992.0,933.37,692.6
2018,5,6,12,15,797.5,199.0,1.6,16.75,937.0,864.07,646.78
2018,5,6,12,30,633.0,297.0,1.6,16.7,882.0,795.41,597.38
2018,5,6,12,45,531.5,343.0,1.6,16.65,831.0,733.53,552.79
2018,5,6,13,0,430.0,389.0,1.6,16.6,780.0,674.03,509.25
2018,5,6,13,15,381.5,397.0,1.55,16.45,739.0,626.42,474.85
2018,5,6,13,30,333.0,405.0,1.5,16.3,698.0,580.39,441.17
2018,5,6,13,45,273.5,406.5,1.5,16.15,643.0,525.04,400.68
2018,5,6,14,0,214.0,408.0,1.5,16.0,588.0,479.06,366.63
2018,5,6,14,15,181.0,392.0,1.5,15.8,540.5,433.88,333.37
2018,5,6,14,30,148.0,376.0,1.5,15.6,493.0,391.77,302.08
2018,5,6,14,45,207.5,354.5,1.45,15.4,510.5,389.62,300.28
2018,5,6,15,0,267.0,333.0,1.4,15.2,528.0,374.86,287.84
2018,5,6,15,15,211.0,315.5,1.4,15.2,464.0,331.57,254.65
2018,5,6,15,30,155.0,298.0,1.4,15.2,400.0,287.01,220.96
2018,5,6,15,45,174.5,276.5,1.4,14.65,384.0,263.68,202.14
2018,5,6,16,0,194.0,255.0,1.4,14.1,368.0,238.56,181.55
2018,5,6,16,15,139.0,229.0,1.4,13.8,306.5,198.45,152.24
2018,5,6,16,30,84.0,203.0,1.4,13.5,245.0,172.03,134.47
2018,5,6,16,45,83.0,176.5,1.4,13.2,214.0,145.62,115.03
2018,5,6,17,0,82.0,150.0,1.4,12.9,183.0,122.54,102.97
2018,5,6,17,15,170.5,124.0,1.4,12.6,180.5,98.36,82.2
2018,5,6,17,30,259.0,98.0,1.4,12.3,178.0,74.96,61.73
2018,5,6,17,45,246.0,86.0,1.4,11.95,150.5,66.75,54.48
2018,5,6,18,0,233.0,74.0,1.4,11.6,123.0,58.18,46.65
2018,5,6,18,15,189.0,56.5,1.35,11.35,89.5,45.21,34.61
2018,5,6,18,30,145.0,39.0,1.3,11.1,56.0,31.81,21.92
2018,5,6,18,45,93.0,25.0,1.3,10.85,34.0,20.69,7.38
2018,5,6,19,0,41.0,11.0,1.3,10.6,12.0,10.48,0.0
2018,5,6,19,15,20.5,5.5,1.3,10.5,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,1.5,9.25,17.0,46.97,0.0
2018,5,7,5,30,175.0,24.0,1.5,9.6,34.0,126.58,39.61
2018,5,7,5,45,299.5,35.0,1.45,9.95,72.5,218.83,171.75
2018,5,7,6,0,424.0,46.0,1.4,10.3,111.0,313.19,257.02
2018,5,7,6,15,503.0,53.0,1.4,10.85,158.5,386.94,321.28
2018,5,7,6,30,582.0,60.0,1.4,11.4,206.0,466.32,387.35
2018,5,7,6,45,634.5,65.5,1.35,11.9,257.5,531.28,438.89
2018,5,7,7,0,687.0,71.0,1.3,12.4,309.0,598.93,489.55
2018,5,7,7,15,722.5,75.5,1.25,13.15,361.0,651.18,525.02
2018,5,7,7,30,758.0,80.0,1.2,13.9,413.0,708.03,562.48
2018,5,7,7,45,784.0,83.5,1.2,14.6,464.5,756.09,592.88
2018,5,7,8,0,810.0,87.0,1.2,15.3,516.0,803.38,621.95
2018,5,7,8,15,828.0,91.0,1.15,15.8,564.5,843.25,644.99
2018,5,7,8,30,846.0,95.0,1.1,16.3,613.0,881.37,666.36
2018,5,7,8,45,859.0,98.5,1.1,16.8,657.5,904.6,678.24
2018,5,7,9,0,872.0,102.0,1.1,17.3,702.0,933.09,693.7
2018,5,7,9,15,863.5,112.5,1.1,17.6,735.5,946.67,699.79
2018,5,7,9,30,855.0,123.0,1.1,17.9,769.0,965.06,709.27
2018,5,7,9,45,831.5,142.0,1.1,18.2,793.5,966.9,708.11
2018,5,7,10,0,808.0,161.0,1.1,18.5,818.0,964.76,704.78
2018,5,7,10,15,871.0,133.0,1.1,18.65,863.0,984.46,715.99
2018,5,7,10,30,934.0,105.0,1.1,18.8,908.0,1010.21,730.74
2018,5,7,10,45,937.5,106.0,1.1,18.95,928.5,1006.2,726.69
2018,5,7,11,0,941.0,107.0,1.1,19.1,949.0,998.95,721.16
2018,5,7,11,15,944.0,107.0,1.15,19.2,962.5,987.02,713.9
2018,5,7,11,30,947.0,107.0,1.2,19.3,976.0,971.97,704.75
2018,5,7,11,45,948.0,107.0,1.2,19.35,982.0,952.07,691.89
2018,5,7,12,0,949.0,107.0,1.2,19.4,988.0,929.26,677.26
2018,5,7,12,15,949.0,106.5,1.2,19.4,986.0,902.34,660.15
2018,5,7,12,30,949.0,106.0,1.2,19.4,984.0,872.79,641.32
2018,5,7,12,45,947.5,105.5,1.15,19.45,975.0,839.57,619.22
2018,5,7,13,0,946.0,105.0,1.1,19.5,966.0,804.08,595.58
2018,5,7,13,15,942.5,104.0,1.15,19.5,949.0,764.59,570.51
2018,5,7,13,30,939.0,103.0,1.2,19.5,932.0,723.27,542.79
2018,5,7,13,45,934.5,101.5,1.2,19.45,908.0,679.23,511.17
2018,5,7,14,0,930.0,100.0,1.2,19.4,884.0,633.79,477.74
2018,5,7,14,15,924.0,97.5,1.2,19.25,853.5,585.49,441.49
2018,5,7,14,30,918.0,95.0,1.2,19.1,823.0,536.32,403.47
2018,5,7,14,45,910.0,93.0,1.25,18.95,787.0,486.01,363.64
2018,5,7,15,0,902.0,91.0,1.3,18.8,751.0,435.4,322.21
2018,5,7,15,15,890.0,89.0,1.3,18.8,709.0,383.33,278.14
2018,5,7,15,30,878.0,87.0,1.3,18.8,667.0,331.77,233.57
2018,5,7,15,45,863.0,84.0,1.35,18.15,621.0,279.41,188.66
2018,5,7,16,0,848.0,81.0,1.4,17.5,575.0,228.29,145.07
2018,5,7,16,15,827.0,78.5,1.45,17.1,525.5,170.93,98.66
2018,5,7,16,30,806.0,76.0,1.5,16.7,476.0,122.9,64.56
2018,5,7,16,45,777.5,73.0,1.5,16.25,425.0,76.67,41.17
2018,5,7,17,0,749.0,70.0,1.5,15.8,374.0,48.59,37.47
2018,5,7,17,15,710.0,65.5,1.5,15.3,322.0,47.0,36.28
2018,5,7,17,30,671.0,61.0,1.5,14.8,270.0,45.33,34.94
2018,5,7,17,45,613.0,56.0,1.5,14.25,220.0,39.31,29.62
2018,5,7,18,0,555.0,51.0,1.5,13.7,170.0,37.3,27.75
2018,5,7,18,15,467.5,43.5,1.45,13.25,125.5,33.02,23.64
2018,5,7,18,30,380.0,36.0,1.4,12.8,81.0,28.59,19.07
2018,5,7,18,45,240.0,24.0,1.4,12.4,48.0,19.51,7.39
2018,5,7,19,0,100.0,12.0,1.4,12.0,15.0,11.44,0.0
2018,5,7,19,15,50.0,6.0,1.4,11.8,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,5,15,109.5,12.0,1.65,11.05,18.5,56.12,0.0
2018,5,8,5,30,219.0,24.0,1.6,11.4,37.0,146.42,60.15
2018,5,8,5,45,342.0,33.0,1.5,11.75,76.0,238.93,187.48
2018,5,8,6,0,465.0,42.0,1.4,12.1,115.0,332.02,270.88
2018,5,8,6,15,538.0,48.0,1.4,12.5,162.0,402.37,332.07
2018,5,8,6,30,611.0,54.0,1.4,12.9,209.0,478.04,394.85
2018,5,8,6,45,658.5,58.5,1.35,13.25,259.5,535.88,440.8
2018,5,8,7,0,706.0,63.0,1.3,13.6,310.0,600.04,488.13
2018,5,8,7,15,739.0,66.5,1.25,13.95,361.0,653.84,525.35
2018,5,8,7,30,772.0,70.0,1.2,14.3,412.0,707.99,561.48
2018,5,8,7,45,795.5,73.5,1.15,14.7,462.0,754.42,590.77
2018,5,8,8,0,819.0,77.0,1.1,15.1,512.0,799.95,618.62
2018,5,8,8,15,836.0,80.0,1.05,15.45,559.5,830.8,635.79
2018,5,8,8,30,853.0,83.0,1.0,15.8,607.0,867.03,656.42
2018,5,8,8,45,866.0,85.0,1.0,16.2,650.5,896.45,672.77
2018,5,8,9,0,879.0,87.0,1.0,16.6,694.0,923.55,687.53
2018,5,8,9,15,852.5,105.5,0.95,16.95,722.0,929.69,687.8
2018,5,8,9,30,826.0,124.0,0.9,17.3,750.0,939.79,691.02
2018,5,8,9,45,678.5,203.0,0.85,17.65,732.5,892.8,657.38
2018,5,8,10,0,531.0,282.0,0.8,18.0,715.0,829.04,610.29
2018,5,8,10,15,638.0,240.5,0.8,18.25,778.0,888.09,651.09
2018,5,8,10,30,745.0,199.0,0.8,18.5,841.0,941.37,683.51
2018,5,8,10,45,836.0,150.0,0.8,18.75,886.5,963.64,695.47
2018,5,8,11,0,927.0,101.0,0.8,19.0,932.0,980.92,704.75
2018,5,8,11,15,930.5,100.5,0.85,19.1,945.5,969.26,697.46
2018,5,8,11,30,934.0,100.0,0.9,19.2,959.0,954.51,688.7
2018,5,8,11,45,935.5,100.5,0.9,19.25,965.5,935.93,676.78
2018,5,8,12,0,937.0,101.0,0.9,19.3,972.0,914.45,663.11
2018,5,8,12,15,936.0,101.0,0.95,19.25,970.0,887.59,647.12
2018,5,8,12,30,935.0,101.0,1.0,19.2,968.0,858.19,629.4
2018,5,8,12,45,932.0,102.0,1.05,19.15,959.0,825.72,609.49
2018,5,8,13,0,929.0,103.0,1.1,19.1,950.0,791.07,587.91
2018,5,8,13,15,925.5,102.0,1.1,18.85,933.5,752.27,563.07
2018,5,8,13,30,922.0,101.0,1.1,18.6,917.0,711.69,535.79
2018,5,8,13,45,781.5,168.0,1.15,18.4,847.0,640.4,483.83
2018,5,8,14,0,641.0,235.0,1.2,18.2,777.0,576.18,436.31
2018,5,8,14,15,546.0,274.0,1.2,17.95,724.0,526.18,398.73
2018,5,8,14,30,451.0,313.0,1.2,17.7,671.0,481.12,364.48
2018,5,8,14,45,590.5,238.0,1.2,17.45,684.5,456.36,344.99
2018,5,8,15,0,730.0,163.0,1.2,17.2,698.0,418.14,312.96
2018,5,8,15,15,739.0,147.5,1.2,17.2,663.0,369.71,272.16
2018,5,8,15,30,748.0,132.0,1.2,17.2,628.0,320.19,229.5
2018,5,8,15,45,780.5,110.5,1.15,16.7,596.0,275.67,189.5
2018,5,8,16,0,813.0,89.0,1.1,16.2,564.0,222.82,142.75
2018,5,8,16,15,801.5,84.0,1.1,15.9,518.5,173.67,102.27
2018,5,8,16,30,790.0,79.0,1.1,15.6,473.0,125.87,67.47
2018,5,8,16,45,667.5,94.0,1.1,15.35,402.0,85.03,49.87
2018,5,8,17,0,545.0,109.0,1.1,15.1,331.0,72.36,58.48
2018,5,8,17,15,506.0,97.5,1.1,14.75,281.5,66.77,53.84
2018,5,8,17,30,467.0,86.0,1.1,14.4,232.0,60.99,48.9
2018,5,8,17,45,495.0,69.0,1.05,14.05,199.0,49.67,38.9
2018,5,8,18,0,523.0,52.0,1.0,13.7,166.0,37.96,28.36
2018,5,8,18,15,444.5,44.5,1.0,13.3,123.5,33.74,24.31
2018,5,8,18,30,366.0,37.0,1.0,12.9,81.0,29.37,19.82
2018,5,8,18,45,230.5,25.0,0.95,12.5,48.5,20.33,8.64
2018,5,8,19,0,95.0,13.0,0.9,12.1,16.0,12.39,0.0
2018,5,8,19,15,47.5,6.5,0.9,11.95,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.1,9.95,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,5,9,5,15,120.5,13.5,1.15,10.1,21.0,62.28,0.0
2018,5,9,5,30,229.0,25.0,1.2,10.3,40.0,153.52,74.86
2018,5,9,5,45,345.0,34.5,1.25,10.45,79.0,242.72,192.05
2018,5,9,6,0,461.0,44.0,1.3,10.6,118.0,333.1,273.37
2018,5,9,6,15,472.0,55.5,1.35,10.9,154.5,373.5,310.47
2018,5,9,6,30,483.0,67.0,1.4,11.2,191.0,414.07,345.64
2018,5,9,6,45,536.0,77.0,1.45,11.45,242.5,481.16,400.34
2018,5,9,7,0,589.0,87.0,1.5,11.7,294.0,551.16,455.03
2018,5,9,7,15,679.5,82.5,1.5,12.0,357.5,633.97,516.65
2018,5,9,7,30,770.0,78.0,1.5,12.3,421.0,717.63,575.72
2018,5,9,7,45,794.0,81.5,1.55,12.65,471.5,764.41,606.57
2018,5,9,8,0,818.0,85.0,1.6,13.0,522.0,810.3,636.52
2018,5,9,8,15,836.0,88.5,1.6,13.25,570.5,849.76,661.13
2018,5,9,8,30,854.0,92.0,1.6,13.5,619.0,879.9,678.98
2018,5,9,8,45,866.0,95.5,1.6,13.75,663.0,910.03,696.76
2018,5,9,9,0,878.0,99.0,1.6,14.0,707.0,937.75,712.77
2018,5,9,9,15,888.0,101.0,1.6,14.2,746.0,959.28,724.72
2018,5,9,9,30,898.0,103.0,1.6,14.4,785.0,978.06,734.92
2018,5,9,9,45,900.5,107.5,1.6,14.65,817.5,989.47,740.21
2018,5,9,10,0,903.0,112.0,1.6,14.9,850.0,997.71,743.61
2018,5,9,10,15,746.0,202.5,1.55,15.15,825.5,953.41,711.94
2018,5,9,10,30,589.0,293.0,1.5,15.4,801.0,886.51,663.08
2018,5,9,10,45,581.0,311.5,1.5,15.65,823.0,889.07,663.63
2018,5,9,11,0,573.0,330.0,1.5,15.9,845.0,889.05,661.72
2018,5,9,11,15,669.0,276.5,1.45,16.1,886.5,913.28,679.03
2018,5,9,11,30,765.0,223.0,1.4,16.3,928.0,932.41,691.06
2018,5,9,11,45,854.5,169.5,1.4,16.5,961.5,936.97,693.05
2018,5,9,12,0,944.0,116.0,1.4,16.7,995.0,936.15,691.82
2018,5,9,12,15,904.0,140.5,1.4,16.8,981.5,898.59,666.88
2018,5,9,12,30,864.0,165.0,1.4,16.9,968.0,863.65,643.99
2018,5,9,12,45,903.0,139.5,1.45,17.0,971.5,838.18,627.9
2018,5,9,13,0,942.0,114.0,1.5,17.1,975.0,812.12,611.19
2018,5,9,13,15,885.5,145.0,1.5,17.1,943.0,762.83,577.69
2018,5,9,13,30,829.0,176.0,1.5,17.1,911.0,715.53,542.99
2018,5,9,13,45,774.5,199.0,1.55,17.1,871.5,662.22,504.14
2018,5,9,14,0,720.0,222.0,1.6,17.1,832.0,612.77,467.3
2018,5,9,14,15,738.0,202.0,1.65,16.9,808.0,569.81,435.58
2018,5,9,14,30,756.0,182.0,1.7,16.7,784.0,524.57,400.92
2018,5,9,14,45,768.5,165.0,1.75,16.5,753.0,477.1,363.23
2018,5,9,15,0,781.0,148.0,1.8,16.3,722.0,432.55,326.28
2018,5,9,15,15,640.5,187.5,1.8,16.3,640.5,369.19,275.88
2018,5,9,15,30,500.0,227.0,1.8,16.3,559.0,324.08,240.61
2018,5,9,15,45,549.0,192.5,1.8,15.85,534.0,281.01,202.89
2018,5,9,16,0,598.0,158.0,1.8,15.4,509.0,231.78,159.57
2018,5,9,16,15,637.5,133.0,1.8,15.15,478.0,184.71,118.92
2018,5,9,16,30,677.0,108.0,1.8,14.9,447.0,134.29,78.93
2018,5,9,16,45,677.0,95.0,1.8,14.65,403.5,87.98,51.44
2018,5,9,17,0,677.0,82.0,1.8,14.4,360.0,52.05,40.72
2018,5,9,17,15,657.5,77.0,1.8,14.0,317.0,50.84,39.88
2018,5,9,17,30,638.0,72.0,1.8,13.6,274.0,49.52,38.84
2018,5,9,17,45,572.5,66.5,1.8,13.2,223.0,47.59,37.17
2018,5,9,18,0,507.0,61.0,1.8,12.8,172.0,45.65,35.33
2018,5,9,18,15,415.0,51.5,1.75,12.45,127.0,39.96,29.92
2018,5,9,18,30,323.0,42.0,1.7,12.1,82.0,34.03,23.97
2018,5,9,18,45,200.0,28.5,1.65,11.7,49.5,22.49,10.81
2018,5,9,19,0,77.0,15.0,1.6,11.3,17.0,14.3,0.0
2018,5,9,19,15,38.5,7.5,1.6,11.2,8.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.9,9.05,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,10,5,15,102.0,14.5,1.9,9.4,21.0,55.85,0.0
2018,5,10,5,30,194.0,27.0,1.9,9.7,40.0,143.07,77.94
2018,5,10,5,45,323.0,37.0,1.9,10.0,80.0,234.79,187.4
2018,5,10,6,0,452.0,47.0,1.9,10.3,120.0,332.43,274.56
2018,5,10,6,15,526.5,54.0,1.9,10.55,168.5,405.03,338.24
2018,5,10,6,30,601.0,61.0,1.9,10.8,217.0,482.9,403.67
2018,5,10,6,45,649.5,66.0,1.9,11.1,268.0,545.46,454.18
2018,5,10,7,0,698.0,71.0,1.9,11.4,319.0,610.36,503.63
2018,5,10,7,15,718.0,78.0,1.9,11.9,367.0,654.53,534.45
2018,5,10,7,30,738.0,85.0,1.9,12.4,415.0,702.06,566.93
2018,5,10,7,45,656.5,116.0,1.95,12.95,435.0,698.71,561.32
2018,5,10,8,0,575.0,147.0,2.0,13.5,455.0,682.69,546.77
2018,5,10,8,15,539.0,175.5,2.0,13.95,485.0,691.06,549.55
2018,5,10,8,30,503.0,204.0,2.0,14.4,515.0,701.54,553.4
2018,5,10,8,45,480.5,230.5,2.0,14.85,545.0,718.14,561.92
2018,5,10,9,0,458.0,257.0,2.0,15.3,575.0,731.59,568.07
2018,5,10,9,15,464.0,271.0,2.05,15.6,609.0,755.51,583.27
2018,5,10,9,30,470.0,285.0,2.1,15.9,643.0,777.58,596.99
2018,5,10,9,45,509.0,288.5,2.1,16.25,692.0,818.29,624.01
2018,5,10,10,0,548.0,292.0,2.1,16.6,741.0,857.36,649.34
2018,5,10,10,15,583.5,289.5,2.05,16.9,781.5,884.76,666.21
2018,5,10,10,30,619.0,287.0,2.0,17.2,822.0,911.5,682.48
2018,5,10,10,45,624.5,293.5,2.0,17.45,844.5,914.16,682.54
2018,5,10,11,0,630.0,300.0,2.0,17.7,867.0,914.19,681.18
2018,5,10,11,15,609.0,319.5,2.0,17.75,874.5,899.72,669.98
2018,5,10,11,30,588.0,339.0,2.0,17.8,882.0,883.73,657.97
2018,5,10,11,45,566.5,353.5,2.0,17.9,879.0,860.65,641.26
2018,5,10,12,0,545.0,368.0,2.0,18.0,876.0,836.17,623.64
2018,5,10,12,15,536.5,371.5,2.05,18.0,871.0,811.52,606.99
2018,5,10,12,30,528.0,375.0,2.1,18.0,866.0,785.71,589.39
2018,5,10,12,45,606.5,324.5,2.1,18.05,883.5,779.07,586.74
2018,5,10,13,0,685.0,274.0,2.1,18.1,901.0,765.26,578.68
2018,5,10,13,15,807.5,191.5,2.15,18.05,918.0,750.44,571.2
2018,5,10,13,30,930.0,109.0,2.2,18.0,935.0,727.14,556.93
2018,5,10,13,45,923.5,109.0,2.25,17.9,911.0,683.59,524.89
2018,5,10,14,0,917.0,109.0,2.3,17.8,887.0,638.81,491.25
2018,5,10,14,15,906.0,109.0,2.35,17.6,855.0,590.54,454.25
2018,5,10,14,30,895.0,109.0,2.4,17.4,823.0,541.84,415.83
2018,5,10,14,45,859.5,119.0,2.4,17.25,779.5,490.02,373.72
2018,5,10,15,0,824.0,129.0,2.4,17.1,736.0,435.55,328.83
2018,5,10,15,15,828.5,117.5,2.4,17.1,698.5,384.71,285.12
2018,5,10,15,30,833.0,106.0,2.4,17.1,661.0,333.01,239.67
2018,5,10,15,45,824.0,101.0,2.45,16.65,618.0,282.48,195.29
2018,5,10,16,0,815.0,96.0,2.5,16.2,575.0,232.69,151.8
2018,5,10,16,15,789.5,93.0,2.5,15.9,524.5,183.01,110.85
2018,5,10,16,30,764.0,90.0,2.5,15.6,474.0,136.12,76.51
2018,5,10,16,45,732.5,87.0,2.5,15.35,423.5,91.94,52.36
2018,5,10,17,0,701.0,84.0,2.5,15.1,373.0,53.47,41.85
2018,5,10,17,15,658.5,79.0,2.5,14.6,321.5,52.23,41.0
2018,5,10,17,30,616.0,74.0,2.5,14.1,270.0,50.92,39.99
2018,5,10,17,45,554.5,67.5,2.45,13.6,220.5,48.24,37.68
2018,5,10,18,0,493.0,61.0,2.4,13.1,171.0,45.46,35.12
2018,5,10,18,15,405.5,52.0,2.4,12.6,127.0,40.24,30.16
2018,5,10,18,30,318.0,43.0,2.4,12.1,83.0,33.32,23.41
2018,5,10,18,45,201.5,29.5,2.4,11.6,51.0,23.26,11.9
2018,5,10,19,0,85.0,16.0,2.4,11.1,19.0,15.25,0.0
2018,5,10,19,15,42.5,8.0,2.4,10.95,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,1.55,7.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,1.5,7.7,2.0,0.0,0.0
2018,5,11,5,15,82.0,14.0,1.5,8.1,19.5,47.29,0.0
2018,5,11,5,30,152.0,26.0,1.5,8.5,37.0,123.21,72.37
2018,5,11,5,45,250.5,37.5,1.5,8.9,72.0,198.08,158.9
2018,5,11,6,0,349.0,49.0,1.5,9.3,107.0,278.54,231.16
2018,5,11,6,15,408.0,59.5,1.5,9.8,149.5,341.65,286.56
2018,5,11,6,30,467.0,70.0,1.5,10.3,192.0,409.07,343.34
2018,5,11,6,45,492.5,82.5,1.5,10.8,236.0,459.86,384.2
2018,5,11,7,0,518.0,95.0,1.5,11.3,280.0,511.43,424.02
2018,5,11,7,15,531.0,109.0,1.5,11.75,324.0,555.75,456.61
2018,5,11,7,30,544.0,123.0,1.5,12.2,368.0,599.37,487.62
2018,5,11,7,45,579.0,129.0,1.5,12.7,417.0,651.17,524.12
2018,5,11,8,0,614.0,135.0,1.5,13.2,466.0,703.12,559.05
2018,5,11,8,15,659.0,138.0,1.5,13.6,522.0,760.18,596.97
2018,5,11,8,30,704.0,141.0,1.5,14.0,578.0,817.17,633.86
2018,5,11,8,45,793.0,123.5,1.5,14.4,649.0,885.68,677.77
2018,5,11,9,0,882.0,106.0,1.5,14.8,720.0,951.81,718.79
2018,5,11,9,15,912.0,101.0,1.45,15.15,767.5,984.32,736.14
2018,5,11,9,30,942.0,96.0,1.4,15.5,815.0,1014.62,752.2
2018,5,11,9,45,952.0,96.5,1.4,15.85,850.5,1029.23,758.89
2018,5,11,10,0,962.0,97.0,1.4,16.2,886.0,1040.72,763.86
2018,5,11,10,15,968.5,97.5,1.4,16.5,914.5,1045.58,764.9
2018,5,11,10,30,975.0,98.0,1.4,16.8,943.0,1047.13,764.06
2018,5,11,10,45,980.0,98.0,1.35,17.15,964.5,1043.36,759.0
2018,5,11,11,0,985.0,98.0,1.3,17.5,986.0,1036.25,752.04
2018,5,11,11,15,988.0,98.0,1.3,17.75,1000.0,1023.93,743.15
2018,5,11,11,30,991.0,98.0,1.3,18.0,1014.0,1008.37,732.39
2018,5,11,11,45,992.0,98.0,1.3,18.25,1020.0,987.82,718.6
2018,5,11,12,0,993.0,98.0,1.3,18.5,1026.0,964.24,703.0
2018,5,11,12,15,992.0,97.5,1.35,18.65,1023.5,935.59,685.2
2018,5,11,12,30,991.0,97.0,1.4,18.8,1021.0,904.25,665.59
2018,5,11,12,45,990.0,96.0,1.45,18.95,1011.5,869.91,643.84
2018,5,11,13,0,989.0,95.0,1.5,19.1,1002.0,833.18,620.31
2018,5,11,13,15,985.5,94.5,1.5,19.1,985.0,792.85,593.91
2018,5,11,13,30,982.0,94.0,1.5,19.1,968.0,750.6,565.62
2018,5,11,13,45,977.5,93.5,1.55,19.15,944.0,705.96,533.68
2018,5,11,14,0,973.0,93.0,1.6,19.2,920.0,659.83,499.76
2018,5,11,14,15,966.0,91.5,1.6,19.15,888.5,610.18,462.17
2018,5,11,14,30,959.0,90.0,1.6,19.1,857.0,559.67,422.84
2018,5,11,14,45,949.5,88.5,1.65,19.05,819.0,507.39,381.22
2018,5,11,15,0,940.0,87.0,1.7,19.0,781.0,454.92,338.1
2018,5,11,15,15,928.5,85.0,1.7,19.0,738.5,401.35,292.71
2018,5,11,15,30,917.0,83.0,1.7,19.0,696.0,348.23,246.68
2018,5,11,15,45,901.5,81.0,1.7,18.65,649.0,294.74,200.29
2018,5,11,16,0,886.0,79.0,1.7,18.3,602.0,242.5,155.21
2018,5,11,16,15,864.5,76.5,1.7,18.0,551.0,190.42,112.42
2018,5,11,16,30,843.0,74.0,1.7,17.7,500.0,140.57,75.88
2018,5,11,16,45,814.0,71.0,1.7,17.4,447.0,85.13,43.19
2018,5,11,17,0,785.0,68.0,1.7,17.1,394.0,46.77,35.63
2018,5,11,17,15,747.5,64.5,1.65,16.55,341.5,45.89,35.08
2018,5,11,17,30,710.0,61.0,1.6,16.0,289.0,44.99,34.45
2018,5,11,17,45,654.5,56.0,1.6,15.45,237.5,42.74,32.53
2018,5,11,18,0,599.0,51.0,1.6,14.9,186.0,36.91,27.3
2018,5,11,18,15,513.0,44.0,1.6,14.3,139.0,33.01,23.62
2018,5,11,18,30,427.0,37.0,1.6,13.7,92.0,28.99,19.56
2018,5,11,18,45,287.5,27.0,1.6,13.15,57.0,21.89,11.2
2018,5,11,19,0,148.0,17.0,1.6,12.6,22.0,16.2,0.0
2018,5,11,19,15,74.0,8.5,1.55,12.5,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.1,9.8,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.0,1.05,10.55,24.5,75.51,0.0
2018,5,12,5,30,281.0,26.0,1.0,11.3,47.0,183.66,114.81
2018,5,12,5,45,396.0,34.5,0.95,12.05,88.0,270.67,214.67
2018,5,12,6,0,511.0,43.0,0.9,12.8,129.0,362.12,294.08
2018,5,12,6,15,581.5,49.0,0.9,13.35,178.0,433.41,354.29
2018,5,12,6,30,652.0,55.0,0.9,13.9,227.0,505.76,412.61
2018,5,12,6,45,698.5,59.5,0.85,14.45,279.5,568.96,460.44
2018,5,12,7,0,745.0,64.0,0.8,15.0,332.0,634.1,505.81
2018,5,12,7,15,777.0,67.5,0.8,15.4,384.5,688.61,542.33
2018,5,12,7,30,809.0,71.0,0.8,15.8,437.0,743.32,577.81
2018,5,12,7,45,832.0,73.5,0.75,16.15,487.5,789.22,605.46
2018,5,12,8,0,855.0,76.0,0.7,16.5,538.0,827.01,626.88
2018,5,12,8,15,872.5,78.5,0.7,16.9,587.0,865.72,649.27
2018,5,12,8,30,890.0,81.0,0.7,17.3,636.0,902.63,670.08
2018,5,12,8,45,903.5,82.5,0.65,17.65,680.5,932.65,685.25
2018,5,12,9,0,917.0,84.0,0.6,18.0,725.0,960.27,698.74
2018,5,12,9,15,926.5,86.5,0.6,18.3,765.0,982.65,710.04
2018,5,12,9,30,936.0,89.0,0.6,18.6,805.0,1002.13,719.61
2018,5,12,9,45,941.5,90.5,0.6,18.9,838.0,1013.59,724.3
2018,5,12,10,0,947.0,92.0,0.6,19.2,871.0,1021.89,727.26
2018,5,12,10,15,952.5,93.0,0.6,19.45,898.5,1026.42,728.22
2018,5,12,10,30,958.0,94.0,0.6,19.7,926.0,1027.69,727.37
2018,5,12,10,45,962.0,95.0,0.6,19.9,947.5,1024.2,723.96
2018,5,12,11,0,966.0,96.0,0.6,20.1,969.0,1017.43,718.74
2018,5,12,11,15,968.0,97.0,0.65,20.2,982.5,1005.5,711.96
2018,5,12,11,30,970.0,98.0,0.7,20.3,996.0,990.38,703.34
2018,5,12,11,45,970.0,98.5,0.7,20.4,1001.5,969.87,690.39
2018,5,12,12,0,970.0,99.0,0.7,20.5,1007.0,946.43,675.73
2018,5,12,12,15,964.5,102.0,0.75,20.45,1003.5,917.88,659.25
2018,5,12,12,30,959.0,105.0,0.8,20.4,1000.0,886.88,641.1
2018,5,12,12,45,951.0,108.5,0.8,20.4,989.0,852.09,619.36
2018,5,12,13,0,943.0,112.0,0.8,20.4,978.0,815.35,596.22
2018,5,12,13,15,938.5,112.0,0.8,20.25,961.0,776.28,571.68
2018,5,12,13,30,934.0,112.0,0.8,20.1,944.0,735.47,544.82
2018,5,12,13,45,928.0,110.5,0.85,19.95,919.0,690.84,514.36
2018,5,12,14,0,922.0,109.0,0.9,19.8,894.0,644.97,482.07
2018,5,12,14,15,914.0,108.0,0.85,19.6,863.5,597.37,446.61
2018,5,12,14,30,906.0,107.0,0.8,19.4,833.0,549.09,409.67
2018,5,12,14,45,895.5,105.5,0.8,19.2,796.0,498.76,370.55
2018,5,12,15,0,885.0,104.0,0.8,19.0,759.0,448.4,330.16
2018,5,12,15,15,872.0,101.5,0.8,19.0,717.0,396.51,287.24
2018,5,12,15,30,859.0,99.0,0.8,19.0,675.0,345.25,243.83
2018,5,12,15,45,842.0,96.5,0.75,18.45,629.0,287.22,195.13
2018,5,12,16,0,825.0,94.0,0.7,17.9,583.0,237.0,152.55
2018,5,12,16,15,802.0,91.5,0.65,17.55,533.5,187.59,112.36
2018,5,12,16,30,779.0,89.0,0.6,17.2,484.0,140.71,78.1
2018,5,12,16,45,749.5,85.0,0.6,16.8,432.5,95.0,52.31
2018,5,12,17,0,720.0,81.0,0.6,16.4,381.0,51.14,39.55
2018,5,12,17,15,679.5,76.0,0.55,15.9,329.5,49.79,38.65
2018,5,12,17,30,639.0,71.0,0.5,15.4,278.0,48.33,37.53
2018,5,12,17,45,580.5,65.0,0.5,14.85,228.0,45.94,35.5
2018,5,12,18,0,522.0,59.0,0.5,14.3,178.0,43.44,33.23
2018,5,12,18,15,435.0,50.5,0.5,13.7,133.0,38.57,28.66
2018,5,12,18,30,348.0,42.0,0.5,13.1,88.0,33.5,23.63
2018,5,12,18,45,225.0,29.5,0.5,12.45,54.5,23.17,12.63
2018,5,12,19,0,102.0,17.0,0.5,11.8,21.0,16.2,0.0
2018,5,12,19,15,51.0,8.5,0.5,11.55,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.7,8.95,2.5,2.38,0.0
2018,5,13,5,30,0.0,5.0,0.7,9.4,5.0,4.62,0.0
2018,5,13,5,45,0.0,8.0,0.7,9.85,8.0,7.4,0.58
2018,5,13,6,0,0.0,11.0,0.7,10.3,11.0,10.18,3.13
2018,5,13,6,15,0.0,16.5,0.7,10.7,16.5,15.29,7.66
2018,5,13,6,30,0.0,22.0,0.7,11.1,22.0,20.39,12.14
2018,5,13,6,45,0.0,44.0,0.7,11.5,44.0,40.87,29.85
2018,5,13,7,0,0.0,66.0,0.7,11.9,66.0,61.39,47.31
2018,5,13,7,15,0.0,87.5,0.7,12.25,87.5,82.42,64.88
2018,5,13,7,30,0.0,109.0,0.7,12.6,109.0,103.86,82.46
2018,5,13,7,45,0.5,128.0,0.7,12.95,128.5,123.07,97.91
2018,5,13,8,0,1.0,147.0,0.7,13.3,148.0,142.25,113.09
2018,5,13,8,15,4.0,167.5,0.7,13.65,170.0,165.13,131.13
2018,5,13,8,30,7.0,188.0,0.7,14.0,192.0,188.04,148.91
2018,5,13,8,45,13.5,217.5,0.7,14.3,226.5,223.49,176.47
2018,5,13,9,0,20.0,247.0,0.7,14.6,261.0,258.99,203.5
2018,5,13,9,15,60.5,295.0,0.7,14.9,340.5,359.79,280.83
2018,5,13,9,30,101.0,343.0,0.7,15.2,420.0,448.84,346.17
2018,5,13,9,45,220.0,353.5,0.75,15.45,531.5,585.54,446.53
2018,5,13,10,0,339.0,364.0,0.8,15.7,643.0,721.49,541.33
2018,5,13,10,15,507.5,295.5,0.8,15.85,729.0,819.54,609.47
2018,5,13,10,30,676.0,227.0,0.8,16.0,815.0,908.62,669.49
2018,5,13,10,45,800.5,169.5,0.8,16.15,882.0,954.93,696.91
2018,5,13,11,0,925.0,112.0,0.8,16.3,949.0,996.06,721.3
2018,5,13,11,15,928.0,113.0,0.8,16.4,963.0,985.36,713.19
2018,5,13,11,30,931.0,114.0,0.8,16.5,977.0,971.58,704.04
2018,5,13,11,45,932.0,113.5,0.8,16.55,982.5,951.53,691.17
2018,5,13,12,0,933.0,113.0,0.8,16.6,988.0,928.68,676.64
2018,5,13,12,15,930.0,115.0,0.8,16.6,986.0,902.06,659.85
2018,5,13,12,30,927.0,117.0,0.8,16.6,984.0,873.0,641.48
2018,5,13,12,45,921.0,119.5,0.8,16.6,974.0,839.73,620.29
2018,5,13,13,0,915.0,122.0,0.8,16.6,964.0,804.5,597.71
2018,5,13,13,15,912.0,121.0,0.8,16.5,947.5,766.59,573.36
2018,5,13,13,30,909.0,120.0,0.8,16.4,931.0,726.91,546.46
2018,5,13,13,45,904.5,118.0,0.8,16.3,907.5,683.81,515.9
2018,5,13,14,0,900.0,116.0,0.8,16.2,884.0,639.4,483.63
2018,5,13,14,15,893.5,114.0,0.85,16.05,854.0,592.75,449.38
2018,5,13,14,30,887.0,112.0,0.9,15.9,824.0,545.34,413.36
2018,5,13,14,45,878.0,109.5,0.9,15.75,788.0,495.78,374.17
2018,5,13,15,0,869.0,107.0,0.9,15.6,752.0,446.09,333.64
2018,5,13,15,15,856.0,105.0,0.9,15.6,711.0,395.41,291.06
2018,5,13,15,30,843.0,103.0,0.9,15.6,670.0,339.16,243.34
2018,5,13,15,45,827.0,100.0,0.9,15.15,624.5,288.09,199.36
2018,5,13,16,0,811.0,97.0,0.9,14.7,579.0,238.45,156.61
2018,5,13,16,15,790.0,93.5,0.85,14.4,530.5,189.28,115.84
2018,5,13,16,30,769.0,90.0,0.8,14.1,482.0,142.43,80.74
2018,5,13,16,45,740.5,85.5,0.8,13.75,431.0,96.88,54.06
2018,5,13,17,0,712.0,81.0,0.8,13.4,380.0,50.99,39.91
2018,5,13,17,15,672.5,76.5,0.8,12.95,329.0,50.02,39.32
2018,5,13,17,30,633.0,72.0,0.8,12.5,278.0,48.98,38.55
2018,5,13,17,45,577.0,65.5,0.8,12.1,228.5,46.21,36.14
2018,5,13,18,0,521.0,59.0,0.8,11.7,179.0,43.3,33.47
2018,5,13,18,15,436.5,51.0,0.8,11.25,134.5,38.87,29.24
2018,5,13,18,30,352.0,43.0,0.8,10.8,90.0,34.3,24.61
2018,5,13,18,45,231.5,30.0,0.8,10.35,56.0,23.54,13.35
2018,5,13,19,0,111.0,17.0,0.8,9.9,22.0,16.2,0.0
2018,5,13,19,15,55.5,8.5,0.8,9.7,11.0,8.1,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.65,8.45,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.0,0.6,8.85,6.0,6.98,0.0
2018,5,14,5,30,0.0,10.0,0.6,9.2,10.0,9.26,1.06
2018,5,14,5,45,0.0,17.5,0.6,9.55,17.5,16.22,8.06
2018,5,14,6,0,0.0,25.0,0.6,9.9,25.0,23.19,14.38
2018,5,14,6,15,0.0,41.0,0.6,10.35,41.0,38.08,27.45
2018,5,14,6,30,0.0,57.0,0.6,10.8,57.0,53.09,40.46
2018,5,14,6,45,14.0,93.5,0.55,11.3,98.5,101.24,81.87
2018,5,14,7,0,28.0,130.0,0.5,11.8,140.0,160.13,130.96
2018,5,14,7,15,86.5,153.5,0.5,12.3,191.5,230.58,189.34
2018,5,14,7,30,145.0,177.0,0.5,12.8,243.0,316.94,258.09
2018,5,14,7,45,413.0,149.5,0.5,13.35,368.0,534.31,428.07
2018,5,14,8,0,681.0,122.0,0.5,13.9,493.0,747.52,578.54
2018,5,14,8,15,745.5,113.0,0.5,14.3,552.5,804.75,611.83
2018,5,14,8,30,810.0,104.0,0.5,14.7,612.0,867.74,650.35
2018,5,14,8,45,825.0,106.5,0.5,15.15,655.5,898.53,666.71
2018,5,14,9,0,840.0,109.0,0.5,15.6,699.0,927.12,681.95
2018,5,14,9,15,852.5,110.5,0.55,15.85,738.0,941.72,689.78
2018,5,14,9,30,865.0,112.0,0.6,16.1,777.0,961.84,701.44
2018,5,14,9,45,875.0,113.0,0.65,16.35,811.0,976.27,709.47
2018,5,14,10,0,885.0,114.0,0.7,16.6,845.0,987.83,715.86
2018,5,14,10,15,891.0,115.5,0.75,16.75,872.0,993.03,718.68
2018,5,14,10,30,897.0,117.0,0.8,16.9,899.0,995.16,719.77
2018,5,14,10,45,900.5,119.0,0.8,17.0,919.5,992.28,716.95
2018,5,14,11,0,904.0,121.0,0.8,17.1,940.0,986.28,712.37
2018,5,14,11,15,906.0,122.0,0.85,17.15,953.0,974.79,705.66
2018,5,14,11,30,908.0,123.0,0.9,17.2,966.0,960.33,697.19
2018,5,14,11,45,909.0,123.0,0.9,17.3,972.0,941.11,684.67
2018,5,14,12,0,910.0,123.0,0.9,17.4,978.0,919.14,670.5
2018,5,14,12,15,906.5,125.0,0.9,17.35,975.5,892.56,653.76
2018,5,14,12,30,903.0,127.0,0.9,17.3,973.0,863.64,635.51
2018,5,14,12,45,897.5,129.0,0.9,17.3,963.0,830.95,614.6
2018,5,14,13,0,892.0,131.0,0.9,17.3,953.0,796.37,592.32
2018,5,14,13,15,888.5,130.5,0.9,17.2,937.0,759.31,568.44
2018,5,14,13,30,885.0,130.0,0.9,17.1,921.0,720.59,541.79
2018,5,14,13,45,879.5,129.0,0.9,16.95,898.0,678.63,512.05
2018,5,14,14,0,874.0,128.0,0.9,16.8,875.0,635.48,480.7
2018,5,14,14,15,867.0,125.5,0.9,16.65,845.0,589.25,446.29
2018,5,14,14,30,860.0,123.0,0.9,16.5,815.0,542.35,410.36
2018,5,14,14,45,850.0,121.0,0.9,16.35,779.5,493.97,372.24
2018,5,14,15,0,840.0,119.0,0.9,16.2,744.0,440.51,329.26
2018,5,14,15,15,827.0,116.0,0.9,16.2,703.0,389.94,287.06
2018,5,14,15,30,814.0,113.0,0.9,16.2,662.0,340.13,244.47
2018,5,14,15,45,797.5,110.0,0.9,15.7,617.5,290.39,201.87
2018,5,14,16,0,781.0,107.0,0.9,15.2,573.0,242.17,160.57
