Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,16,15,760.5,103.5,0.9,14.85,525.5,194.63,121.27
2018,5,14,16,30,740.0,100.0,0.9,14.5,478.0,143.66,82.62
2018,5,14,16,45,712.0,94.5,0.9,14.15,427.5,98.54,55.5
2018,5,14,17,0,684.0,89.0,0.9,13.8,377.0,56.72,44.9
2018,5,14,17,15,645.5,83.0,0.9,13.35,326.5,54.71,43.41
2018,5,14,17,30,607.0,77.0,0.9,12.9,276.0,52.73,41.83
2018,5,14,17,45,552.0,70.0,0.9,12.45,227.5,49.75,39.25
2018,5,14,18,0,497.0,63.0,0.9,12.0,179.0,46.6,36.38
2018,5,14,18,15,415.0,53.5,0.9,11.65,134.5,40.97,31.08
2018,5,14,18,30,333.0,44.0,0.9,11.3,90.0,35.07,25.28
2018,5,14,18,45,216.0,31.5,0.9,10.9,56.5,24.7,14.51
2018,5,14,19,0,99.0,19.0,0.9,10.5,23.0,15.14,0.0
2018,5,14,19,15,49.5,9.5,0.9,10.3,11.5,9.05,0.0
2018,5,14,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,0.7,8.7,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,0.7,8.8,3.0,0.0,0.0
2018,5,15,5,15,3.5,9.0,0.7,9.2,9.0,10.05,0.0
2018,5,15,5,30,0.0,15.0,0.7,9.6,15.0,13.91,4.67
2018,5,15,5,45,0.0,27.5,0.7,10.05,27.5,25.53,15.91
2018,5,15,6,0,0.0,40.0,0.7,10.5,40.0,37.19,26.34
2018,5,15,6,15,10.0,63.5,0.65,10.9,66.0,68.26,53.51
2018,5,15,6,30,20.0,87.0,0.6,11.3,92.0,106.49,86.38
2018,5,15,6,45,72.0,117.5,0.6,11.7,142.5,177.97,147.3
2018,5,15,7,0,124.0,148.0,0.6,12.1,193.0,264.07,217.92
2018,5,15,7,15,152.5,169.5,0.6,12.45,233.5,312.86,256.08
2018,5,15,7,30,181.0,191.0,0.6,12.8,274.0,362.99,294.5
2018,5,15,7,45,155.0,212.0,0.6,13.15,289.0,368.61,296.26
2018,5,15,8,0,129.0,233.0,0.6,13.5,304.0,372.02,296.58
2018,5,15,8,15,120.0,255.5,0.6,13.8,326.0,390.14,308.62
2018,5,15,8,30,111.0,278.0,0.6,14.1,348.0,407.15,319.53
2018,5,15,8,45,184.0,287.5,0.65,14.4,413.0,483.73,377.5
2018,5,15,9,0,257.0,297.0,0.7,14.7,478.0,576.56,444.71
2018,5,15,9,15,308.5,295.0,0.7,15.0,524.0,623.03,476.6
2018,5,15,9,30,360.0,293.0,0.7,15.3,570.0,669.81,508.58
2018,5,15,9,45,226.0,339.0,0.7,15.55,515.5,589.05,446.04
2018,5,15,10,0,92.0,385.0,0.7,15.8,461.0,479.74,363.6
2018,5,15,10,15,76.0,391.0,0.75,15.95,455.0,467.09,354.56
2018,5,15,10,30,60.0,397.0,0.8,16.1,449.0,454.27,344.47
2018,5,15,10,45,169.0,373.5,0.8,16.25,525.5,541.44,410.37
2018,5,15,11,0,278.0,350.0,0.8,16.4,602.0,624.31,470.31
2018,5,15,11,15,508.0,273.0,0.8,16.45,742.5,762.6,569.78
2018,5,15,11,30,738.0,196.0,0.8,16.5,883.0,882.48,650.06
2018,5,15,11,45,822.5,161.0,0.85,16.55,931.0,906.45,664.43
2018,5,15,12,0,907.0,126.0,0.9,16.6,979.0,920.44,673.79
2018,5,15,12,15,910.0,123.5,0.9,16.55,978.0,895.3,657.43
2018,5,15,12,30,913.0,121.0,0.9,16.5,977.0,867.6,639.92
2018,5,15,12,45,916.5,117.0,0.9,16.5,969.5,836.46,619.98
2018,5,15,13,0,920.0,113.0,0.9,16.5,962.0,802.91,598.36
2018,5,15,13,15,915.5,112.5,0.9,16.4,945.0,764.37,573.44
2018,5,15,13,30,911.0,112.0,0.9,16.3,928.0,724.16,546.42
2018,5,15,13,45,905.0,111.5,0.95,16.2,904.5,681.49,516.55
2018,5,15,14,0,899.0,111.0,1.0,16.1,881.0,637.6,484.91
2018,5,15,14,15,891.0,109.5,1.0,15.95,850.5,590.75,449.78
2018,5,15,14,30,883.0,108.0,1.0,15.8,820.0,543.25,413.14
2018,5,15,14,45,872.5,107.0,1.0,15.65,784.5,494.56,374.47
2018,5,15,15,0,862.0,106.0,1.0,15.5,749.0,445.85,334.61
2018,5,15,15,15,849.5,103.5,1.0,15.5,708.0,395.39,292.16
2018,5,15,15,30,837.0,101.0,1.0,15.5,667.0,345.53,249.21
2018,5,15,15,45,739.5,125.5,1.0,15.0,600.5,284.39,199.95
2018,5,15,16,0,642.0,150.0,1.0,14.5,534.0,243.21,167.44
2018,5,15,16,15,507.5,170.0,1.0,14.2,458.0,203.48,139.66
2018,5,15,16,30,373.0,190.0,1.0,13.9,382.0,182.37,129.68
2018,5,15,16,45,325.0,177.0,0.95,13.55,331.5,148.04,108.01
2018,5,15,17,0,277.0,164.0,0.9,13.2,281.0,118.7,99.22
2018,5,15,17,15,291.0,139.5,0.9,12.85,248.5,102.55,85.63
2018,5,15,17,30,305.0,115.0,0.9,12.5,216.0,86.68,71.99
2018,5,15,17,45,297.0,96.5,0.9,12.15,181.0,69.59,56.99
2018,5,15,18,0,289.0,78.0,0.9,11.8,146.0,57.47,46.13
2018,5,15,18,15,237.5,62.5,0.85,11.5,109.5,47.01,36.49
2018,5,15,18,30,186.0,47.0,0.8,11.2,73.0,36.04,26.19
2018,5,15,18,45,118.0,32.0,0.8,10.95,46.0,26.28,16.04
2018,5,15,19,0,50.0,17.0,0.8,10.7,19.0,14.25,0.0
2018,5,15,19,15,25.0,8.5,0.8,10.55,9.5,8.1,0.0
2018,5,15,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,16,4,45,3.5,1.0,0.8,9.5,1.0,0.0,0.0
2018,5,16,5,0,7.0,2.0,0.8,9.6,2.0,1.91,0.0
2018,5,16,5,15,7.0,11.0,0.8,9.8,11.5,13.44,0.0
2018,5,16,5,30,7.0,20.0,0.8,10.0,21.0,23.14,11.85
2018,5,16,5,45,17.5,36.5,0.8,10.2,39.5,48.32,35.26
2018,5,16,6,0,28.0,53.0,0.8,10.4,58.0,73.14,57.45
2018,5,16,6,15,59.5,74.5,0.8,10.7,89.5,117.75,96.58
2018,5,16,6,30,91.0,96.0,0.8,11.0,121.0,174.13,144.89
2018,5,16,6,45,64.0,103.5,0.8,11.3,123.0,154.29,127.56
2018,5,16,7,0,37.0,111.0,0.8,11.6,125.0,142.96,117.11
2018,5,16,7,15,18.5,114.0,0.75,11.9,121.0,124.26,100.52
2018,5,16,7,30,0.0,117.0,0.7,12.2,117.0,112.06,89.26
2018,5,16,7,45,0.0,129.5,0.7,12.55,129.5,124.09,98.8
2018,5,16,8,0,0.0,142.0,0.7,12.9,142.0,136.1,108.13
2018,5,16,8,15,2.5,159.0,0.7,13.2,160.5,154.92,123.0
2018,5,16,8,30,5.0,176.0,0.7,13.5,179.0,173.78,137.69
2018,5,16,8,45,4.0,168.0,0.7,13.8,170.5,164.11,129.3
2018,5,16,9,0,3.0,160.0,0.7,14.1,162.0,154.79,121.37
2018,5,16,9,15,5.5,177.5,0.7,14.35,181.5,174.16,136.54
2018,5,16,9,30,8.0,195.0,0.7,14.6,201.0,193.5,151.4
2018,5,16,9,45,9.5,207.0,0.75,14.85,214.5,206.38,161.09
2018,5,16,10,0,11.0,219.0,0.8,15.1,228.0,219.19,170.7
2018,5,16,10,15,14.0,251.5,0.8,15.25,263.5,253.45,196.81
2018,5,16,10,30,17.0,284.0,0.8,15.4,299.0,287.47,222.25
2018,5,16,10,45,14.0,253.0,0.85,15.55,265.5,253.52,195.92
2018,5,16,11,0,11.0,222.0,0.9,15.7,232.0,220.17,170.2
2018,5,16,11,15,8.5,193.5,0.9,15.75,201.5,190.13,146.85
2018,5,16,11,30,6.0,165.0,0.9,15.8,171.0,160.46,123.58
2018,5,16,11,45,5.5,159.5,0.9,15.85,165.0,154.53,118.93
2018,5,16,12,0,5.0,154.0,0.9,15.9,159.0,148.62,114.23
2018,5,16,12,15,5.5,156.5,0.9,15.75,162.0,151.09,116.27
2018,5,16,12,30,6.0,159.0,0.9,15.6,165.0,153.48,118.24
2018,5,16,12,45,5.5,156.5,0.9,15.45,162.0,150.38,115.85
2018,5,16,13,0,5.0,154.0,0.9,15.3,159.0,147.3,113.53
2018,5,16,13,15,4.0,148.0,0.95,15.1,152.0,140.68,108.43
2018,5,16,13,30,3.0,142.0,1.0,14.9,145.0,134.16,103.41
2018,5,16,13,45,4.0,151.0,1.05,14.75,154.5,142.78,110.49
2018,5,16,14,0,5.0,160.0,1.1,14.6,164.0,151.22,117.4
2018,5,16,14,15,5.5,169.5,1.1,14.4,174.0,159.64,124.3
2018,5,16,14,30,6.0,179.0,1.1,14.2,184.0,167.84,131.06
2018,5,16,14,45,6.0,180.5,1.15,13.95,185.0,168.49,131.89
2018,5,16,15,0,6.0,182.0,1.2,13.7,186.0,169.03,132.7
2018,5,16,15,15,5.5,178.0,1.2,13.7,181.5,164.48,129.31
2018,5,16,15,30,5.0,174.0,1.2,13.7,177.0,159.93,125.95
2018,5,16,15,45,3.0,159.0,1.2,13.35,161.0,145.56,114.86
2018,5,16,16,0,1.0,144.0,1.2,13.0,145.0,131.46,103.94
2018,5,16,16,15,9.5,151.5,1.2,12.85,156.5,138.24,109.57
2018,5,16,16,30,18.0,159.0,1.2,12.7,168.0,143.44,113.9
2018,5,16,16,45,54.5,161.5,1.15,12.5,185.5,137.89,108.77
2018,5,16,17,0,91.0,164.0,1.1,12.3,203.0,133.24,112.29
2018,5,16,17,15,154.0,143.5,1.1,12.1,199.0,111.44,93.68
2018,5,16,17,30,217.0,123.0,1.1,11.9,195.0,91.82,76.72
2018,5,16,17,45,196.5,104.5,1.1,11.65,161.5,79.48,65.92
2018,5,16,18,0,176.0,86.0,1.1,11.4,128.0,66.63,54.39
2018,5,16,18,15,174.5,66.5,1.1,11.1,100.0,52.6,41.54
2018,5,16,18,30,173.0,47.0,1.1,10.8,72.0,38.02,28.0
2018,5,16,18,45,106.5,32.0,1.05,10.5,45.5,26.29,16.28
2018,5,16,19,0,40.0,17.0,1.0,10.2,19.0,14.27,0.0
2018,5,16,19,15,20.0,8.5,1.0,10.1,9.5,8.1,0.0
2018,5,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,1.2,9.4,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,1.2,9.5,5.0,4.77,0.0
2018,5,17,5,15,115.0,16.0,1.2,9.95,24.5,64.04,0.0
2018,5,17,5,30,200.0,27.0,1.2,10.4,44.0,152.34,109.76
2018,5,17,5,45,113.5,33.0,1.25,10.8,44.0,108.51,85.97
2018,5,17,6,0,27.0,39.0,1.3,11.2,44.0,54.01,41.01
2018,5,17,6,15,15.5,59.0,1.3,11.75,62.0,70.48,55.34
2018,5,17,6,30,4.0,79.0,1.3,12.3,80.0,79.85,63.11
2018,5,17,6,45,90.0,110.5,1.3,12.9,143.5,191.51,158.95
2018,5,17,7,0,176.0,142.0,1.3,13.5,207.0,293.93,243.5
2018,5,17,7,15,271.0,154.5,1.25,13.95,271.5,397.04,325.66
2018,5,17,7,30,366.0,167.0,1.2,14.4,336.0,494.05,399.92
2018,5,17,7,45,458.5,162.5,1.2,14.85,398.5,588.71,469.83
2018,5,17,8,0,551.0,158.0,1.2,15.3,461.0,673.55,530.41
2018,5,17,8,15,684.0,128.0,1.15,15.65,538.0,775.21,599.03
2018,5,17,8,30,817.0,98.0,1.1,16.0,615.0,869.62,659.16
2018,5,17,8,45,831.0,100.5,1.1,16.4,658.0,899.66,675.22
2018,5,17,9,0,845.0,103.0,1.1,16.8,701.0,919.57,685.31
2018,5,17,9,15,854.5,106.5,1.1,17.05,739.5,941.81,697.43
2018,5,17,9,30,864.0,110.0,1.1,17.3,778.0,961.35,707.77
2018,5,17,9,45,870.5,113.0,1.1,17.5,811.0,974.62,714.26
2018,5,17,10,0,877.0,116.0,1.1,17.7,844.0,984.93,719.03
2018,5,17,10,15,883.5,117.0,1.1,17.8,871.0,990.1,720.94
2018,5,17,10,30,890.0,118.0,1.1,17.9,898.0,992.25,721.12
2018,5,17,10,45,807.5,161.0,1.1,18.0,881.0,956.46,697.31
2018,5,17,11,0,725.0,204.0,1.1,18.1,864.0,914.69,670.08
2018,5,17,11,15,700.0,219.5,1.15,18.1,864.5,892.82,656.77
2018,5,17,11,30,675.0,235.0,1.2,18.1,865.0,868.74,641.68
2018,5,17,11,45,765.5,192.0,1.25,18.05,910.5,886.74,654.45
2018,5,17,12,0,856.0,149.0,1.3,18.0,956.0,899.01,662.99
2018,5,17,12,15,882.0,135.0,1.3,17.9,965.5,884.19,653.35
2018,5,17,12,30,908.0,121.0,1.3,17.8,975.0,865.81,641.73
2018,5,17,12,45,907.0,120.0,1.35,17.7,966.5,834.06,621.88
2018,5,17,13,0,906.0,119.0,1.4,17.6,958.0,800.17,600.51
2018,5,17,13,15,902.5,118.0,1.45,17.45,941.5,762.45,576.37
2018,5,17,13,30,899.0,117.0,1.5,17.3,925.0,723.04,549.97
2018,5,17,13,45,893.5,116.5,1.5,17.15,902.0,681.23,519.75
2018,5,17,14,0,888.0,116.0,1.5,17.0,879.0,638.19,487.89
2018,5,17,14,15,880.5,114.0,1.55,16.85,849.0,591.73,453.04
2018,5,17,14,30,873.0,112.0,1.6,16.7,819.0,544.62,416.6
2018,5,17,14,45,863.5,110.0,1.6,16.55,783.5,496.1,377.73
2018,5,17,15,0,854.0,108.0,1.6,16.4,748.0,447.5,337.64
2018,5,17,15,15,841.5,106.0,1.6,16.4,707.5,397.91,295.56
2018,5,17,15,30,829.0,104.0,1.6,16.4,667.0,342.75,248.36
2018,5,17,15,45,812.5,101.5,1.6,16.05,622.5,292.77,204.91
2018,5,17,16,0,796.0,99.0,1.6,15.7,578.0,244.28,162.71
2018,5,17,16,15,775.5,95.0,1.6,15.45,530.0,195.61,121.79
2018,5,17,16,30,755.0,91.0,1.6,15.2,482.0,149.2,85.97
2018,5,17,16,45,727.0,87.5,1.6,14.95,432.5,105.14,58.52
2018,5,17,17,0,699.0,84.0,1.6,14.7,383.0,58.7,46.47
2018,5,17,17,15,661.0,78.5,1.6,14.4,332.5,50.99,39.9
2018,5,17,17,30,623.0,73.0,1.6,14.1,282.0,49.23,38.49
2018,5,17,17,45,570.0,67.0,1.6,13.75,233.5,46.9,36.49
2018,5,17,18,0,517.0,61.0,1.6,13.4,185.0,44.46,34.27
2018,5,17,18,15,439.0,52.5,1.6,13.0,140.5,39.64,29.76
2018,5,17,18,30,361.0,44.0,1.6,12.6,96.0,34.6,24.82
2018,5,17,18,45,249.0,32.5,1.55,12.25,62.0,25.39,15.55
2018,5,17,19,0,137.0,21.0,1.5,11.9,28.0,16.7,0.0
2018,5,17,19,15,68.5,10.5,1.5,11.7,14.0,10.01,0.0
2018,5,17,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,18,4,45,14.0,2.5,1.65,10.2,2.5,0.0,0.0
2018,5,18,5,0,28.0,5.0,1.6,10.3,5.0,15.45,0.0
2018,5,18,5,15,132.5,18.0,1.55,10.8,28.5,73.56,0.0
2018,5,18,5,30,237.0,31.0,1.5,11.3,52.0,177.06,129.49
2018,5,18,5,45,339.0,41.5,1.45,11.85,92.0,252.44,203.73
2018,5,18,6,0,441.0,52.0,1.4,12.4,132.0,337.8,277.94
2018,5,18,6,15,514.0,59.0,1.4,12.95,180.5,409.86,338.97
2018,5,18,6,30,587.0,66.0,1.4,13.5,229.0,487.01,401.45
2018,5,18,6,45,634.5,71.0,1.35,14.05,279.5,548.74,448.94
2018,5,18,7,0,682.0,76.0,1.3,14.6,330.0,612.7,495.15
2018,5,18,7,15,715.5,80.0,1.3,15.05,381.0,662.84,529.36
2018,5,18,7,30,749.0,84.0,1.3,15.5,432.0,717.44,565.81
2018,5,18,7,45,774.0,87.5,1.25,15.95,482.0,764.42,595.19
2018,5,18,8,0,799.0,91.0,1.2,16.4,532.0,810.6,623.23
2018,5,18,8,15,817.5,94.0,1.15,16.75,579.5,849.35,645.71
2018,5,18,8,30,836.0,97.0,1.1,17.1,627.0,886.44,666.65
2018,5,18,8,45,850.5,99.0,1.1,17.45,670.5,908.9,678.38
2018,5,18,9,0,865.0,101.0,1.1,17.8,714.0,936.93,693.9
2018,5,18,9,15,876.5,103.0,1.05,18.05,753.5,959.68,705.2
2018,5,18,9,30,888.0,105.0,1.0,18.3,793.0,979.78,714.76
2018,5,18,9,45,897.5,105.5,1.0,18.6,826.5,993.47,721.1
2018,5,18,10,0,907.0,106.0,1.0,18.9,860.0,1004.24,725.77
2018,5,18,10,15,912.5,108.0,1.0,19.05,887.5,1009.67,727.63
2018,5,18,10,30,918.0,110.0,1.0,19.2,915.0,1011.95,727.73
2018,5,18,10,45,922.0,111.0,1.05,19.35,935.5,1008.57,725.44
2018,5,18,11,0,926.0,112.0,1.1,19.5,956.0,1002.05,721.36
2018,5,18,11,15,928.0,113.0,1.1,19.55,969.5,990.52,713.6
2018,5,18,11,30,930.0,114.0,1.1,19.6,983.0,975.95,704.1
2018,5,18,11,45,930.5,115.0,1.15,19.6,989.0,957.07,692.97
2018,5,18,12,0,931.0,116.0,1.2,19.6,995.0,935.38,680.07
2018,5,18,12,15,931.5,115.0,1.2,19.55,993.5,909.14,663.57
2018,5,18,12,30,932.0,114.0,1.2,19.5,992.0,880.38,645.43
2018,5,18,12,45,916.5,122.5,1.25,19.45,979.0,845.03,623.57
2018,5,18,13,0,901.0,131.0,1.3,19.4,966.0,808.17,600.5
2018,5,18,13,15,774.0,205.5,1.35,19.3,914.0,748.1,559.24
2018,5,18,13,30,647.0,280.0,1.4,19.2,862.0,691.54,518.04
2018,5,18,13,45,599.0,296.5,1.4,19.1,824.5,645.67,485.1
2018,5,18,14,0,551.0,313.0,1.4,19.0,787.0,600.35,452.01
2018,5,18,14,15,600.5,273.5,1.45,18.8,774.0,565.06,427.29
2018,5,18,14,30,650.0,234.0,1.5,18.6,761.0,526.27,398.73
2018,5,18,14,45,761.5,170.5,1.55,18.4,761.5,491.88,371.96
2018,5,18,15,0,873.0,107.0,1.6,18.2,762.0,456.27,341.87
2018,5,18,15,15,863.0,103.5,1.6,18.2,721.5,405.51,299.08
2018,5,18,15,30,853.0,100.0,1.6,18.2,681.0,355.1,255.69
2018,5,18,15,45,836.0,98.5,1.65,17.65,636.0,298.4,207.57
2018,5,18,16,0,819.0,97.0,1.7,17.1,591.0,249.44,165.3
2018,5,18,16,15,796.0,94.0,1.75,16.7,542.0,200.0,123.99
2018,5,18,16,30,773.0,91.0,1.8,16.3,493.0,153.07,87.87
2018,5,18,16,45,744.0,88.0,1.85,15.9,442.5,108.42,59.9
2018,5,18,17,0,715.0,85.0,1.9,15.5,392.0,61.46,40.3
2018,5,18,17,15,676.0,80.0,1.85,15.0,341.0,52.05,40.72
2018,5,18,17,30,637.0,75.0,1.8,14.5,290.0,50.71,39.73
2018,5,18,17,45,582.0,69.5,1.8,14.05,240.5,48.85,38.19
2018,5,18,18,0,527.0,64.0,1.8,13.6,191.0,46.94,36.46
2018,5,18,18,15,446.5,55.0,1.8,13.2,145.5,41.77,31.64
2018,5,18,18,30,366.0,46.0,1.8,12.8,100.0,36.36,26.38
2018,5,18,18,45,250.0,34.5,1.8,12.4,65.0,26.97,17.0
2018,5,18,19,0,134.0,23.0,1.8,12.0,30.0,18.33,0.0
2018,5,18,19,15,67.0,11.5,1.75,11.8,15.0,10.96,0.0
2018,5,18,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,4,45,12.0,3.0,1.65,9.7,3.0,0.0,0.0
2018,5,19,5,0,24.0,6.0,1.6,9.7,6.0,14.9,0.0
2018,5,19,5,15,109.0,19.5,1.65,9.95,28.0,83.81,0.0
2018,5,19,5,30,194.0,33.0,1.7,10.2,50.0,159.78,118.38
2018,5,19,5,45,297.5,44.5,1.7,10.4,90.0,233.61,190.03
2018,5,19,6,0,401.0,56.0,1.7,10.6,130.0,320.04,265.98
2018,5,19,6,15,483.0,63.5,1.7,10.95,179.5,396.85,331.83
2018,5,19,6,30,565.0,71.0,1.7,11.3,229.0,479.43,399.82
2018,5,19,6,45,612.0,77.0,1.7,11.7,279.5,541.37,448.7
2018,5,19,7,0,659.0,83.0,1.7,12.1,330.0,605.47,496.97
2018,5,19,7,15,692.5,88.0,1.7,12.55,380.5,659.79,535.16
2018,5,19,7,30,726.0,93.0,1.7,13.0,431.0,714.59,572.58
2018,5,19,7,45,750.0,97.5,1.7,13.4,481.0,757.08,600.14
2018,5,19,8,0,774.0,102.0,1.7,13.8,531.0,802.94,629.6
2018,5,19,8,15,792.5,106.0,1.7,14.3,578.0,842.23,653.59
2018,5,19,8,30,811.0,110.0,1.7,14.8,625.0,879.88,676.1
2018,5,19,8,45,824.5,113.5,1.65,15.3,668.5,910.44,692.83
2018,5,19,9,0,838.0,117.0,1.6,15.8,712.0,938.73,707.86
2018,5,19,9,15,850.5,118.5,1.65,16.1,751.0,961.32,720.88
2018,5,19,9,30,863.0,120.0,1.7,16.4,790.0,972.97,726.76
2018,5,19,9,45,873.0,121.5,1.7,16.7,824.0,987.86,734.33
2018,5,19,10,0,883.0,123.0,1.7,17.0,858.0,999.88,740.03
2018,5,19,10,15,886.5,126.0,1.7,17.1,884.5,1004.14,741.39
2018,5,19,10,30,890.0,129.0,1.7,17.2,911.0,1005.31,740.96
2018,5,19,10,45,890.5,133.0,1.75,17.35,930.5,1001.47,738.03
2018,5,19,11,0,891.0,137.0,1.8,17.5,950.0,994.55,733.26
2018,5,19,11,15,890.5,140.0,1.8,17.55,962.5,982.68,725.0
2018,5,19,11,30,890.0,143.0,1.8,17.6,975.0,967.9,715.01
2018,5,19,11,45,886.5,146.5,1.85,17.6,980.0,948.07,702.56
2018,5,19,12,0,883.0,150.0,1.9,17.6,985.0,925.66,688.45
2018,5,19,12,15,885.0,148.5,1.9,17.6,984.5,901.07,672.31
2018,5,19,12,30,887.0,147.0,1.9,17.6,984.0,874.04,654.54
2018,5,19,12,45,888.5,144.5,1.9,17.55,976.0,843.4,634.42
2018,5,19,13,0,890.0,142.0,1.9,17.5,968.0,810.57,612.72
2018,5,19,13,15,885.0,142.0,1.9,17.45,951.5,773.05,587.66
2018,5,19,13,30,880.0,142.0,1.9,17.4,935.0,733.99,559.92
2018,5,19,13,45,871.5,142.5,1.9,17.3,911.0,691.68,529.08
2018,5,19,14,0,863.0,143.0,1.9,17.2,887.0,648.43,496.85
2018,5,19,14,15,852.5,142.5,1.9,17.05,856.5,599.93,460.16
2018,5,19,14,30,842.0,142.0,1.9,16.9,826.0,552.98,423.61
2018,5,19,14,45,827.5,141.5,1.95,16.75,789.5,504.08,384.76
2018,5,19,15,0,813.0,141.0,2.0,16.6,753.0,455.71,345.19
2018,5,19,15,15,796.5,137.5,2.0,16.6,710.0,404.83,302.44
2018,5,19,15,30,780.0,134.0,2.0,16.6,667.0,355.13,259.76
2018,5,19,15,45,756.5,130.5,2.0,16.1,619.0,299.39,212.55
2018,5,19,16,0,733.0,127.0,2.0,15.6,571.0,250.96,171.05
2018,5,19,16,15,701.5,125.5,2.0,15.2,522.0,205.16,133.05
2018,5,19,16,30,670.0,124.0,2.0,14.8,473.0,162.79,100.66
2018,5,19,16,45,640.0,120.0,2.0,14.4,426.5,122.17,74.71
2018,5,19,17,0,610.0,116.0,2.0,14.0,380.0,85.14,60.26
2018,5,19,17,15,567.0,108.5,2.0,13.6,329.5,74.0,60.39
2018,5,19,17,30,524.0,101.0,2.0,13.2,279.0,71.06,58.04
2018,5,19,17,45,465.0,92.5,2.0,12.75,231.0,66.63,54.26
2018,5,19,18,0,406.0,84.0,2.0,12.3,183.0,61.99,50.11
2018,5,19,18,15,328.0,71.0,1.95,12.0,139.0,53.54,42.3
2018,5,19,18,30,250.0,58.0,1.9,11.7,95.0,44.72,33.88
2018,5,19,18,45,160.5,41.0,1.85,11.4,61.5,33.19,22.46
2018,5,19,19,0,71.0,24.0,1.8,11.1,28.0,19.78,0.33
2018,5,19,19,15,35.5,12.0,1.8,10.95,14.0,11.44,0.0
2018,5,19,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,2.0,9.65,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,2.0,9.7,4.0,4.58,0.0
2018,5,20,5,15,1.0,14.5,2.0,9.85,14.5,13.89,0.0
2018,5,20,5,30,0.0,25.0,2.0,10.0,25.0,23.83,13.21
2018,5,20,5,45,2.0,40.0,2.0,10.2,40.5,40.58,28.74
2018,5,20,6,0,4.0,55.0,2.0,10.4,56.0,56.82,43.27
2018,5,20,6,15,29.5,78.0,2.0,10.6,86.0,103.5,84.16
2018,5,20,6,30,55.0,101.0,2.0,10.8,116.0,146.87,121.81
2018,5,20,6,45,96.0,118.5,1.95,11.0,152.0,205.87,172.25
2018,5,20,7,0,137.0,136.0,1.9,11.2,188.0,257.71,215.69
2018,5,20,7,15,140.5,161.5,1.9,11.45,221.0,293.39,243.87
2018,5,20,7,30,144.0,187.0,1.9,11.7,254.0,328.48,271.0
2018,5,20,7,45,212.0,201.0,1.9,12.0,312.0,402.65,330.44
2018,5,20,8,0,280.0,215.0,1.9,12.3,370.0,494.21,401.16
2018,5,20,8,15,486.0,181.0,1.85,12.7,479.0,656.32,525.65
2018,5,20,8,30,692.0,147.0,1.8,13.1,588.0,820.07,641.6
2018,5,20,8,45,748.5,138.0,1.8,13.5,645.0,873.34,674.36
2018,5,20,9,0,805.0,129.0,1.8,13.9,702.0,921.94,704.45
2018,5,20,9,15,826.5,126.5,1.8,14.25,742.5,948.17,719.17
2018,5,20,9,30,848.0,124.0,1.8,14.6,783.0,972.07,732.51
2018,5,20,9,45,868.0,119.5,1.8,15.0,819.0,981.6,736.2
2018,5,20,10,0,888.0,115.0,1.8,15.4,855.0,997.01,744.02
2018,5,20,10,15,893.5,116.5,1.8,15.65,882.0,1001.8,745.29
2018,5,20,10,30,899.0,118.0,1.8,15.9,909.0,1003.53,744.81
2018,5,20,10,45,902.5,120.0,1.8,16.2,929.5,1000.73,741.4
2018,5,20,11,0,906.0,122.0,1.8,16.5,950.0,994.82,736.16
2018,5,20,11,15,900.5,128.0,1.85,16.6,961.0,981.29,727.3
2018,5,20,11,30,895.0,134.0,1.9,16.7,972.0,964.85,716.66
2018,5,20,11,45,828.5,181.0,1.9,16.75,960.5,935.83,697.3
2018,5,20,12,0,762.0,228.0,1.9,16.8,949.0,902.58,675.21
2018,5,20,12,15,781.5,214.5,1.95,16.85,953.0,879.16,660.21
2018,5,20,12,30,801.0,201.0,2.0,16.9,957.0,857.03,645.93
2018,5,20,12,45,829.0,179.0,2.0,16.9,955.5,831.05,628.61
2018,5,20,13,0,857.0,157.0,2.0,16.9,954.0,801.58,608.88
2018,5,20,13,15,851.5,157.5,2.0,16.85,938.0,764.31,583.45
2018,5,20,13,30,846.0,158.0,2.0,16.8,922.0,725.64,555.57
2018,5,20,13,45,781.0,193.0,2.05,16.8,884.0,676.99,519.12
2018,5,20,14,0,716.0,228.0,2.1,16.8,846.0,629.02,482.73
2018,5,20,14,15,708.0,220.0,2.1,16.65,814.0,582.59,447.86
2018,5,20,14,30,700.0,212.0,2.1,16.5,782.0,536.08,412.03
2018,5,20,14,45,627.5,230.0,2.15,16.4,724.0,480.91,368.85
2018,5,20,15,0,555.0,248.0,2.2,16.3,666.0,432.69,330.55
2018,5,20,15,15,546.0,234.5,2.2,16.3,627.5,387.94,293.87
2018,5,20,15,30,537.0,221.0,2.2,16.3,589.0,343.98,257.13
2018,5,20,15,45,568.0,192.5,2.2,15.9,558.5,300.36,219.4
2018,5,20,16,0,599.0,164.0,2.2,15.5,528.0,252.27,177.39
2018,5,20,16,15,633.5,140.0,2.2,15.25,497.0,206.56,137.19
2018,5,20,16,30,668.0,116.0,2.2,15.0,466.0,157.97,96.65
2018,5,20,16,45,656.0,108.5,2.2,14.75,423.5,115.93,68.45
2018,5,20,17,0,644.0,101.0,2.2,14.5,381.0,75.59,50.65
2018,5,20,17,15,605.5,95.0,2.2,14.15,332.0,63.03,50.57
2018,5,20,17,30,567.0,89.0,2.2,13.8,283.0,61.49,49.42
2018,5,20,17,45,512.5,81.0,2.2,13.45,234.5,58.08,46.51
2018,5,20,18,0,458.0,73.0,2.2,13.1,186.0,54.48,43.27
2018,5,20,18,15,380.0,62.5,2.2,12.8,142.0,46.89,36.27
2018,5,20,18,30,302.0,52.0,2.2,12.5,98.0,39.87,29.55
2018,5,20,18,45,201.5,38.0,2.15,12.15,64.0,29.67,19.54
2018,5,20,19,0,101.0,24.0,2.1,11.8,30.0,19.82,2.17
2018,5,20,19,15,50.5,12.0,2.05,11.65,15.0,11.44,0.0
2018,5,20,19,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,4,45,14.5,4.0,1.75,9.4,4.0,0.0,0.0
2018,5,21,5,0,29.0,8.0,1.7,9.5,8.0,18.79,0.0
2018,5,21,5,15,126.5,21.5,1.65,10.05,32.0,95.35,0.0
2018,5,21,5,30,224.0,35.0,1.6,10.6,56.0,176.9,133.51
2018,5,21,5,45,323.0,46.0,1.55,11.15,96.0,249.38,202.68
2018,5,21,6,0,422.0,57.0,1.5,11.7,136.0,334.07,276.26
2018,5,21,6,15,490.5,64.5,1.45,12.3,183.0,403.7,335.11
2018,5,21,6,30,559.0,72.0,1.4,12.9,230.0,477.91,395.05
2018,5,21,6,45,607.0,77.5,1.35,13.45,280.0,539.75,442.71
2018,5,21,7,0,655.0,83.0,1.3,14.0,330.0,603.83,489.53
2018,5,21,7,15,689.0,87.5,1.3,14.6,380.5,657.78,526.43
2018,5,21,7,30,723.0,92.0,1.3,15.2,431.0,712.26,562.56
2018,5,21,7,45,748.5,96.0,1.25,15.75,481.0,755.48,589.16
2018,5,21,8,0,774.0,100.0,1.2,16.3,531.0,801.99,617.4
2018,5,21,8,15,792.5,103.5,1.25,16.7,578.0,840.7,641.22
2018,5,21,8,30,811.0,107.0,1.3,17.1,625.0,877.79,663.72
2018,5,21,8,45,825.0,110.0,1.3,17.5,668.0,908.26,680.85
2018,5,21,9,0,839.0,113.0,1.3,17.9,711.0,936.49,696.42
2018,5,21,9,15,854.5,113.5,1.3,18.15,751.0,952.65,704.44
2018,5,21,9,30,870.0,114.0,1.3,18.4,791.0,974.62,716.43
2018,5,21,9,45,883.5,113.0,1.35,18.7,826.0,990.38,725.04
2018,5,21,10,0,897.0,112.0,1.4,19.0,861.0,1003.34,732.01
2018,5,21,10,15,902.5,113.5,1.4,19.15,888.0,1008.2,733.54
2018,5,21,10,30,908.0,115.0,1.4,19.3,915.0,1009.96,733.34
2018,5,21,10,45,911.0,117.5,1.45,19.45,935.5,1007.21,731.25
2018,5,21,11,0,914.0,120.0,1.5,19.6,956.0,1001.31,727.32
2018,5,21,11,15,916.0,120.5,1.55,19.7,969.0,989.4,719.81
2018,5,21,11,30,918.0,121.0,1.6,19.8,982.0,974.51,710.51
2018,5,21,11,45,917.5,122.5,1.6,19.85,987.5,955.42,698.02
2018,5,21,12,0,917.0,124.0,1.6,19.9,993.0,933.61,683.86
2018,5,21,12,15,917.0,123.5,1.65,19.9,991.5,907.78,667.87
2018,5,21,12,30,917.0,123.0,1.7,19.9,990.0,879.5,650.19
2018,5,21,12,45,915.5,121.5,1.7,19.9,980.5,846.79,628.92
2018,5,21,13,0,914.0,120.0,1.7,19.9,971.0,811.98,606.15
2018,5,21,13,15,910.0,120.0,1.75,19.8,955.0,774.68,582.21
2018,5,21,13,30,906.0,120.0,1.8,19.7,939.0,735.7,556.25
2018,5,21,13,45,899.5,119.0,1.8,19.6,915.0,692.7,525.29
2018,5,21,14,0,893.0,118.0,1.8,19.5,891.0,648.57,492.79
2018,5,21,14,15,885.0,117.5,1.85,19.3,861.5,603.05,458.88
2018,5,21,14,30,877.0,117.0,1.9,19.1,832.0,556.88,423.43
2018,5,21,14,45,867.0,115.5,1.9,18.95,796.5,508.49,384.98
2018,5,21,15,0,857.0,114.0,1.9,18.8,761.0,460.05,345.39
2018,5,21,15,15,844.0,111.5,1.9,18.8,720.0,404.22,299.09
2018,5,21,15,30,831.0,109.0,1.9,18.8,679.0,354.25,256.21
2018,5,21,15,45,813.5,106.5,1.9,18.25,634.0,303.99,213.07
2018,5,21,16,0,796.0,104.0,1.9,17.7,589.0,255.31,171.09
2018,5,21,16,15,773.5,101.0,1.9,17.3,540.5,207.14,130.66
2018,5,21,16,30,751.0,98.0,1.9,16.9,492.0,161.43,95.02
2018,5,21,16,45,722.5,93.5,1.9,16.55,442.0,111.04,61.09
2018,5,21,17,0,694.0,89.0,1.9,16.2,392.0,69.31,43.24
2018,5,21,17,15,656.5,83.5,1.85,15.7,341.5,54.24,42.51
2018,5,21,17,30,619.0,78.0,1.8,15.2,291.0,52.64,41.31
2018,5,21,17,45,567.5,72.0,1.8,14.7,242.5,50.48,39.53
2018,5,21,18,0,516.0,66.0,1.8,14.2,194.0,48.23,37.53
2018,5,21,18,15,440.5,57.0,1.75,13.75,149.0,43.13,32.83
2018,5,21,18,30,365.0,48.0,1.7,13.3,104.0,37.79,27.68
2018,5,21,18,45,257.5,36.5,1.7,12.8,69.0,28.44,18.56
2018,5,21,19,0,150.0,25.0,1.7,12.3,34.0,19.86,3.68
2018,5,21,19,15,77.5,13.0,1.65,12.1,17.5,12.39,0.0
2018,5,21,19,30,5.0,1.0,1.6,11.9,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,11.65,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,20.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,5,22,5,0,40.0,8.0,1.3,10.6,8.0,23.07,0.0
2018,5,22,5,15,146.0,21.0,1.25,11.0,33.0,103.53,0.0
2018,5,22,5,30,252.0,34.0,1.2,11.4,58.0,188.6,142.89
2018,5,22,5,45,347.0,43.5,1.15,11.75,97.5,260.51,211.03
2018,5,22,6,0,442.0,53.0,1.1,12.1,137.0,341.63,281.28
2018,5,22,6,15,507.0,60.5,1.05,12.65,184.0,409.64,338.23
2018,5,22,6,30,572.0,68.0,1.0,13.2,231.0,482.12,396.07
2018,5,22,6,45,617.5,73.5,0.95,13.7,280.5,542.64,442.03
2018,5,22,7,0,663.0,79.0,0.9,14.2,330.0,605.25,486.78
2018,5,22,7,15,695.5,83.0,0.9,14.65,380.0,657.67,522.27
2018,5,22,7,30,728.0,87.0,0.9,15.1,430.0,707.0,554.51
2018,5,22,7,45,752.5,90.5,0.85,15.6,479.0,752.94,582.69
2018,5,22,8,0,777.0,94.0,0.8,16.1,528.0,798.11,609.51
2018,5,22,8,15,795.5,97.5,0.85,16.4,575.0,836.91,633.42
2018,5,22,8,30,814.0,101.0,0.9,16.7,622.0,874.09,656.05
2018,5,22,8,45,828.0,103.5,0.9,17.0,664.5,904.07,672.85
2018,5,22,9,0,842.0,106.0,0.9,17.3,707.0,923.81,682.93
2018,5,22,9,15,854.5,107.5,0.9,17.5,746.0,946.62,695.4
2018,5,22,9,30,867.0,109.0,0.9,17.7,785.0,966.9,706.18
2018,5,22,9,45,877.0,109.5,0.9,17.9,818.5,980.94,713.06
2018,5,22,10,0,887.0,110.0,0.9,18.1,852.0,992.15,718.31
2018,5,22,10,15,893.5,111.5,0.95,18.2,879.5,998.03,721.64
2018,5,22,10,30,900.0,113.0,1.0,18.3,907.0,1000.86,723.23
2018,5,22,10,45,904.0,114.5,1.0,18.45,927.5,998.17,720.38
2018,5,22,11,0,908.0,116.0,1.0,18.6,948.0,992.38,715.8
2018,5,22,11,15,911.0,116.0,1.0,18.6,961.0,981.09,708.31
2018,5,22,11,30,914.0,116.0,1.0,18.6,974.0,966.84,699.13
2018,5,22,11,45,915.5,116.5,1.05,18.65,980.5,948.81,688.42
2018,5,22,12,0,917.0,117.0,1.1,18.7,987.0,928.0,675.96
2018,5,22,12,15,916.0,118.0,1.1,18.65,986.0,902.85,660.12
2018,5,22,12,30,915.0,119.0,1.1,18.6,985.0,875.26,642.72
2018,5,22,12,45,911.5,120.0,1.1,18.5,976.0,843.35,622.54
2018,5,22,13,0,908.0,121.0,1.1,18.4,967.0,809.43,600.93
2018,5,22,13,15,905.0,120.0,1.1,18.3,951.0,772.24,576.96
2018,5,22,13,30,902.0,119.0,1.1,18.2,935.0,733.33,551.14
2018,5,22,13,45,897.5,117.0,1.1,18.1,912.0,691.01,521.17
2018,5,22,14,0,893.0,115.0,1.1,18.0,889.0,647.41,489.56
2018,5,22,14,15,886.0,113.5,1.1,17.8,859.5,601.69,455.73
2018,5,22,14,30,879.0,112.0,1.1,17.6,830.0,555.26,420.38
2018,5,22,14,45,870.0,110.0,1.15,17.45,795.0,506.94,382.77
2018,5,22,15,0,861.0,108.0,1.2,17.3,760.0,458.48,343.78
2018,5,22,15,15,849.0,106.0,1.2,17.3,720.0,408.93,302.42
2018,5,22,15,30,837.0,104.0,1.2,17.3,680.0,353.8,255.9
2018,5,22,15,45,822.0,101.0,1.2,16.85,635.5,303.57,212.79
2018,5,22,16,0,807.0,98.0,1.2,16.4,591.0,254.65,170.51
2018,5,22,16,15,787.5,94.5,1.2,16.1,543.5,206.06,129.49
2018,5,22,16,30,768.0,91.0,1.2,15.8,496.0,159.61,92.89
2018,5,22,16,45,741.5,87.5,1.2,15.5,446.5,114.94,63.36
2018,5,22,17,0,715.0,84.0,1.2,15.2,397.0,67.89,40.83
2018,5,22,17,15,679.0,79.0,1.2,14.8,346.5,50.87,39.68
2018,5,22,17,30,643.0,74.0,1.2,14.4,296.0,49.49,38.66
2018,5,22,17,45,592.0,68.0,1.2,14.0,247.0,47.16,36.7
2018,5,22,18,0,541.0,62.0,1.2,13.6,198.0,44.71,34.52
2018,5,22,18,15,466.5,54.5,1.15,13.15,153.0,40.79,30.86
2018,5,22,18,30,392.0,47.0,1.1,12.7,108.0,36.72,26.86
2018,5,22,18,45,283.5,36.0,1.1,12.3,72.0,29.04,19.23
2018,5,22,19,0,175.0,25.0,1.1,11.9,36.0,19.83,4.93
2018,5,22,19,15,91.0,13.5,1.05,11.7,19.0,12.87,0.0
2018,5,22,19,30,7.0,2.0,1.0,11.5,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,1.0,11.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.7,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.7,9.9,2.0,1.91,0.0
2018,5,23,5,15,0.0,6.5,0.7,10.25,6.5,6.02,0.0
2018,5,23,5,30,0.0,11.0,0.7,10.6,11.0,10.19,2.58
2018,5,23,5,45,0.0,18.5,0.7,10.9,18.5,17.15,8.95
2018,5,23,6,0,0.0,26.0,0.7,11.2,26.0,24.11,15.17
2018,5,23,6,15,0.0,38.5,0.7,11.5,38.5,35.75,25.36
2018,5,23,6,30,0.0,51.0,0.7,11.8,51.0,47.4,35.42
2018,5,23,6,45,2.5,83.0,0.7,12.1,84.0,81.03,64.14
2018,5,23,7,0,5.0,115.0,0.7,12.4,117.0,116.25,93.53
2018,5,23,7,15,6.0,132.0,0.7,12.6,134.5,133.85,107.7
2018,5,23,7,30,7.0,149.0,0.7,12.8,152.0,151.43,121.67
2018,5,23,7,45,4.5,153.5,0.75,12.95,155.5,152.72,122.1
2018,5,23,8,0,2.0,158.0,0.8,13.1,159.0,154.15,122.7
2018,5,23,8,15,2.5,161.5,0.8,13.35,163.0,157.29,124.75
2018,5,23,8,30,3.0,165.0,0.8,13.6,167.0,160.61,126.94
2018,5,23,8,45,4.0,169.0,0.8,13.8,172.0,165.02,130.07
2018,5,23,9,0,5.0,173.0,0.8,14.0,177.0,169.53,133.28
2018,5,23,9,15,8.5,200.5,0.8,14.05,207.0,199.85,157.1
2018,5,23,9,30,12.0,228.0,0.8,14.1,237.0,230.15,180.46
2018,5,23,9,45,16.0,261.0,0.85,14.2,274.0,266.33,208.12
2018,5,23,10,0,20.0,294.0,0.9,14.3,311.0,302.32,235.24
2018,5,23,10,15,18.5,289.0,0.9,14.3,305.0,294.85,228.96
2018,5,23,10,30,17.0,284.0,0.9,14.3,299.0,287.52,223.1
2018,5,23,10,45,15.5,269.5,0.9,14.3,283.5,271.06,210.32
2018,5,23,11,0,14.0,255.0,0.9,14.3,268.0,254.83,197.77
2018,5,23,11,15,14.5,266.0,0.9,14.3,279.5,265.09,205.58
2018,5,23,11,30,15.0,277.0,0.9,14.3,291.0,275.17,213.1
2018,5,23,11,45,15.0,270.0,0.9,14.35,284.0,267.55,207.12
2018,5,23,12,0,15.0,263.0,0.9,14.4,277.0,259.95,201.27
2018,5,23,12,15,14.0,254.0,0.9,14.5,267.0,249.65,193.29
2018,5,23,12,30,13.0,245.0,0.9,14.6,257.0,239.44,185.41
2018,5,23,12,45,12.0,231.0,0.9,14.7,242.0,224.72,174.05
2018,5,23,13,0,11.0,217.0,0.9,14.8,227.0,210.15,162.81
2018,5,23,13,15,10.0,204.0,0.9,14.8,213.0,196.66,152.43
2018,5,23,13,30,9.0,191.0,0.9,14.8,199.0,183.32,142.13
2018,5,23,13,45,7.5,177.5,0.95,14.85,184.0,169.35,131.29
2018,5,23,14,0,6.0,164.0,1.0,14.9,169.0,155.57,120.54
2018,5,23,14,15,5.0,159.0,1.0,14.75,163.0,149.97,116.33
2018,5,23,14,30,4.0,154.0,1.0,14.6,157.0,144.48,112.17
2018,5,23,14,45,4.0,158.5,1.05,14.5,161.5,148.09,115.31
2018,5,23,15,0,4.0,163.0,1.1,14.4,166.0,151.6,118.37
2018,5,23,15,15,5.5,177.0,1.1,14.4,181.0,163.84,128.37
2018,5,23,15,30,7.0,191.0,1.1,14.4,196.0,175.46,137.85
2018,5,23,15,45,7.5,188.5,1.15,13.9,193.5,172.17,135.75
2018,5,23,16,0,8.0,186.0,1.2,13.4,191.0,168.64,133.53
2018,5,23,16,15,30.5,194.0,1.2,13.05,210.5,170.17,134.36
2018,5,23,16,30,53.0,202.0,1.2,12.7,230.0,174.16,137.2
2018,5,23,16,45,91.0,189.5,1.15,12.35,232.0,161.85,126.7
2018,5,23,17,0,129.0,177.0,1.1,12.0,234.0,138.16,108.98
2018,5,23,17,15,168.5,153.5,1.1,11.65,218.0,118.12,99.6
2018,5,23,17,30,208.0,130.0,1.1,11.3,202.0,96.34,80.83
2018,5,23,17,45,220.0,109.5,1.05,11.0,175.0,82.9,69.13
2018,5,23,18,0,232.0,89.0,1.0,10.7,148.0,68.86,56.6
2018,5,23,18,15,186.0,72.5,1.0,10.4,113.0,57.0,45.76
2018,5,23,18,30,140.0,56.0,1.0,10.1,78.0,44.74,34.31
2018,5,23,18,45,93.0,39.5,0.95,9.8,52.0,32.1,22.18
2018,5,23,19,0,46.0,23.0,0.9,9.5,26.0,19.95,6.13
2018,5,23,19,15,28.5,12.5,0.9,9.45,14.0,11.91,0.0
2018,5,23,19,30,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,0.9,9.35,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,24,4,45,4.5,2.5,0.6,8.4,2.5,0.0,0.0
2018,5,24,5,0,9.0,5.0,0.6,8.6,5.0,8.26,0.0
2018,5,24,5,15,25.0,19.5,0.55,8.95,21.5,37.25,1.69
2018,5,24,5,30,41.0,34.0,0.5,9.3,38.0,67.66,49.36
2018,5,24,5,45,78.5,52.0,0.5,9.65,65.0,110.11,88.14
2018,5,24,6,0,116.0,70.0,0.5,10.0,92.0,154.86,127.69
2018,5,24,6,15,113.0,75.0,0.5,10.35,102.0,159.27,132.42
2018,5,24,6,30,110.0,80.0,0.5,10.7,112.0,164.87,137.57
2018,5,24,6,45,97.0,105.5,0.5,11.05,137.5,189.5,157.49
2018,5,24,7,0,84.0,131.0,0.5,11.4,163.0,212.33,175.17
2018,5,24,7,15,68.5,158.5,0.5,11.7,187.0,222.11,181.79
2018,5,24,7,30,53.0,186.0,0.5,12.0,211.0,241.43,195.82
2018,5,24,7,45,45.0,202.0,0.55,12.3,225.0,251.65,202.76
2018,5,24,8,0,37.0,218.0,0.6,12.6,239.0,261.29,209.2
2018,5,24,8,15,36.0,233.0,0.6,12.8,254.5,275.45,219.34
2018,5,24,8,30,35.0,248.0,0.6,13.0,270.0,289.44,229.22
2018,5,24,8,45,106.5,275.5,0.6,13.25,350.0,398.58,313.95
2018,5,24,9,0,178.0,303.0,0.6,13.5,430.0,495.75,385.81
2018,5,24,9,15,162.5,336.5,0.6,13.75,457.5,517.12,398.1
2018,5,24,9,30,147.0,370.0,0.6,14.0,485.0,536.89,409.93
2018,5,24,9,45,182.5,378.5,0.6,14.25,527.5,577.7,438.63
2018,5,24,10,0,218.0,387.0,0.6,14.5,570.0,618.16,466.36
2018,5,24,10,15,424.0,317.0,0.65,14.75,687.0,765.41,572.34
2018,5,24,10,30,630.0,247.0,0.7,15.0,804.0,891.4,658.69
2018,5,24,10,45,713.5,215.0,0.7,15.3,859.5,931.15,681.63
2018,5,24,11,0,797.0,183.0,0.7,15.6,915.0,962.45,699.67
2018,5,24,11,15,765.0,195.5,0.7,15.75,906.5,930.31,677.89
2018,5,24,11,30,733.0,208.0,0.7,15.9,898.0,900.89,658.79
2018,5,24,11,45,793.5,184.0,0.7,16.1,935.0,910.23,664.54
2018,5,24,12,0,854.0,160.0,0.7,16.3,972.0,919.57,669.78
2018,5,24,12,15,708.5,243.0,0.75,16.35,916.0,849.54,624.65
2018,5,24,12,30,563.0,326.0,0.8,16.4,860.0,780.34,576.25
2018,5,24,12,45,435.0,383.0,0.8,16.4,793.5,705.25,523.18
2018,5,24,13,0,307.0,440.0,0.8,16.4,727.0,637.16,474.02
