Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,13,15,294.0,439.5,0.85,16.3,710.5,610.06,456.24
2018,5,24,13,30,281.0,439.0,0.9,16.2,694.0,583.38,438.02
2018,5,24,13,45,245.0,432.5,0.9,16.05,651.0,537.18,405.13
2018,5,24,14,0,209.0,426.0,0.9,15.9,608.0,498.84,377.62
2018,5,24,14,15,166.5,409.5,0.9,15.7,551.5,447.23,340.3
2018,5,24,14,30,124.0,393.0,0.9,15.5,495.0,399.52,305.54
2018,5,24,14,45,95.0,365.0,0.95,15.25,441.0,359.96,276.83
2018,5,24,15,0,66.0,337.0,1.0,15.0,387.0,317.33,245.47
2018,5,24,15,15,68.0,319.0,1.0,15.0,368.0,297.34,230.52
2018,5,24,15,30,70.0,301.0,1.0,15.0,349.0,277.28,215.21
2018,5,24,15,45,51.5,267.0,1.0,14.4,301.0,239.62,187.01
2018,5,24,16,0,33.0,233.0,1.0,13.8,253.0,204.28,160.48
2018,5,24,16,15,20.5,176.0,1.0,13.45,188.0,160.95,126.87
2018,5,24,16,30,8.0,119.0,1.0,13.1,123.0,109.89,86.28
2018,5,24,16,45,11.0,108.5,1.0,12.75,113.5,100.17,78.69
2018,5,24,17,0,14.0,98.0,1.0,12.4,104.0,90.18,70.88
2018,5,24,17,15,66.0,106.5,0.95,12.1,130.0,86.3,71.56
2018,5,24,17,30,118.0,115.0,0.9,11.8,156.0,92.02,76.9
2018,5,24,17,45,225.0,98.5,0.9,11.45,161.5,75.27,62.21
2018,5,24,18,0,332.0,82.0,0.9,11.1,167.0,59.85,48.47
2018,5,24,18,15,277.0,69.5,0.9,10.9,130.0,51.86,41.1
2018,5,24,18,30,222.0,57.0,0.9,10.7,93.0,43.48,33.15
2018,5,24,18,45,146.5,42.0,0.85,10.5,62.5,34.05,23.88
2018,5,24,19,0,71.0,27.0,0.8,10.3,32.0,22.2,8.37
2018,5,24,19,15,36.5,14.5,0.8,10.2,17.0,13.82,0.0
2018,5,24,19,30,2.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.75,9.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,0.6,10.05,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,0.6,10.1,4.0,4.59,0.0
2018,5,25,5,15,1.5,14.5,0.6,10.2,14.5,14.11,0.0
2018,5,25,5,30,1.0,25.0,0.6,10.3,25.0,23.7,13.67
2018,5,25,5,45,5.0,37.0,0.6,10.45,38.0,37.66,26.49
2018,5,25,6,0,9.0,49.0,0.6,10.6,51.0,51.86,39.24
2018,5,25,6,15,14.5,68.5,0.6,10.7,72.5,75.85,60.25
2018,5,25,6,30,20.0,88.0,0.6,10.8,94.0,106.31,86.41
2018,5,25,6,45,24.5,109.0,0.6,10.85,117.5,132.86,108.76
2018,5,25,7,0,29.0,130.0,0.6,10.9,141.0,159.38,130.63
2018,5,25,7,15,28.0,145.0,0.6,11.0,157.0,174.39,142.42
2018,5,25,7,30,27.0,160.0,0.6,11.1,173.0,189.26,153.93
2018,5,25,7,45,28.5,174.5,0.55,11.15,189.5,205.48,166.42
2018,5,25,8,0,30.0,189.0,0.5,11.2,206.0,221.69,178.69
2018,5,25,8,15,23.5,185.0,0.5,11.3,199.0,210.09,168.49
2018,5,25,8,30,17.0,181.0,0.5,11.4,192.0,189.62,151.42
2018,5,25,8,45,9.0,152.0,0.5,11.45,158.0,152.69,121.11
2018,5,25,9,0,1.0,123.0,0.5,11.5,124.0,116.6,91.31
2018,5,25,9,15,0.5,112.0,0.5,11.5,112.5,105.47,82.14
2018,5,25,9,30,0.0,101.0,0.5,11.5,101.0,94.48,72.99
2018,5,25,9,45,0.5,105.5,0.55,11.55,106.0,99.29,76.85
2018,5,25,10,0,1.0,110.0,0.6,11.6,111.0,104.1,80.65
2018,5,25,10,15,0.5,112.5,0.6,11.65,113.0,106.0,82.03
2018,5,25,10,30,0.0,115.0,0.6,11.7,115.0,107.89,83.41
2018,5,25,10,45,0.0,110.5,0.6,11.75,110.5,103.63,79.85
2018,5,25,11,0,0.0,106.0,0.6,11.8,106.0,99.37,76.32
2018,5,25,11,15,3.0,132.0,0.6,11.85,135.0,126.74,98.51
2018,5,25,11,30,6.0,158.0,0.6,11.9,164.0,153.94,120.22
2018,5,25,11,45,8.0,178.5,0.6,11.95,186.5,174.79,136.63
2018,5,25,12,0,10.0,199.0,0.6,12.0,209.0,195.4,152.75
2018,5,25,12,15,10.5,204.5,0.65,12.0,214.5,200.39,156.61
2018,5,25,12,30,11.0,210.0,0.7,12.0,220.0,205.26,160.49
2018,5,25,12,45,8.5,190.5,0.7,12.0,198.5,184.44,144.06
2018,5,25,13,0,6.0,171.0,0.7,12.0,177.0,163.9,127.88
2018,5,25,13,15,5.5,166.5,0.75,12.0,172.0,158.92,124.1
2018,5,25,13,30,5.0,162.0,0.8,12.0,167.0,154.01,120.3
2018,5,25,13,45,17.0,209.0,0.8,12.0,224.0,202.17,158.88
2018,5,25,14,0,29.0,256.0,0.8,12.0,281.0,249.05,195.6
2018,5,25,14,15,17.0,203.5,0.8,11.95,218.0,193.85,152.12
2018,5,25,14,30,5.0,151.0,0.8,11.9,155.0,142.32,111.33
2018,5,25,14,45,7.5,173.5,0.85,11.85,179.5,163.2,128.52
2018,5,25,15,0,10.0,196.0,0.9,11.8,204.0,183.31,144.79
2018,5,25,15,15,34.0,230.5,0.9,11.8,254.5,214.81,169.72
2018,5,25,15,30,58.0,265.0,0.9,11.8,305.0,246.19,193.98
2018,5,25,15,45,162.5,264.5,0.95,11.6,366.5,261.94,203.52
2018,5,25,16,0,267.0,264.0,1.0,11.4,428.0,265.56,202.11
2018,5,25,16,15,209.5,245.0,1.0,11.25,367.5,231.94,176.97
2018,5,25,16,30,152.0,226.0,1.0,11.1,307.0,196.42,151.33
2018,5,25,16,45,246.0,192.5,1.0,11.0,308.5,161.48,120.78
2018,5,25,17,0,340.0,159.0,1.0,10.9,310.0,125.82,94.66
2018,5,25,17,15,361.0,136.5,1.0,10.75,279.0,92.96,77.74
2018,5,25,17,30,382.0,114.0,1.0,10.6,248.0,79.46,66.06
2018,5,25,17,45,381.0,95.5,1.0,10.5,211.5,68.09,56.04
2018,5,25,18,0,380.0,77.0,1.0,10.4,175.0,56.09,45.24
2018,5,25,18,15,286.5,66.0,1.0,10.35,130.5,49.08,38.72
2018,5,25,18,30,193.0,55.0,1.0,10.3,86.0,44.11,33.79
2018,5,25,18,45,106.5,39.5,1.0,10.2,55.5,32.15,22.34
2018,5,25,19,0,20.0,24.0,1.0,10.1,25.0,21.5,8.69
2018,5,25,19,15,14.0,13.0,1.0,10.1,13.5,12.39,0.0
2018,5,25,19,30,8.0,2.0,1.0,10.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.0,10.05,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,1.75,9.05,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,1.8,9.1,10.0,30.02,0.0
2018,5,26,5,15,120.5,17.0,1.8,9.3,27.0,87.54,23.58
2018,5,26,5,30,186.0,25.0,1.8,9.5,44.0,141.25,109.39
2018,5,26,5,45,116.0,20.0,1.8,9.65,34.0,98.71,79.34
2018,5,26,6,0,46.0,15.0,1.8,9.8,24.0,46.42,35.35
2018,5,26,6,15,23.0,21.5,1.8,10.2,26.0,37.32,27.4
2018,5,26,6,30,0.0,28.0,1.8,10.6,28.0,25.97,16.99
2018,5,26,6,45,0.0,58.0,1.75,10.95,58.0,53.92,41.11
2018,5,26,7,0,0.0,88.0,1.7,11.3,88.0,83.34,66.06
2018,5,26,7,15,3.5,121.5,1.7,11.85,123.0,120.37,96.98
2018,5,26,7,30,7.0,155.0,1.7,12.4,158.0,157.8,127.54
2018,5,26,7,45,11.0,174.5,1.65,12.95,180.0,180.52,145.47
2018,5,26,8,0,15.0,194.0,1.6,13.5,202.0,203.35,163.21
2018,5,26,8,15,16.0,208.5,1.55,13.95,218.0,218.26,174.29
2018,5,26,8,30,17.0,223.0,1.5,14.4,234.0,233.17,185.25
2018,5,26,8,45,27.5,256.5,1.5,14.85,275.5,289.84,229.13
2018,5,26,9,0,38.0,290.0,1.5,15.3,317.0,334.74,262.8
2018,5,26,9,15,39.0,306.5,1.45,15.65,335.5,351.54,274.29
2018,5,26,9,30,40.0,323.0,1.4,16.0,354.0,368.07,285.61
2018,5,26,9,45,39.5,335.0,1.4,16.3,367.0,377.99,292.05
2018,5,26,10,0,39.0,347.0,1.4,16.6,380.0,387.66,298.34
2018,5,26,10,15,39.5,357.0,1.4,16.9,391.0,395.94,303.65
2018,5,26,10,30,40.0,367.0,1.4,17.2,402.0,403.95,308.77
2018,5,26,10,45,48.0,385.5,1.35,17.45,429.0,427.6,325.51
2018,5,26,11,0,56.0,404.0,1.3,17.7,456.0,450.55,341.45
2018,5,26,11,15,81.5,434.0,1.35,17.85,510.5,500.72,377.9
2018,5,26,11,30,107.0,464.0,1.4,18.0,565.0,549.08,412.32
2018,5,26,11,45,163.5,460.5,1.45,18.1,616.0,596.68,447.12
2018,5,26,12,0,220.0,457.0,1.5,18.2,667.0,634.61,474.78
2018,5,26,12,15,511.0,319.5,1.55,18.25,805.5,752.34,564.41
2018,5,26,12,30,802.0,182.0,1.6,18.3,944.0,846.02,632.21
2018,5,26,12,45,732.5,218.5,1.65,18.35,910.0,796.53,597.7
2018,5,26,13,0,663.0,255.0,1.7,18.4,876.0,746.62,562.17
2018,5,26,13,15,476.5,330.5,1.75,18.3,773.0,648.93,490.71
2018,5,26,13,30,290.0,406.0,1.8,18.2,670.0,562.48,426.11
2018,5,26,13,45,557.5,281.0,1.8,18.15,772.5,612.66,467.45
2018,5,26,14,0,825.0,156.0,1.8,18.1,875.0,643.66,491.91
2018,5,26,14,15,727.5,203.0,1.85,18.0,821.5,586.37,447.79
2018,5,26,14,30,630.0,250.0,1.9,17.9,768.0,538.08,410.43
2018,5,26,14,45,697.0,205.0,1.9,17.75,755.5,500.23,381.07
2018,5,26,15,0,764.0,160.0,1.9,17.6,743.0,460.81,348.76
2018,5,26,15,15,795.0,137.5,1.9,17.6,715.5,414.78,309.85
2018,5,26,15,30,826.0,115.0,1.9,17.6,688.0,365.5,267.04
2018,5,26,15,45,824.5,107.5,1.95,17.2,648.0,316.05,224.05
2018,5,26,16,0,823.0,100.0,2.0,16.8,608.0,266.61,180.6
2018,5,26,16,15,802.0,97.5,2.0,16.55,560.0,217.78,138.91
2018,5,26,16,30,781.0,95.0,2.0,16.3,512.0,171.23,101.53
2018,5,26,16,45,753.0,91.0,2.0,16.0,461.0,125.35,69.89
2018,5,26,17,0,725.0,87.0,2.0,15.7,410.0,77.09,44.48
2018,5,26,17,15,688.0,82.5,1.95,15.3,359.0,53.05,41.49
2018,5,26,17,30,651.0,78.0,1.9,14.9,308.0,52.16,40.92
2018,5,26,17,45,600.0,72.5,1.9,14.5,258.5,50.36,39.45
2018,5,26,18,0,549.0,67.0,1.9,14.1,209.0,48.5,37.82
2018,5,26,18,15,476.5,58.5,1.9,13.55,163.0,43.86,33.57
2018,5,26,18,30,404.0,50.0,1.9,13.0,117.0,38.99,28.91
2018,5,26,18,45,296.5,39.5,1.85,12.45,80.0,30.66,20.87
2018,5,26,19,0,189.0,29.0,1.8,11.9,43.0,22.98,10.22
2018,5,26,19,15,99.0,15.5,1.8,11.65,22.5,14.77,0.0
2018,5,26,19,30,9.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,5,26,19,45,4.5,1.0,1.8,11.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,27,4,45,25.5,4.5,1.4,10.0,5.0,0.0,0.0
2018,5,27,5,0,51.0,9.0,1.3,10.2,10.0,28.5,0.0
2018,5,27,5,15,74.5,20.5,1.2,10.95,26.0,66.14,19.78
2018,5,27,5,30,98.0,32.0,1.1,11.7,42.0,99.37,75.1
2018,5,27,5,45,231.5,45.0,1.0,12.45,86.0,200.15,162.46
2018,5,27,6,0,365.0,58.0,0.9,13.2,130.0,301.84,248.41
2018,5,27,6,15,503.5,59.5,0.85,13.75,189.5,408.27,335.66
2018,5,27,6,30,642.0,61.0,0.8,14.3,249.0,521.53,424.23
2018,5,27,6,45,684.0,65.5,0.8,14.85,299.5,577.55,465.21
2018,5,27,7,0,726.0,70.0,0.8,15.4,350.0,639.22,507.96
2018,5,27,7,15,755.5,73.5,0.8,15.95,400.5,691.27,542.1
2018,5,27,7,30,785.0,77.0,0.8,16.5,451.0,743.37,575.25
2018,5,27,7,45,807.5,79.5,0.8,17.0,500.5,788.14,602.48
2018,5,27,8,0,830.0,82.0,0.8,17.5,550.0,831.94,628.47
2018,5,27,8,15,847.0,85.0,0.8,17.95,597.5,862.8,645.45
2018,5,27,8,30,864.0,88.0,0.8,18.4,645.0,899.24,666.02
2018,5,27,8,45,877.5,89.5,0.8,18.8,688.5,928.69,681.83
2018,5,27,9,0,891.0,91.0,0.8,19.2,732.0,955.88,696.13
2018,5,27,9,15,900.5,93.0,0.8,19.55,770.5,977.32,706.87
2018,5,27,9,30,910.0,95.0,0.8,19.9,809.0,996.01,715.96
2018,5,27,9,45,917.5,96.0,0.8,20.3,842.0,1008.76,721.29
2018,5,27,10,0,925.0,97.0,0.8,20.7,875.0,1018.51,724.94
2018,5,27,10,15,930.0,98.0,0.85,20.95,901.5,1022.74,726.83
2018,5,27,10,30,935.0,99.0,0.9,21.2,928.0,1023.83,726.98
2018,5,27,10,45,938.5,100.5,0.95,21.45,948.5,1020.81,724.75
2018,5,27,11,0,942.0,102.0,1.0,21.7,969.0,1014.62,720.71
2018,5,27,11,15,944.5,102.5,1.0,21.85,982.5,1003.32,712.95
2018,5,27,11,30,947.0,103.0,1.0,22.0,996.0,988.97,703.47
2018,5,27,11,45,947.0,103.5,1.05,22.15,1001.5,969.35,691.75
2018,5,27,12,0,947.0,104.0,1.1,22.3,1007.0,946.93,678.31
2018,5,27,12,15,948.0,102.5,1.1,22.35,1005.5,920.83,661.95
2018,5,27,12,30,949.0,101.0,1.1,22.4,1004.0,892.17,643.97
2018,5,27,12,45,949.5,99.5,1.15,22.5,996.0,860.65,624.72
2018,5,27,13,0,950.0,98.0,1.2,22.6,988.0,826.82,603.77
2018,5,27,13,15,946.0,97.5,1.2,22.6,971.5,788.35,579.16
2018,5,27,13,30,942.0,97.0,1.2,22.6,955.0,748.12,553.18
2018,5,27,13,45,937.0,96.5,1.25,22.65,932.0,705.64,524.39
2018,5,27,14,0,932.0,96.0,1.3,22.7,909.0,661.8,493.23
2018,5,27,14,15,925.0,94.5,1.3,22.65,879.0,614.8,458.76
2018,5,27,14,30,918.0,93.0,1.3,22.6,849.0,567.03,422.76
2018,5,27,14,45,909.0,92.5,1.3,22.55,814.0,518.53,385.15
2018,5,27,15,0,900.0,92.0,1.3,22.5,779.0,469.82,346.24
2018,5,27,15,15,889.0,90.0,1.3,22.5,738.5,419.1,304.71
2018,5,27,15,30,878.0,88.0,1.3,22.5,698.0,368.79,262.45
2018,5,27,15,45,863.5,86.0,1.3,22.3,653.5,318.07,219.4
2018,5,27,16,0,849.0,84.0,1.3,22.1,609.0,268.49,176.98
2018,5,27,16,15,831.0,81.0,1.25,21.9,561.5,218.8,135.32
2018,5,27,16,30,813.0,78.0,1.2,21.7,514.0,163.75,91.78
2018,5,27,16,45,789.0,75.0,1.2,21.5,464.0,117.38,60.12
2018,5,27,17,0,765.0,72.0,1.2,21.3,414.0,73.85,39.12
2018,5,27,17,15,732.0,68.5,1.25,20.8,363.5,47.54,35.77
2018,5,27,17,30,699.0,65.0,1.3,20.3,313.0,46.72,35.27
2018,5,27,17,45,652.5,60.5,1.3,19.75,263.5,44.98,33.9
2018,5,27,18,0,606.0,56.0,1.3,19.2,214.0,39.38,29.05
2018,5,27,18,15,537.5,50.0,1.35,18.55,168.0,36.45,26.41
2018,5,27,18,30,469.0,44.0,1.4,17.9,122.0,33.44,23.51
2018,5,27,18,45,362.0,35.5,1.45,17.3,84.0,27.97,18.19
2018,5,27,19,0,255.0,27.0,1.5,16.7,46.0,22.29,10.01
2018,5,27,19,15,136.0,14.5,1.5,16.4,24.0,13.82,0.0
2018,5,27,19,30,17.0,2.0,1.5,16.1,2.0,0.0,0.0
2018,5,27,19,45,8.5,1.0,1.5,15.85,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,45,45.0,5.5,0.95,13.45,6.5,0.0,0.0
2018,5,28,5,0,90.0,11.0,0.9,13.5,13.0,45.71,0.0
2018,5,28,5,15,222.0,22.0,0.85,14.2,41.5,141.26,53.35
2018,5,28,5,30,354.0,33.0,0.8,14.9,70.0,237.76,182.08
2018,5,28,5,45,446.5,40.5,0.75,15.65,112.5,311.69,248.6
2018,5,28,6,0,539.0,48.0,0.7,16.4,155.0,393.48,316.72
2018,5,28,6,15,598.5,53.0,0.65,16.95,203.0,458.98,369.42
2018,5,28,6,30,658.0,58.0,0.6,17.5,251.0,524.91,419.88
2018,5,28,6,45,699.0,62.5,0.6,18.05,302.0,584.81,462.99
2018,5,28,7,0,740.0,67.0,0.6,18.6,353.0,646.27,504.54
2018,5,28,7,15,769.0,69.5,0.6,19.1,403.5,697.14,537.12
2018,5,28,7,30,798.0,72.0,0.6,19.6,454.0,748.03,568.76
2018,5,28,7,45,820.0,74.5,0.65,20.15,503.5,785.73,591.3
2018,5,28,8,0,842.0,77.0,0.7,20.7,553.0,829.35,617.54
2018,5,28,8,15,858.0,80.0,0.7,21.2,600.0,867.01,638.55
2018,5,28,8,30,874.0,83.0,0.7,21.7,647.0,902.88,658.12
2018,5,28,8,45,886.5,85.0,0.7,22.2,690.5,932.27,673.3
2018,5,28,9,0,899.0,87.0,0.7,22.7,734.0,959.32,686.95
2018,5,28,9,15,908.0,89.0,0.7,23.0,772.5,980.47,697.4
2018,5,28,9,30,917.0,91.0,0.7,23.3,811.0,998.84,706.23
2018,5,28,9,45,923.5,92.5,0.75,23.65,844.0,1011.29,712.49
2018,5,28,10,0,930.0,94.0,0.8,24.0,877.0,1020.72,717.08
2018,5,28,10,15,935.5,95.5,0.85,24.2,904.5,1026.06,719.75
2018,5,28,10,30,941.0,97.0,0.9,24.4,932.0,1028.22,720.66
2018,5,28,10,45,944.5,98.0,0.9,24.6,952.5,1024.71,717.26
2018,5,28,11,0,948.0,99.0,0.9,24.8,973.0,1018.04,712.13
2018,5,28,11,15,950.5,99.5,0.95,24.9,986.5,1006.75,705.65
2018,5,28,11,30,953.0,100.0,1.0,25.0,1000.0,992.39,697.39
2018,5,28,11,45,954.0,101.0,1.05,25.1,1006.5,974.15,686.79
2018,5,28,12,0,955.0,102.0,1.1,25.2,1013.0,953.03,674.45
2018,5,28,12,15,952.5,102.5,1.1,25.2,1010.5,925.65,657.61
2018,5,28,12,30,950.0,103.0,1.1,25.2,1008.0,895.83,639.27
2018,5,28,12,45,946.0,104.0,1.15,25.25,998.5,862.96,619.51
2018,5,28,13,0,942.0,105.0,1.2,25.3,989.0,828.01,598.21
2018,5,28,13,15,938.0,105.0,1.2,25.25,972.5,790.25,574.46
2018,5,28,13,30,934.0,105.0,1.2,25.2,956.0,750.74,549.33
2018,5,28,13,45,929.0,104.0,1.2,25.2,933.0,708.12,520.22
2018,5,28,14,0,924.0,103.0,1.2,25.2,910.0,664.17,489.09
2018,5,28,14,15,917.0,102.0,1.2,25.15,880.5,617.94,455.64
2018,5,28,14,30,910.0,101.0,1.2,25.1,851.0,570.92,420.69
2018,5,28,14,45,901.0,100.0,1.25,25.05,816.0,522.36,383.88
2018,5,28,15,0,892.0,99.0,1.3,25.0,781.0,473.59,345.7
2018,5,28,15,15,881.0,96.5,1.3,25.0,740.5,422.83,304.67
2018,5,28,15,30,870.0,94.0,1.3,25.0,700.0,372.49,262.92
2018,5,28,15,45,855.0,92.0,1.3,24.6,655.5,321.99,220.75
2018,5,28,16,0,840.0,90.0,1.3,24.2,611.0,272.68,179.16
2018,5,28,16,15,820.5,87.0,1.3,23.9,562.5,216.11,132.72
2018,5,28,16,30,801.0,84.0,1.3,23.6,514.0,168.45,95.29
2018,5,28,16,45,775.5,80.5,1.3,23.3,464.0,122.15,63.69
2018,5,28,17,0,750.0,77.0,1.3,23.0,414.0,78.84,42.4
2018,5,28,17,15,717.5,73.0,1.35,22.35,364.0,50.96,38.46
2018,5,28,17,30,685.0,69.0,1.4,21.7,314.0,49.9,37.8
2018,5,28,17,45,639.5,64.0,1.45,21.1,264.5,43.53,32.43
2018,5,28,18,0,594.0,59.0,1.5,20.5,215.0,41.69,30.89
2018,5,28,18,15,526.5,52.0,1.6,19.85,169.0,38.03,27.64
2018,5,28,18,30,459.0,45.0,1.7,19.2,123.0,34.21,24.05
2018,5,28,18,45,354.5,36.5,1.75,18.6,85.0,28.79,18.81
2018,5,28,19,0,250.0,28.0,1.8,18.0,47.0,23.16,11.0
2018,5,28,19,15,138.0,16.0,1.85,17.7,25.5,15.25,0.0
2018,5,28,19,30,26.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.9,17.15,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,45,45.5,5.5,2.15,13.9,6.5,0.0,0.0
2018,5,29,5,0,91.0,11.0,2.1,13.9,13.0,46.16,0.0
2018,5,29,5,15,224.0,22.5,2.0,14.35,42.5,143.23,59.45
2018,5,29,5,30,357.0,34.0,1.9,14.8,72.0,240.45,185.72
2018,5,29,5,45,449.5,41.5,1.85,15.25,115.0,314.74,253.71
2018,5,29,6,0,542.0,49.0,1.8,15.7,158.0,396.77,323.92
2018,5,29,6,15,602.0,54.5,1.75,16.15,206.5,463.44,379.29
2018,5,29,6,30,662.0,60.0,1.7,16.6,255.0,530.3,432.41
2018,5,29,6,45,703.0,64.5,1.7,17.1,306.5,590.43,477.38
2018,5,29,7,0,744.0,69.0,1.7,17.6,358.0,652.07,520.78
2018,5,29,7,15,773.0,72.5,1.7,18.15,409.0,704.37,555.71
2018,5,29,7,30,802.0,76.0,1.7,18.7,460.0,756.66,589.61
2018,5,29,7,45,823.0,79.5,1.7,19.25,510.0,801.94,617.65
2018,5,29,8,0,844.0,83.0,1.7,19.8,560.0,838.81,639.33
2018,5,29,8,15,861.0,85.0,1.7,20.1,607.5,876.12,661.62
2018,5,29,8,30,878.0,87.0,1.7,20.4,655.0,911.71,682.42
2018,5,29,8,45,890.5,89.0,1.75,20.7,698.5,941.13,699.56
2018,5,29,9,0,903.0,91.0,1.8,21.0,742.0,968.19,715.13
2018,5,29,9,15,916.0,91.5,1.8,21.25,782.0,991.49,727.74
2018,5,29,9,30,929.0,92.0,1.8,21.5,822.0,1012.12,738.65
2018,5,29,9,45,940.5,91.0,1.85,21.75,857.0,1026.79,746.49
2018,5,29,10,0,952.0,90.0,1.9,22.0,892.0,1038.5,752.61
2018,5,29,10,15,957.5,91.0,1.9,22.15,919.5,1043.4,754.16
2018,5,29,10,30,963.0,92.0,1.9,22.3,947.0,1045.07,753.87
2018,5,29,10,45,966.5,92.0,1.95,22.4,967.0,1040.5,750.62
2018,5,29,11,0,970.0,92.0,2.0,22.5,987.0,1032.72,745.52
2018,5,29,11,15,971.5,93.5,2.0,22.55,1000.5,1021.37,737.78
2018,5,29,11,30,973.0,95.0,2.0,22.6,1014.0,1006.88,728.19
2018,5,29,11,45,973.5,95.5,2.05,22.65,1020.0,987.44,716.12
2018,5,29,12,0,974.0,96.0,2.1,22.7,1026.0,965.1,702.25
2018,5,29,12,15,973.5,96.0,2.15,22.6,1025.0,938.65,686.08
2018,5,29,12,30,973.0,96.0,2.2,22.5,1024.0,909.6,668.14
2018,5,29,12,45,970.5,96.5,2.2,22.45,1015.0,876.92,647.1
2018,5,29,13,0,968.0,97.0,2.2,22.4,1006.0,842.02,624.48
2018,5,29,13,15,965.5,96.0,2.25,22.2,990.0,803.69,600.12
2018,5,29,13,30,963.0,95.0,2.3,22.0,974.0,763.46,574.15
2018,5,29,13,45,959.0,94.5,2.3,21.85,951.5,720.93,544.64
2018,5,29,14,0,955.0,94.0,2.3,21.7,929.0,676.92,512.46
2018,5,29,14,15,949.0,93.5,2.3,21.45,900.0,630.47,477.86
2018,5,29,14,30,943.0,93.0,2.3,21.2,871.0,583.09,441.58
2018,5,29,14,45,934.0,91.5,2.35,20.95,835.0,532.69,402.18
2018,5,29,15,0,925.0,90.0,2.4,20.7,799.0,482.06,361.35
2018,5,29,15,15,914.5,88.5,2.4,20.7,758.5,430.82,318.41
2018,5,29,15,30,904.0,87.0,2.4,20.7,718.0,379.91,274.7
2018,5,29,15,45,889.5,85.5,2.4,20.0,673.0,328.36,230.5
2018,5,29,16,0,875.0,84.0,2.4,19.3,628.0,277.93,186.79
2018,5,29,16,15,854.5,83.0,2.4,18.8,579.5,228.04,144.25
2018,5,29,16,30,834.0,82.0,2.4,18.3,531.0,173.06,99.91
2018,5,29,16,45,808.5,79.5,2.4,17.75,480.5,125.88,66.75
2018,5,29,17,0,783.0,77.0,2.4,17.2,430.0,81.71,44.32
2018,5,29,17,15,748.0,73.5,2.4,16.6,378.0,51.39,39.79
2018,5,29,17,30,713.0,70.0,2.4,16.0,326.0,50.73,39.45
2018,5,29,17,45,663.0,65.5,2.4,15.35,275.0,44.67,34.25
2018,5,29,18,0,613.0,61.0,2.4,14.7,224.0,43.27,33.09
2018,5,29,18,15,543.0,54.5,2.4,14.2,176.5,40.11,30.18
2018,5,29,18,30,473.0,48.0,2.4,13.7,129.0,36.84,26.99
2018,5,29,18,45,364.0,39.0,2.4,13.2,89.5,31.07,21.31
2018,5,29,19,0,255.0,30.0,2.4,12.7,50.0,25.07,13.16
2018,5,29,19,15,140.5,17.5,2.35,12.4,27.5,16.68,0.0
2018,5,29,19,30,26.0,5.0,2.3,12.1,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,4,45,20.0,5.5,2.5,9.7,6.0,0.0,0.0
2018,5,30,5,0,40.0,11.0,2.5,9.7,12.0,26.19,0.0
2018,5,30,5,15,132.5,26.0,2.5,9.9,38.5,108.62,48.32
2018,5,30,5,30,225.0,41.0,2.5,10.1,65.0,185.67,145.99
2018,5,30,5,45,316.5,49.5,2.5,10.25,102.5,251.84,207.64
2018,5,30,6,0,408.0,58.0,2.5,10.4,140.0,330.39,277.09
2018,5,30,6,15,431.5,69.5,2.55,10.75,178.0,376.25,317.3
2018,5,30,6,30,455.0,81.0,2.6,11.1,216.0,418.28,352.93
2018,5,30,6,45,477.5,94.5,2.6,11.4,259.5,467.46,392.62
2018,5,30,7,0,500.0,108.0,2.6,11.7,303.0,517.2,431.35
2018,5,30,7,15,546.5,115.5,2.6,12.1,355.5,584.85,482.94
2018,5,30,7,30,593.0,123.0,2.6,12.5,408.0,648.57,529.75
2018,5,30,7,45,627.5,127.5,2.6,12.85,457.5,699.95,565.53
2018,5,30,8,0,662.0,132.0,2.6,13.2,507.0,751.38,600.64
2018,5,30,8,15,709.5,131.5,2.55,13.55,564.0,808.27,638.61
2018,5,30,8,30,757.0,131.0,2.5,13.9,621.0,865.1,675.58
2018,5,30,8,45,805.5,123.0,2.5,14.25,676.0,909.54,703.5
2018,5,30,9,0,854.0,115.0,2.5,14.6,731.0,957.72,733.69
2018,5,30,9,15,749.0,172.5,2.5,14.8,734.0,935.34,715.76
2018,5,30,9,30,644.0,230.0,2.5,15.0,737.0,899.94,689.61
2018,5,30,9,45,645.5,243.0,2.5,15.25,769.0,916.17,699.02
2018,5,30,10,0,647.0,256.0,2.5,15.5,801.0,929.74,706.12
2018,5,30,10,15,749.0,209.0,2.45,15.6,859.5,977.71,737.49
2018,5,30,10,30,851.0,162.0,2.4,15.7,918.0,1017.2,761.69
2018,5,30,10,45,890.5,143.0,2.4,15.85,950.0,1019.2,761.44
2018,5,30,11,0,930.0,124.0,2.4,16.0,982.0,1027.29,765.72
2018,5,30,11,15,933.0,125.0,2.4,16.0,996.5,1016.86,758.27
2018,5,30,11,30,936.0,126.0,2.4,16.0,1011.0,1003.39,749.11
2018,5,30,11,45,937.0,126.5,2.4,16.05,1017.5,984.64,736.42
2018,5,30,12,0,938.0,127.0,2.4,16.1,1024.0,963.11,721.98
2018,5,30,12,15,938.0,128.0,2.4,16.1,1024.0,938.5,705.66
2018,5,30,12,30,938.0,129.0,2.4,16.1,1024.0,911.37,687.66
2018,5,30,12,45,935.5,129.0,2.4,16.1,1015.0,878.94,666.01
2018,5,30,13,0,933.0,129.0,2.4,16.1,1006.0,844.41,642.85
2018,5,30,13,15,929.5,129.0,2.4,15.95,990.5,807.17,618.03
2018,5,30,13,30,926.0,129.0,2.4,15.8,975.0,768.19,591.58
2018,5,30,13,45,919.5,130.0,2.4,15.7,952.5,726.46,560.94
2018,5,30,14,0,913.0,131.0,2.4,15.6,930.0,683.52,528.72
2018,5,30,14,15,904.0,130.0,2.4,15.35,899.5,636.45,493.02
2018,5,30,14,30,895.0,129.0,2.4,15.1,869.0,588.8,455.92
2018,5,30,14,45,878.0,129.5,2.4,14.85,830.0,538.08,415.47
2018,5,30,15,0,861.0,130.0,2.4,14.6,791.0,483.35,370.97
2018,5,30,15,15,845.0,126.5,2.4,14.6,747.0,430.67,326.55
2018,5,30,15,30,829.0,123.0,2.4,14.6,703.0,379.02,281.96
2018,5,30,15,45,814.5,119.5,2.4,14.05,659.0,329.05,238.45
2018,5,30,16,0,800.0,116.0,2.4,13.5,615.0,280.37,195.62
2018,5,30,16,15,753.5,115.5,2.4,13.2,556.0,223.86,148.21
2018,5,30,16,30,707.0,115.0,2.4,12.9,497.0,177.27,111.04
2018,5,30,16,45,620.0,119.5,2.4,12.6,431.0,135.91,83.78
2018,5,30,17,0,533.0,124.0,2.4,12.3,365.0,105.17,70.43
2018,5,30,17,15,411.5,125.0,2.4,12.0,298.0,84.46,69.95
2018,5,30,17,30,290.0,126.0,2.4,11.7,231.0,93.75,78.52
2018,5,30,17,45,370.0,102.0,2.35,11.4,214.5,72.45,59.73
2018,5,30,18,0,450.0,78.0,2.3,11.1,198.0,56.68,45.65
2018,5,30,18,15,399.0,68.5,2.3,10.75,158.5,50.91,40.34
2018,5,30,18,30,348.0,59.0,2.3,10.4,119.0,44.87,34.56
2018,5,30,18,45,248.0,47.0,2.3,10.1,83.0,36.48,26.38
2018,5,30,19,0,148.0,35.0,2.3,9.8,47.0,27.76,15.81
2018,5,30,19,15,78.0,19.5,2.3,9.7,25.5,18.59,0.0
2018,5,30,19,30,8.0,4.0,2.3,9.6,4.0,3.81,0.0
2018,5,30,19,45,4.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,22.5,6.0,2.0,8.65,6.5,0.0,0.0
2018,5,31,5,0,45.0,12.0,2.0,8.7,13.0,29.14,0.0
2018,5,31,5,15,151.0,26.0,2.0,8.95,40.5,117.08,55.78
2018,5,31,5,30,257.0,40.0,2.0,9.2,68.0,199.69,157.9
2018,5,31,5,45,326.5,50.0,2.0,9.4,104.0,257.91,213.02
2018,5,31,6,0,396.0,60.0,2.0,9.6,140.0,325.83,273.43
2018,5,31,6,15,283.0,86.0,2.0,10.0,151.0,301.55,254.11
2018,5,31,6,30,170.0,112.0,2.0,10.4,162.0,246.45,207.47
2018,5,31,6,45,217.0,130.0,2.0,10.8,206.5,316.67,266.17
2018,5,31,7,0,264.0,148.0,2.0,11.2,251.0,378.89,316.42
2018,5,31,7,15,239.0,170.5,2.0,11.65,273.5,393.56,325.82
2018,5,31,7,30,214.0,193.0,2.0,12.1,296.0,392.26,322.68
2018,5,31,7,45,172.5,221.5,1.95,12.55,310.0,394.75,321.58
2018,5,31,8,0,131.0,250.0,1.9,13.0,324.0,393.83,317.67
2018,5,31,8,15,109.0,262.0,1.9,13.35,327.0,387.73,310.84
2018,5,31,8,30,87.0,274.0,1.9,13.7,330.0,366.38,292.4
2018,5,31,8,45,109.0,298.5,1.9,14.1,374.0,427.15,338.39
2018,5,31,9,0,131.0,323.0,1.9,14.5,418.0,473.97,372.58
2018,5,31,9,15,156.5,347.0,1.9,14.8,466.0,523.38,408.38
2018,5,31,9,30,182.0,371.0,1.9,15.1,514.0,572.38,443.23
2018,5,31,9,45,320.0,347.0,1.9,15.35,611.5,692.1,531.95
2018,5,31,10,0,458.0,323.0,1.9,15.6,709.0,811.28,616.34
2018,5,31,10,15,649.0,240.5,1.95,15.75,807.0,912.59,689.2
2018,5,31,10,30,840.0,158.0,2.0,15.9,905.0,1002.76,747.63
2018,5,31,10,45,874.0,142.0,2.0,16.1,935.0,1002.69,745.26
2018,5,31,11,0,908.0,126.0,2.0,16.3,965.0,1008.69,748.03
2018,5,31,11,15,920.0,122.5,2.0,16.35,983.0,1002.7,743.43
2018,5,31,11,30,932.0,119.0,2.0,16.4,1001.0,993.59,737.03
2018,5,31,11,45,934.0,119.5,2.0,16.5,1008.0,975.99,725.05
2018,5,31,12,0,936.0,120.0,2.0,16.6,1015.0,955.58,711.37
2018,5,31,12,15,935.0,120.5,2.0,16.6,1014.0,929.85,694.48
2018,5,31,12,30,934.0,121.0,2.0,16.6,1013.0,901.67,675.98
2018,5,31,12,45,931.0,121.5,2.0,16.6,1004.0,869.55,654.78
2018,5,31,13,0,928.0,122.0,2.0,16.6,995.0,835.37,632.08
2018,5,31,13,15,925.5,120.5,2.0,16.55,979.0,797.87,607.09
2018,5,31,13,30,923.0,119.0,2.0,16.5,963.0,758.59,580.65
2018,5,31,13,45,919.5,117.5,2.0,16.5,941.0,717.0,550.42
2018,5,31,14,0,916.0,116.0,2.0,16.5,919.0,674.0,518.34
2018,5,31,14,15,909.5,115.0,2.0,16.35,890.0,628.43,483.85
2018,5,31,14,30,903.0,114.0,2.0,16.2,861.0,582.05,447.82
2018,5,31,14,45,894.5,112.0,2.0,16.05,826.0,533.25,408.97
2018,5,31,15,0,886.0,110.0,2.0,15.9,791.0,484.22,368.8
2018,5,31,15,15,874.0,108.0,2.0,15.9,750.5,433.77,326.29
2018,5,31,15,30,862.0,106.0,2.0,15.9,710.0,383.83,283.16
2018,5,31,15,45,848.0,102.5,2.0,15.55,665.0,326.45,233.94
2018,5,31,16,0,834.0,99.0,2.0,15.2,620.0,276.28,189.87
2018,5,31,16,15,815.5,96.0,2.0,14.9,572.5,227.01,147.22
2018,5,31,16,30,797.0,93.0,2.0,14.6,525.0,179.75,108.29
2018,5,31,16,45,772.0,89.0,2.0,14.35,474.5,133.26,74.62
2018,5,31,17,0,747.0,85.0,2.0,14.1,424.0,89.74,51.03
2018,5,31,17,15,712.5,80.5,2.0,13.7,373.0,51.2,40.09
2018,5,31,17,30,678.0,76.0,2.0,13.3,322.0,50.21,39.43
2018,5,31,17,45,629.5,71.0,1.95,12.95,272.0,48.71,38.22
2018,5,31,18,0,581.0,66.0,1.9,12.6,222.0,47.14,36.86
2018,5,31,18,15,511.5,58.5,1.85,12.1,175.0,43.32,33.35
2018,5,31,18,30,442.0,51.0,1.8,11.6,128.0,39.32,29.49
2018,5,31,18,45,337.0,41.5,1.75,11.1,89.5,33.21,23.47
2018,5,31,19,0,232.0,32.0,1.7,10.6,51.0,25.27,14.16
2018,5,31,19,15,127.5,18.5,1.7,10.35,28.0,17.63,0.0
2018,5,31,19,30,23.0,5.0,1.7,10.1,5.0,4.77,0.0
2018,5,31,19,45,11.5,2.5,1.7,9.8,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.0,1.6,8.6,7.0,0.0,0.0
2018,6,1,5,0,80.0,12.0,1.6,8.8,14.0,42.94,0.0
2018,6,1,5,15,206.0,24.0,1.55,9.5,43.5,138.31,69.61
2018,6,1,5,30,332.0,36.0,1.5,10.2,73.0,230.82,182.13
2018,6,1,5,45,425.5,43.5,1.4,10.85,115.0,304.93,249.67
2018,6,1,6,0,519.0,51.0,1.3,11.5,157.0,386.7,319.78
2018,6,1,6,15,580.0,57.0,1.3,12.1,205.5,453.78,375.68
2018,6,1,6,30,641.0,63.0,1.3,12.7,254.0,524.94,432.27
2018,6,1,6,45,684.5,67.0,1.25,13.25,304.5,581.33,474.41
2018,6,1,7,0,728.0,71.0,1.2,13.8,355.0,643.58,517.98
2018,6,1,7,15,758.5,74.5,1.15,14.3,406.5,696.5,553.0
2018,6,1,7,30,789.0,78.0,1.1,14.8,458.0,749.55,586.92
2018,6,1,7,45,812.0,80.5,1.1,15.3,507.5,794.89,615.0
2018,6,1,8,0,835.0,83.0,1.1,15.8,557.0,839.29,641.86
2018,6,1,8,15,852.0,85.0,1.05,16.25,604.0,869.09,657.66
2018,6,1,8,30,869.0,87.0,1.0,16.7,651.0,904.52,677.07
2018,6,1,8,45,882.5,89.0,1.0,17.15,694.5,934.75,693.5
2018,6,1,9,0,896.0,91.0,1.0,17.6,738.0,962.69,708.36
2018,6,1,9,15,908.0,91.0,0.95,17.95,777.0,984.43,718.47
2018,6,1,9,30,920.0,91.0,0.9,18.3,816.0,1003.54,726.9
2018,6,1,9,45,930.5,90.5,0.9,18.65,850.0,1017.82,733.37
2018,6,1,10,0,941.0,90.0,0.9,19.0,884.0,1029.17,738.14
2018,6,1,10,15,946.5,91.0,0.95,19.3,911.5,1034.17,740.33
2018,6,1,10,30,952.0,92.0,1.0,19.6,939.0,1035.99,740.74
2018,6,1,10,45,956.0,92.5,1.0,19.9,959.5,1032.62,737.08
2018,6,1,11,0,960.0,93.0,1.0,20.2,980.0,1026.05,731.65
2018,6,1,11,15,962.0,93.5,1.05,20.4,993.5,1014.41,724.5
2018,6,1,11,30,964.0,94.0,1.1,20.6,1007.0,999.68,715.54
2018,6,1,11,45,964.5,94.5,1.15,20.75,1013.0,980.57,704.03
2018,6,1,12,0,965.0,95.0,1.2,20.9,1019.0,958.59,690.74
2018,6,1,12,15,964.0,95.5,1.25,20.95,1017.5,932.56,675.11
2018,6,1,12,30,963.0,96.0,1.3,21.0,1016.0,903.99,657.76
2018,6,1,12,45,959.5,96.5,1.35,21.1,1006.5,870.96,637.27
2018,6,1,13,0,956.0,97.0,1.4,21.2,997.0,835.81,615.2
2018,6,1,13,15,952.5,97.0,1.45,21.15,981.5,798.22,591.61
2018,6,1,13,30,949.0,97.0,1.5,21.1,966.0,758.82,566.47
2018,6,1,13,45,944.5,96.0,1.55,21.1,943.0,716.21,537.64
2018,6,1,14,0,940.0,95.0,1.6,21.1,920.0,672.22,506.1
2018,6,1,14,15,934.0,94.0,1.65,21.0,891.0,626.13,472.34
2018,6,1,14,30,928.0,93.0,1.7,20.9,862.0,579.15,436.87
2018,6,1,14,45,919.5,92.0,1.7,20.8,827.0,530.25,398.63
2018,6,1,15,0,911.0,91.0,1.7,20.7,792.0,481.06,359.05
2018,6,1,15,15,900.5,89.0,1.7,20.7,752.0,430.21,316.98
2018,6,1,15,30,890.0,87.0,1.7,20.7,712.0,379.68,274.12
2018,6,1,15,45,876.0,85.0,1.75,20.4,667.5,328.67,230.51
2018,6,1,16,0,862.0,83.0,1.8,20.1,623.0,278.72,187.31
2018,6,1,16,15,844.0,80.0,1.8,19.8,574.5,228.47,144.51
2018,6,1,16,30,826.0,77.0,1.8,19.5,526.0,180.06,105.19
2018,6,1,16,45,802.5,74.5,1.8,19.2,476.5,126.25,66.0
2018,6,1,17,0,779.0,72.0,1.8,18.9,427.0,82.41,42.5
2018,6,1,17,15,747.5,68.0,1.8,18.3,376.0,46.83,35.51
2018,6,1,17,30,716.0,64.0,1.8,17.7,325.0,45.56,34.62
2018,6,1,17,45,672.0,60.0,1.8,17.1,275.5,44.18,33.57
2018,6,1,18,0,628.0,56.0,1.8,16.5,226.0,39.02,29.08
2018,6,1,18,15,563.0,50.0,1.85,15.8,179.0,36.06,26.43
2018,6,1,18,30,498.0,44.0,1.9,15.1,132.0,32.99,23.5
2018,6,1,18,45,396.0,36.5,1.9,14.4,93.0,28.41,19.02
2018,6,1,19,0,294.0,29.0,1.9,13.7,54.0,23.69,12.96
2018,6,1,19,15,166.5,17.0,1.9,13.45,29.5,16.2,0.0
2018,6,1,19,30,39.0,5.0,1.9,13.2,5.0,4.77,0.0
2018,6,1,19,45,19.5,2.5,1.9,12.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.0,1.75,13.3,7.5,0.0,0.0
2018,6,2,5,0,115.0,12.0,1.7,13.4,15.0,56.77,0.0
2018,6,2,5,15,253.5,22.0,1.6,14.1,45.5,157.91,81.4
2018,6,2,5,30,392.0,32.0,1.5,14.8,76.0,256.06,198.88
2018,6,2,5,45,478.5,39.0,1.35,15.45,118.5,327.84,263.6
2018,6,2,6,0,565.0,46.0,1.2,16.1,161.0,407.04,330.17
2018,6,2,6,15,621.0,50.5,1.2,16.75,209.0,467.25,379.63
2018,6,2,6,30,677.0,55.0,1.2,17.4,257.0,535.28,432.56
2018,6,2,6,45,715.5,59.0,1.15,18.05,307.5,593.49,474.22
2018,6,2,7,0,754.0,63.0,1.1,18.7,358.0,653.08,514.45
2018,6,2,7,15,781.5,66.0,1.1,19.3,408.5,703.89,547.37
2018,6,2,7,30,809.0,69.0,1.1,19.9,459.0,754.64,579.25
2018,6,2,7,45,830.0,71.5,1.1,20.5,508.5,791.96,601.03
2018,6,2,8,0,851.0,74.0,1.1,21.1,558.0,835.1,626.38
2018,6,2,8,15,867.0,76.5,1.15,21.55,605.0,872.49,648.41
2018,6,2,8,30,883.0,79.0,1.2,22.0,652.0,908.09,669.06
2018,6,2,8,45,895.0,80.5,1.2,22.4,695.0,936.74,684.38
2018,6,2,9,0,907.0,82.0,1.2,22.8,738.0,963.04,698.15
2018,6,2,9,15,914.0,85.0,1.2,23.15,776.0,983.7,708.45
2018,6,2,9,30,921.0,88.0,1.2,23.5,814.0,1001.5,717.02
2018,6,2,9,45,924.5,91.5,1.25,23.8,846.5,1013.45,723.04
2018,6,2,10,0,928.0,95.0,1.3,24.1,879.0,1022.28,727.3
2018,6,2,10,15,934.0,96.0,1.3,24.4,906.5,1027.72,728.75
2018,6,2,10,30,940.0,97.0,1.3,24.7,934.0,1030.03,728.42
2018,6,2,10,45,944.0,98.0,1.3,24.95,954.5,1027.2,725.25
2018,6,2,11,0,948.0,99.0,1.3,25.2,975.0,1021.22,720.32
2018,6,2,11,15,950.5,99.0,1.3,25.4,988.5,1009.64,712.26
2018,6,2,11,30,953.0,99.0,1.3,25.6,1002.0,995.02,702.5
2018,6,2,11,45,954.0,99.5,1.3,25.8,1008.5,976.53,690.46
2018,6,2,12,0,955.0,100.0,1.3,26.0,1015.0,955.21,676.76
2018,6,2,12,15,955.0,99.5,1.35,26.05,1013.5,929.33,661.39
2018,6,2,12,30,955.0,99.0,1.4,26.1,1012.0,900.91,644.35
2018,6,2,12,45,953.5,98.5,1.4,26.15,1003.5,868.86,624.24
2018,6,2,13,0,952.0,98.0,1.4,26.2,995.0,834.58,602.62
2018,6,2,13,15,948.5,97.5,1.45,26.15,979.0,796.73,579.29
2018,6,2,13,30,945.0,97.0,1.5,26.1,963.0,757.09,554.46
2018,6,2,13,45,940.0,97.0,1.5,26.05,940.5,715.23,526.38
2018,6,2,14,0,935.0,97.0,1.5,26.0,918.0,672.01,495.72
2018,6,2,14,15,928.5,96.0,1.55,25.9,889.0,625.88,462.69
2018,6,2,14,30,922.0,95.0,1.6,25.8,860.0,578.91,428.03
2018,6,2,14,45,913.5,93.0,1.6,25.65,824.5,529.47,390.35
2018,6,2,15,0,905.0,91.0,1.6,25.5,789.0,479.78,351.35
2018,6,2,15,15,894.5,89.5,1.6,25.5,749.5,429.65,310.69
2018,6,2,15,30,884.0,88.0,1.6,25.5,710.0,379.86,269.25
2018,6,2,15,45,870.5,85.5,1.6,25.1,665.5,328.91,226.6
2018,6,2,16,0,857.0,83.0,1.6,24.7,621.0,278.98,184.3
2018,6,2,16,15,839.0,81.0,1.6,24.4,573.5,229.77,143.1
2018,6,2,16,30,821.0,79.0,1.6,24.1,526.0,175.19,99.58
2018,6,2,16,45,797.5,75.5,1.6,23.75,476.0,128.04,66.16
2018,6,2,17,0,774.0,72.0,1.6,23.4,426.0,83.68,42.21
2018,6,2,17,15,742.5,68.5,1.6,22.75,375.5,47.12,35.07
2018,6,2,17,30,711.0,65.0,1.6,22.1,325.0,46.28,34.58
2018,6,2,17,45,667.0,60.5,1.6,21.4,275.5,44.51,33.24
2018,6,2,18,0,623.0,56.0,1.6,20.7,226.0,38.93,28.47
2018,6,2,18,15,558.0,50.5,1.65,20.05,179.5,36.39,26.22
2018,6,2,18,30,493.0,45.0,1.7,19.4,133.0,33.77,23.74
2018,6,2,18,45,392.5,37.0,1.7,18.7,93.5,28.77,18.97
2018,6,2,19,0,292.0,29.0,1.7,18.0,54.0,23.58,12.8
2018,6,2,19,15,165.5,17.5,1.75,17.8,30.0,16.68,0.0
2018,6,2,19,30,39.0,6.0,1.8,17.6,6.0,5.72,0.0
2018,6,2,19,45,19.5,3.0,1.8,17.35,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.0,1.75,15.05,7.5,0.0,0.0
2018,6,3,5,0,107.0,12.0,1.7,15.2,15.0,53.65,0.0
2018,6,3,5,15,243.5,22.5,1.6,15.8,45.5,154.39,81.35
2018,6,3,5,30,380.0,33.0,1.5,16.4,76.0,251.44,194.37
2018,6,3,5,45,468.0,40.0,1.4,17.05,118.5,323.62,258.9
2018,6,3,6,0,556.0,47.0,1.3,17.7,161.0,403.29,325.65
2018,6,3,6,15,612.5,52.5,1.25,18.35,209.5,468.37,378.29
2018,6,3,6,30,669.0,58.0,1.2,19.0,258.0,533.82,428.71
2018,6,3,6,45,707.5,62.5,1.2,19.6,308.5,592.42,471.04
2018,6,3,7,0,746.0,67.0,1.2,20.2,359.0,652.37,511.93
2018,6,3,7,15,774.0,70.0,1.2,20.7,409.5,703.33,545.09
2018,6,3,7,30,802.0,73.0,1.2,21.2,460.0,754.25,577.26
2018,6,3,7,45,822.5,76.0,1.2,21.7,509.5,798.52,603.99
2018,6,3,8,0,843.0,79.0,1.2,22.2,559.0,834.5,624.6
2018,6,3,8,15,859.0,81.5,1.2,22.55,605.5,871.62,646.06
2018,6,3,8,30,875.0,84.0,1.2,22.9,652.0,906.97,666.02
2018,6,3,8,45,886.0,86.5,1.25,23.25,695.0,935.65,682.22
2018,6,3,9,0,897.0,89.0,1.3,23.6,738.0,961.94,696.9
2018,6,3,9,15,907.0,90.5,1.35,23.8,776.5,983.55,709.04
2018,6,3,9,30,917.0,92.0,1.4,24.0,815.0,1002.45,719.55
2018,6,3,9,45,924.0,93.0,1.45,24.2,848.0,1015.0,726.18
2018,6,3,10,0,931.0,94.0,1.5,24.4,881.0,1024.55,731.12
2018,6,3,10,15,936.5,95.0,1.5,24.55,908.0,1029.55,732.72
