Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,10,30,942.0,96.0,1.5,24.7,935.0,1031.41,732.56
2018,6,3,10,45,945.5,97.0,1.5,24.85,955.5,1028.15,729.38
2018,6,3,11,0,949.0,98.0,1.5,25.0,976.0,1021.73,724.44
2018,6,3,11,15,951.5,99.0,1.5,25.1,990.0,1011.2,717.25
2018,6,3,11,30,954.0,100.0,1.5,25.2,1004.0,997.6,708.3
2018,6,3,11,45,954.5,100.5,1.55,25.25,1010.0,978.67,696.98
2018,6,3,12,0,955.0,101.0,1.6,25.3,1016.0,956.92,683.94
2018,6,3,12,15,955.5,100.0,1.6,25.3,1015.0,931.04,667.76
2018,6,3,12,30,956.0,99.0,1.6,25.3,1014.0,902.62,649.95
2018,6,3,12,45,955.0,98.5,1.65,25.25,1006.0,870.98,630.73
2018,6,3,13,0,954.0,98.0,1.7,25.2,998.0,837.11,609.86
2018,6,3,13,15,946.0,101.0,1.7,25.05,981.0,799.0,585.73
2018,6,3,13,30,938.0,104.0,1.7,24.9,964.0,759.35,560.35
2018,6,3,13,45,874.5,139.5,1.75,24.75,926.0,708.9,525.44
2018,6,3,14,0,811.0,175.0,1.8,24.6,888.0,660.21,490.4
2018,6,3,14,15,762.0,194.5,1.8,24.4,847.0,607.82,452.32
2018,6,3,14,30,713.0,214.0,1.8,24.2,806.0,560.42,417.04
2018,6,3,14,45,813.0,152.0,1.85,23.95,800.5,526.14,391.43
2018,6,3,15,0,913.0,90.0,1.9,23.7,795.0,483.84,357.93
2018,6,3,15,15,903.0,88.0,1.9,23.7,755.0,433.16,316.34
2018,6,3,15,30,893.0,86.0,1.9,23.7,715.0,382.77,273.97
2018,6,3,15,45,880.0,83.5,1.9,23.05,670.5,331.56,230.84
2018,6,3,16,0,867.0,81.0,1.9,22.4,626.0,281.33,187.94
2018,6,3,16,15,851.0,78.5,1.9,22.0,579.0,231.66,145.79
2018,6,3,16,30,835.0,76.0,1.9,21.6,532.0,183.61,106.79
2018,6,3,16,45,813.0,73.0,1.9,21.2,482.5,129.11,66.91
2018,6,3,17,0,791.0,70.0,1.9,20.8,433.0,84.43,42.24
2018,6,3,17,15,760.5,66.5,1.9,20.15,382.0,45.59,34.14
2018,6,3,17,30,730.0,63.0,1.9,19.5,331.0,44.66,33.56
2018,6,3,17,45,688.0,58.5,1.9,18.9,281.0,42.82,32.11
2018,6,3,18,0,646.0,54.0,1.9,18.3,231.0,40.91,30.51
2018,6,3,18,15,582.5,49.0,1.85,17.6,184.5,35.12,25.4
2018,6,3,18,30,519.0,44.0,1.8,16.9,138.0,32.85,23.22
2018,6,3,18,45,419.5,36.5,1.8,16.2,97.5,28.25,18.78
2018,6,3,19,0,320.0,29.0,1.8,15.5,57.0,23.49,13.08
2018,6,3,19,15,183.0,17.5,1.8,15.15,31.5,14.42,0.0
2018,6,3,19,30,46.0,6.0,1.8,14.8,6.0,5.72,0.0
2018,6,3,19,45,23.0,3.0,1.8,14.45,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.0,2.0,11.45,7.5,0.0,0.0
2018,6,4,5,0,102.0,12.0,2.0,11.5,15.0,51.72,0.0
2018,6,4,5,15,236.5,23.5,2.0,11.85,46.0,152.62,83.86
2018,6,4,5,30,371.0,35.0,2.0,12.2,77.0,249.26,196.36
2018,6,4,5,45,460.0,42.5,2.0,12.5,120.0,322.53,263.46
2018,6,4,6,0,549.0,50.0,2.0,12.8,163.0,403.21,333.44
2018,6,4,6,15,608.0,55.0,2.05,13.25,211.5,469.01,388.99
2018,6,4,6,30,667.0,60.0,2.1,13.7,260.0,535.03,442.56
2018,6,4,6,45,707.5,64.5,2.1,14.15,311.5,595.01,488.12
2018,6,4,7,0,748.0,69.0,2.1,14.6,363.0,656.48,532.28
2018,6,4,7,15,777.5,72.5,2.05,14.95,414.5,709.33,568.4
2018,6,4,7,30,807.0,76.0,2.0,15.3,466.0,762.22,603.47
2018,6,4,7,45,828.5,79.0,2.0,15.7,516.0,807.49,632.43
2018,6,4,8,0,850.0,82.0,2.0,16.1,566.0,844.41,654.99
2018,6,4,8,15,867.0,85.0,2.0,16.45,614.5,883.17,678.66
2018,6,4,8,30,884.0,88.0,2.0,16.8,663.0,920.17,700.75
2018,6,4,8,45,896.5,90.0,1.95,17.15,706.5,949.8,717.03
2018,6,4,9,0,909.0,92.0,1.9,17.5,750.0,977.08,731.61
2018,6,4,9,15,918.5,94.5,1.95,17.8,789.5,999.49,744.32
2018,6,4,9,30,928.0,97.0,2.0,18.1,829.0,1019.1,755.27
2018,6,4,9,45,934.5,99.0,2.0,18.35,862.5,1032.28,761.61
2018,6,4,10,0,941.0,101.0,2.0,18.6,896.0,1042.4,766.14
2018,6,4,10,15,947.0,101.5,2.0,18.75,923.5,1047.28,767.72
2018,6,4,10,30,953.0,102.0,2.0,18.9,951.0,1049.01,767.47
2018,6,4,10,45,957.5,103.0,2.0,19.05,972.5,1046.59,764.73
2018,6,4,11,0,962.0,104.0,2.0,19.2,994.0,1040.96,760.1
2018,6,4,11,15,964.5,104.5,2.05,19.25,1008.0,1029.71,752.96
2018,6,4,11,30,967.0,105.0,2.1,19.3,1022.0,1015.36,743.96
2018,6,4,11,45,968.0,104.5,2.1,19.3,1027.5,995.64,731.08
2018,6,4,12,0,969.0,104.0,2.1,19.3,1033.0,973.07,716.45
2018,6,4,12,15,967.5,104.5,2.1,19.3,1031.5,946.52,699.25
2018,6,4,12,30,966.0,105.0,2.1,19.3,1030.0,917.45,680.38
2018,6,4,12,45,964.0,104.5,2.15,19.3,1021.0,884.68,659.48
2018,6,4,13,0,962.0,104.0,2.2,19.3,1012.0,849.7,636.93
2018,6,4,13,15,959.5,103.5,2.2,19.2,996.5,812.29,612.34
2018,6,4,13,30,957.0,103.0,2.2,19.1,981.0,772.98,586.23
2018,6,4,13,45,953.5,101.5,2.2,19.05,958.5,730.39,556.47
2018,6,4,14,0,950.0,100.0,2.2,19.0,936.0,686.32,523.98
2018,6,4,14,15,943.5,99.0,2.2,18.8,906.5,639.61,489.04
2018,6,4,14,30,937.0,98.0,2.2,18.6,877.0,592.02,452.47
2018,6,4,14,45,929.0,96.5,2.25,18.45,842.0,542.61,413.59
2018,6,4,15,0,921.0,95.0,2.3,18.3,807.0,492.86,373.23
2018,6,4,15,15,910.5,93.0,2.3,18.3,766.5,441.59,330.22
2018,6,4,15,30,900.0,91.0,2.3,18.3,726.0,390.64,286.4
2018,6,4,15,45,885.0,89.5,2.3,17.75,681.0,339.25,242.07
2018,6,4,16,0,870.0,88.0,2.3,17.2,636.0,289.02,198.17
2018,6,4,16,15,849.0,86.0,2.3,16.85,587.0,238.52,154.59
2018,6,4,16,30,828.0,84.0,2.3,16.5,538.0,183.04,108.9
2018,6,4,16,45,802.0,82.5,2.3,16.15,488.0,136.83,74.94
2018,6,4,17,0,776.0,81.0,2.3,15.8,438.0,93.67,50.7
2018,6,4,17,15,739.5,78.0,2.25,15.3,386.0,54.45,42.67
2018,6,4,17,30,703.0,75.0,2.2,14.8,334.0,49.2,38.27
2018,6,4,17,45,650.5,70.5,2.2,14.35,282.5,48.01,37.37
2018,6,4,18,0,598.0,66.0,2.2,13.9,231.0,46.79,36.35
2018,6,4,18,15,526.0,59.5,2.2,13.4,183.5,43.8,33.63
2018,6,4,18,30,454.0,53.0,2.2,12.9,136.0,40.73,30.64
2018,6,4,18,45,345.0,44.0,2.15,12.45,96.0,35.15,25.16
2018,6,4,19,0,236.0,35.0,2.1,12.0,56.0,27.59,16.81
2018,6,4,19,15,133.5,21.0,2.05,11.7,31.5,16.8,0.0
2018,6,4,19,30,31.0,7.0,2.0,11.4,7.0,6.67,0.0
2018,6,4,19,45,15.5,3.5,2.0,11.15,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,2.0,9.55,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,2.0,9.6,13.0,30.01,0.0
2018,6,5,5,15,141.5,25.5,2.0,9.9,39.5,113.28,62.93
2018,6,5,5,30,236.0,39.0,2.0,10.2,66.0,187.67,148.68
2018,6,5,5,45,319.0,51.0,2.0,10.55,106.0,255.38,210.46
2018,6,5,6,0,402.0,63.0,2.0,10.9,146.0,330.76,276.45
2018,6,5,6,15,450.0,72.0,2.0,11.35,188.0,391.32,328.1
2018,6,5,6,30,498.0,81.0,2.0,11.8,230.0,452.56,378.41
2018,6,5,6,45,519.5,93.0,2.0,12.25,274.0,501.33,416.63
2018,6,5,7,0,541.0,105.0,2.0,12.7,318.0,550.51,453.77
2018,6,5,7,15,541.5,119.5,1.95,13.15,357.0,586.32,478.88
2018,6,5,7,30,542.0,134.0,1.9,13.6,396.0,614.51,497.67
2018,6,5,7,45,579.5,138.0,1.9,14.1,445.0,672.6,538.67
2018,6,5,8,0,617.0,142.0,1.9,14.6,494.0,724.89,573.66
2018,6,5,8,15,614.5,160.0,1.85,15.15,535.0,757.24,593.11
2018,6,5,8,30,612.0,178.0,1.8,15.7,576.0,787.13,610.63
2018,6,5,8,45,617.0,193.0,1.75,16.25,617.0,818.3,628.78
2018,6,5,9,0,622.0,208.0,1.7,16.8,658.0,847.27,645.07
2018,6,5,9,15,620.0,225.0,1.65,17.3,694.0,869.24,656.15
2018,6,5,9,30,618.0,242.0,1.6,17.8,730.0,888.58,665.39
2018,6,5,9,45,615.0,259.0,1.6,18.25,761.5,904.26,672.89
2018,6,5,10,0,612.0,276.0,1.6,18.7,793.0,917.22,678.66
2018,6,5,10,15,665.0,257.5,1.6,19.05,836.0,947.36,697.85
2018,6,5,10,30,718.0,239.0,1.6,19.4,879.0,974.63,713.85
2018,6,5,10,45,770.5,212.0,1.55,19.75,913.0,989.52,720.73
2018,6,5,11,0,823.0,185.0,1.5,20.1,947.0,996.32,722.6
2018,6,5,11,15,740.0,243.5,1.55,20.25,936.0,966.27,703.17
2018,6,5,11,30,657.0,302.0,1.6,20.4,925.0,927.79,676.71
2018,6,5,11,45,762.0,234.0,1.6,20.5,961.5,941.67,687.58
2018,6,5,12,0,867.0,166.0,1.6,20.6,998.0,946.09,689.89
2018,6,5,12,15,889.0,150.5,1.65,20.65,1003.0,920.91,674.0
2018,6,5,12,30,911.0,135.0,1.7,20.7,1008.0,899.04,660.54
2018,6,5,12,45,831.5,186.5,1.7,20.7,978.0,854.37,631.45
2018,6,5,13,0,752.0,238.0,1.7,20.7,948.0,808.65,600.06
2018,6,5,13,15,788.0,210.0,1.75,20.65,943.5,779.71,581.9
2018,6,5,13,30,824.0,182.0,1.8,20.6,939.0,748.35,561.33
2018,6,5,13,45,823.5,176.5,1.85,20.5,917.5,708.0,533.24
2018,6,5,14,0,823.0,171.0,1.9,20.4,896.0,666.33,503.55
2018,6,5,14,15,816.5,166.5,1.9,20.25,866.5,620.81,470.06
2018,6,5,14,30,810.0,162.0,1.9,20.1,837.0,574.76,435.32
2018,6,5,14,45,837.5,140.0,1.95,19.95,812.5,530.44,401.22
2018,6,5,15,0,865.0,118.0,2.0,19.8,788.0,487.85,366.85
2018,6,5,15,15,857.0,113.5,2.0,19.8,748.5,438.11,325.69
2018,6,5,15,30,849.0,109.0,2.0,19.8,709.0,382.62,279.25
2018,6,5,15,45,841.0,104.0,2.0,19.3,667.0,332.57,236.44
2018,6,5,16,0,833.0,99.0,2.0,18.8,625.0,283.13,193.5
2018,6,5,16,15,814.0,95.0,2.0,18.4,576.5,233.05,150.68
2018,6,5,16,30,795.0,91.0,2.0,18.0,528.0,185.01,111.2
2018,6,5,16,45,769.5,87.5,2.05,17.6,478.0,138.9,77.31
2018,6,5,17,0,744.0,84.0,2.1,17.2,428.0,95.78,52.54
2018,6,5,17,15,712.5,81.0,2.05,16.65,379.0,51.14,39.52
2018,6,5,17,30,681.0,78.0,2.0,16.1,330.0,51.29,39.91
2018,6,5,17,45,627.5,72.5,2.0,15.5,278.0,49.43,38.45
2018,6,5,18,0,574.0,67.0,2.0,14.9,226.0,47.47,36.81
2018,6,5,18,15,507.5,59.5,2.0,14.35,179.5,43.66,33.39
2018,6,5,18,30,441.0,52.0,2.0,13.8,133.0,39.68,29.61
2018,6,5,18,45,349.0,42.5,1.95,13.2,95.0,33.59,23.75
2018,6,5,19,0,257.0,33.0,1.9,12.6,57.0,25.91,15.56
2018,6,5,19,15,148.5,20.5,1.85,12.25,32.5,16.35,0.0
2018,6,5,19,30,40.0,8.0,1.8,11.9,8.0,7.63,0.0
2018,6,5,19,45,20.0,4.0,1.8,11.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,6,4,45,24.5,6.0,1.85,10.85,6.5,0.0,0.0
2018,6,6,5,0,49.0,12.0,1.8,10.9,13.0,30.81,0.0
2018,6,6,5,15,134.5,26.5,1.8,11.15,39.5,111.89,62.82
2018,6,6,5,30,220.0,41.0,1.8,11.4,66.0,182.77,144.08
2018,6,6,5,45,289.5,53.0,1.8,11.65,102.5,242.41,198.75
2018,6,6,6,0,359.0,65.0,1.8,11.9,139.0,308.57,256.84
2018,6,6,6,15,449.0,73.0,1.8,12.35,191.0,391.83,326.98
2018,6,6,6,30,539.0,81.0,1.8,12.8,243.0,479.81,398.31
2018,6,6,6,45,563.0,90.0,1.8,13.2,286.5,528.53,435.92
2018,6,6,7,0,587.0,99.0,1.8,13.6,330.0,577.74,472.71
2018,6,6,7,15,650.5,100.0,1.8,14.2,388.0,648.36,523.63
2018,6,6,7,30,714.0,101.0,1.8,14.8,446.0,721.4,573.91
2018,6,6,7,45,739.5,104.5,1.75,15.35,495.0,767.61,602.98
2018,6,6,8,0,765.0,108.0,1.7,15.9,544.0,809.18,628.23
2018,6,6,8,15,783.0,112.0,1.7,16.45,590.5,847.94,651.53
2018,6,6,8,30,801.0,116.0,1.7,17.0,637.0,885.11,673.36
2018,6,6,8,45,815.0,119.0,1.7,17.5,679.5,915.57,690.48
2018,6,6,9,0,829.0,122.0,1.7,18.0,722.0,943.86,706.05
2018,6,6,9,15,841.5,124.5,1.7,18.3,761.5,967.78,719.19
2018,6,6,9,30,854.0,127.0,1.7,18.6,801.0,989.15,730.67
2018,6,6,9,45,864.0,127.5,1.7,18.9,834.0,994.54,731.84
2018,6,6,10,0,874.0,128.0,1.7,19.2,867.0,1005.89,737.17
2018,6,6,10,15,879.5,130.0,1.75,19.3,894.0,1011.49,740.09
2018,6,6,10,30,885.0,132.0,1.8,19.4,921.0,1014.09,741.28
2018,6,6,10,45,889.0,133.5,1.8,19.5,941.5,1011.7,738.72
2018,6,6,11,0,893.0,135.0,1.8,19.6,962.0,1006.3,734.41
2018,6,6,11,15,896.0,136.0,1.8,19.65,976.0,996.46,727.54
2018,6,6,11,30,899.0,137.0,1.8,19.7,990.0,983.71,718.95
2018,6,6,11,45,900.0,137.5,1.8,19.75,996.5,965.8,707.14
2018,6,6,12,0,901.0,138.0,1.8,19.8,1003.0,945.24,693.71
2018,6,6,12,15,891.5,144.5,1.8,19.75,999.5,918.39,676.47
2018,6,6,12,30,882.0,151.0,1.8,19.7,996.0,889.49,657.9
2018,6,6,12,45,868.0,158.0,1.8,19.7,984.0,855.5,635.76
2018,6,6,13,0,854.0,165.0,1.8,19.7,972.0,823.08,614.57
2018,6,6,13,15,850.0,164.0,1.8,19.6,956.5,786.39,590.56
2018,6,6,13,30,846.0,163.0,1.8,19.5,941.0,748.24,564.21
2018,6,6,13,45,840.0,162.5,1.8,19.4,919.0,707.87,535.49
2018,6,6,14,0,834.0,162.0,1.8,19.3,897.0,666.5,505.43
2018,6,6,14,15,825.0,160.5,1.85,19.1,868.0,621.69,472.67
2018,6,6,14,30,816.0,159.0,1.9,18.9,839.0,576.52,438.7
2018,6,6,14,45,803.5,157.5,1.9,18.7,804.0,529.44,402.12
2018,6,6,15,0,791.0,156.0,1.9,18.5,769.0,482.71,364.8
2018,6,6,15,15,777.0,152.5,1.9,18.5,729.0,434.26,325.0
2018,6,6,15,30,763.0,149.0,1.9,18.5,689.0,381.41,281.04
2018,6,6,15,45,742.0,147.0,1.95,17.8,645.0,333.51,240.96
2018,6,6,16,0,721.0,145.0,2.0,17.1,601.0,287.57,201.94
2018,6,6,16,15,693.5,142.0,2.0,16.6,553.5,241.67,163.35
2018,6,6,16,30,666.0,139.0,2.0,16.1,506.0,198.75,128.65
2018,6,6,16,45,633.5,134.0,2.0,15.6,456.5,156.87,98.09
2018,6,6,17,0,601.0,129.0,2.0,15.1,407.0,118.74,75.83
2018,6,6,17,15,562.5,121.5,1.95,14.6,358.0,82.41,67.36
2018,6,6,17,30,524.0,114.0,1.9,14.1,309.0,78.89,64.65
2018,6,6,17,45,472.5,105.0,1.9,13.55,261.0,74.43,60.97
2018,6,6,18,0,421.0,96.0,1.9,13.0,213.0,69.71,56.93
2018,6,6,18,15,353.0,83.5,1.85,12.65,168.5,61.98,49.97
2018,6,6,18,30,285.0,71.0,1.8,12.3,124.0,53.89,42.43
2018,6,6,18,45,202.0,55.0,1.8,11.95,87.0,43.94,32.97
2018,6,6,19,0,119.0,39.0,1.8,11.6,50.0,31.55,20.42
2018,6,6,19,15,64.5,22.5,1.75,11.4,28.0,18.54,0.0
2018,6,6,19,30,10.0,6.0,1.7,11.2,6.0,5.72,0.0
2018,6,6,19,45,5.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,4,45,18.0,6.0,1.6,9.9,6.5,0.0,0.0
2018,6,7,5,0,36.0,12.0,1.6,10.0,13.0,25.67,0.0
2018,6,7,5,15,127.0,28.5,1.6,10.35,41.5,111.74,63.81
2018,6,7,5,30,218.0,45.0,1.6,10.7,70.0,187.47,148.19
2018,6,7,5,45,311.5,56.5,1.6,11.05,111.0,258.94,212.55
2018,6,7,6,0,405.0,68.0,1.6,11.4,152.0,339.19,282.03
2018,6,7,6,15,472.5,76.5,1.6,11.9,199.5,410.21,341.64
2018,6,7,6,30,540.0,85.0,1.6,12.4,247.0,484.98,401.94
2018,6,7,6,45,590.5,91.0,1.6,12.95,298.0,549.05,451.41
2018,6,7,7,0,641.0,97.0,1.6,13.5,349.0,615.44,500.73
2018,6,7,7,15,677.5,101.5,1.6,14.0,400.0,671.17,539.24
2018,6,7,7,30,714.0,106.0,1.6,14.5,451.0,727.54,577.12
2018,6,7,7,45,742.0,109.5,1.55,15.05,501.5,775.89,607.58
2018,6,7,8,0,770.0,113.0,1.5,15.6,552.0,819.29,633.78
2018,6,7,8,15,791.5,116.0,1.5,16.1,600.0,860.2,658.39
2018,6,7,8,30,813.0,119.0,1.5,16.6,648.0,899.64,681.59
2018,6,7,8,45,830.5,120.5,1.5,17.05,692.0,931.92,699.78
2018,6,7,9,0,848.0,122.0,1.5,17.5,736.0,962.11,716.49
2018,6,7,9,15,863.5,122.0,1.55,17.85,776.0,986.38,730.23
2018,6,7,9,30,879.0,122.0,1.6,18.2,816.0,999.62,736.9
2018,6,7,9,45,893.5,119.5,1.6,18.5,850.5,1015.21,744.7
2018,6,7,10,0,908.0,117.0,1.6,18.8,885.0,1028.06,750.77
2018,6,7,10,15,916.0,117.0,1.6,18.95,913.0,1034.25,753.14
2018,6,7,10,30,924.0,117.0,1.6,19.1,941.0,1037.4,753.78
2018,6,7,10,45,931.0,116.5,1.65,19.2,963.0,1035.95,752.59
2018,6,7,11,0,938.0,116.0,1.7,19.3,985.0,1031.39,749.57
2018,6,7,11,15,941.0,116.5,1.7,19.3,999.0,1020.86,742.44
2018,6,7,11,30,944.0,117.0,1.7,19.3,1013.0,1007.29,733.54
2018,6,7,11,45,946.0,117.0,1.7,19.35,1020.0,989.35,721.81
2018,6,7,12,0,948.0,117.0,1.7,19.4,1027.0,968.59,708.37
2018,6,7,12,15,947.0,117.5,1.7,19.35,1026.0,942.94,692.07
2018,6,7,12,30,946.0,118.0,1.7,19.3,1025.0,914.82,674.17
2018,6,7,12,45,943.0,118.0,1.75,19.3,1016.0,882.28,653.75
2018,6,7,13,0,940.0,118.0,1.8,19.3,1007.0,847.65,631.77
2018,6,7,13,15,937.5,117.0,1.8,19.2,991.5,810.58,607.67
2018,6,7,13,30,935.0,116.0,1.8,19.1,976.0,771.67,582.11
2018,6,7,13,45,931.0,115.0,1.75,19.05,954.0,730.08,552.67
2018,6,7,14,0,927.0,114.0,1.7,19.0,932.0,687.08,520.99
2018,6,7,14,15,921.0,112.0,1.7,18.8,903.0,640.82,486.91
2018,6,7,14,30,915.0,110.0,1.7,18.6,874.0,593.69,451.23
2018,6,7,14,45,906.5,108.5,1.7,18.45,839.0,545.06,413.3
2018,6,7,15,0,898.0,107.0,1.7,18.3,804.0,496.15,374.03
2018,6,7,15,15,887.0,105.0,1.7,18.3,764.0,445.77,332.34
2018,6,7,15,30,876.0,103.0,1.7,18.3,724.0,395.76,289.89
2018,6,7,15,45,858.0,101.5,1.7,17.85,678.0,344.59,246.31
2018,6,7,16,0,840.0,100.0,1.7,17.4,632.0,288.29,198.28
2018,6,7,16,15,822.0,96.5,1.7,17.05,584.5,238.46,155.46
2018,6,7,16,30,804.0,93.0,1.7,16.7,537.0,190.57,115.77
2018,6,7,16,45,778.0,90.5,1.7,16.35,487.0,144.74,81.72
2018,6,7,17,0,752.0,88.0,1.7,16.0,437.0,101.96,56.69
2018,6,7,17,15,719.5,83.0,1.7,15.5,386.0,54.58,42.72
2018,6,7,17,30,687.0,78.0,1.7,15.0,335.0,51.15,39.96
2018,6,7,17,45,642.5,72.5,1.65,14.55,285.0,49.31,38.5
2018,6,7,18,0,598.0,67.0,1.6,14.1,235.0,47.35,36.84
2018,6,7,18,15,531.5,60.0,1.6,13.55,187.5,43.97,33.79
2018,6,7,18,30,465.0,53.0,1.6,13.0,140.0,40.43,30.42
2018,6,7,18,45,366.0,44.0,1.55,12.5,100.0,34.84,24.99
2018,6,7,19,0,267.0,35.0,1.5,12.0,60.0,27.49,17.18
2018,6,7,19,15,155.0,21.5,1.5,11.7,34.0,17.14,0.0
2018,6,7,19,30,43.0,8.0,1.5,11.4,8.0,7.63,0.0
2018,6,7,19,45,21.5,4.0,1.45,11.1,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,4,45,38.5,6.5,1.35,10.15,7.5,0.0,0.0
2018,6,8,5,0,77.0,13.0,1.3,10.3,15.0,42.85,0.0
2018,6,8,5,15,190.0,26.0,1.3,10.85,44.5,135.83,79.16
2018,6,8,5,30,303.0,39.0,1.3,11.4,74.0,219.94,173.71
2018,6,8,5,45,391.0,48.0,1.25,11.95,115.0,291.99,238.39
2018,6,8,6,0,479.0,57.0,1.2,12.5,156.0,371.22,306.05
2018,6,8,6,15,540.5,63.5,1.2,13.15,203.5,437.86,361.14
2018,6,8,6,30,602.0,70.0,1.2,13.8,251.0,508.55,416.99
2018,6,8,6,45,647.0,74.0,1.2,14.5,301.0,568.2,461.87
2018,6,8,7,0,692.0,78.0,1.2,15.2,351.0,629.84,505.18
2018,6,8,7,15,723.5,82.0,1.25,15.8,401.5,679.16,538.39
2018,6,8,7,30,755.0,86.0,1.3,16.4,452.0,732.58,573.72
2018,6,8,7,45,779.5,88.5,1.3,17.0,501.0,778.25,602.09
2018,6,8,8,0,804.0,91.0,1.3,17.6,550.0,823.14,629.31
2018,6,8,8,15,822.5,93.5,1.3,18.0,596.5,861.62,652.07
2018,6,8,8,30,841.0,96.0,1.3,18.4,643.0,890.7,668.26
2018,6,8,8,45,856.0,97.5,1.3,18.8,686.5,921.23,685.36
2018,6,8,9,0,871.0,99.0,1.3,19.2,730.0,949.65,700.89
2018,6,8,9,15,882.5,100.0,1.3,19.5,768.5,971.8,712.55
2018,6,8,9,30,894.0,101.0,1.3,19.8,807.0,991.37,722.62
2018,6,8,9,45,903.5,101.0,1.3,20.05,840.5,1005.14,729.2
2018,6,8,10,0,913.0,101.0,1.3,20.3,874.0,1016.06,734.13
2018,6,8,10,15,918.5,102.5,1.3,20.45,901.0,1021.67,736.13
2018,6,8,10,30,924.0,104.0,1.3,20.6,928.0,1024.2,736.38
2018,6,8,10,45,929.0,104.0,1.35,20.8,949.0,1021.56,734.28
2018,6,8,11,0,934.0,104.0,1.4,21.0,970.0,1015.83,730.41
2018,6,8,11,15,936.5,104.5,1.4,21.05,983.5,1005.12,723.15
2018,6,8,11,30,939.0,105.0,1.4,21.1,997.0,991.4,714.14
2018,6,8,11,45,940.5,104.5,1.4,21.15,1003.0,972.86,702.19
2018,6,8,12,0,942.0,104.0,1.4,21.2,1009.0,951.54,688.58
2018,6,8,12,15,941.5,104.0,1.4,21.15,1008.0,926.25,672.73
2018,6,8,12,30,941.0,104.0,1.4,21.1,1007.0,898.49,655.29
2018,6,8,12,45,938.5,104.0,1.4,21.1,998.5,866.73,635.08
2018,6,8,13,0,936.0,104.0,1.4,21.1,990.0,832.86,613.39
2018,6,8,13,15,935.0,102.5,1.4,20.95,975.5,796.8,590.44
2018,6,8,13,30,934.0,101.0,1.4,20.8,961.0,758.81,565.98
2018,6,8,13,45,932.0,98.5,1.4,20.7,939.5,717.47,538.15
2018,6,8,14,0,930.0,96.0,1.4,20.6,918.0,674.59,507.45
2018,6,8,14,15,925.0,94.0,1.4,20.4,889.5,628.98,474.17
2018,6,8,14,30,920.0,92.0,1.4,20.2,861.0,582.4,439.23
2018,6,8,14,45,914.0,90.0,1.4,20.0,827.5,534.55,402.27
2018,6,8,15,0,908.0,88.0,1.4,19.8,794.0,486.2,363.78
2018,6,8,15,15,898.0,86.0,1.4,19.8,754.5,435.93,322.46
2018,6,8,15,30,888.0,84.0,1.4,19.8,715.0,385.94,280.26
2018,6,8,15,45,876.5,81.5,1.4,19.3,671.5,335.56,237.38
2018,6,8,16,0,865.0,79.0,1.4,18.8,628.0,286.0,194.5
2018,6,8,16,15,849.0,76.0,1.35,18.45,581.0,236.12,151.6
2018,6,8,16,30,833.0,73.0,1.3,18.1,534.0,187.86,111.59
2018,6,8,16,45,810.0,71.0,1.25,17.8,485.0,141.39,76.97
2018,6,8,17,0,787.0,69.0,1.2,17.5,436.0,90.24,45.11
2018,6,8,17,15,755.5,66.5,1.2,17.1,385.5,48.73,37.32
2018,6,8,17,30,724.0,64.0,1.2,16.7,335.0,45.12,34.38
2018,6,8,17,45,679.5,60.0,1.15,16.3,285.0,43.72,33.28
2018,6,8,18,0,635.0,56.0,1.1,15.9,235.0,42.27,32.07
2018,6,8,18,15,571.5,50.5,1.1,15.45,188.0,35.99,26.46
2018,6,8,18,30,508.0,45.0,1.1,15.0,141.0,33.32,23.92
2018,6,8,18,45,411.5,37.5,1.05,14.5,101.0,28.74,19.5
2018,6,8,19,0,315.0,30.0,1.0,14.0,61.0,23.99,14.25
2018,6,8,19,15,188.5,19.0,1.0,13.7,35.0,15.51,0.0
2018,6,8,19,30,62.0,8.0,1.0,13.4,9.0,7.63,0.0
2018,6,8,19,45,31.0,4.0,1.0,13.15,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,1.45,10.55,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,1.5,10.5,12.0,28.28,0.0
2018,6,9,5,15,29.0,20.0,1.55,10.5,21.5,39.09,19.29
2018,6,9,5,30,13.0,29.0,1.6,10.5,31.0,36.22,24.53
2018,6,9,5,45,7.0,43.5,1.6,10.55,44.5,45.83,33.59
2018,6,9,6,0,1.0,58.0,1.6,10.6,58.0,57.16,43.69
2018,6,9,6,15,6.5,78.0,1.6,10.65,80.0,81.35,64.82
2018,6,9,6,30,12.0,98.0,1.6,10.7,102.0,105.64,85.77
2018,6,9,6,45,53.0,126.5,1.6,10.75,147.0,174.0,144.47
2018,6,9,7,0,94.0,155.0,1.6,10.8,192.0,237.85,198.02
2018,6,9,7,15,129.5,179.0,1.6,10.95,237.5,306.23,253.63
2018,6,9,7,30,165.0,203.0,1.6,11.1,283.0,364.8,300.06
2018,6,9,7,45,170.0,224.5,1.6,11.2,314.5,396.17,323.39
2018,6,9,8,0,175.0,246.0,1.6,11.3,346.0,427.13,346.17
2018,6,9,8,15,167.5,269.5,1.6,11.55,371.5,448.79,360.84
2018,6,9,8,30,160.0,293.0,1.6,11.8,397.0,469.24,374.48
2018,6,9,8,45,184.0,313.5,1.65,12.05,441.0,514.59,407.97
2018,6,9,9,0,208.0,334.0,1.7,12.3,485.0,559.93,440.74
2018,6,9,9,15,265.5,342.0,1.7,12.65,545.0,637.49,496.96
2018,6,9,9,30,323.0,350.0,1.7,13.0,605.0,701.18,541.78
2018,6,9,9,45,362.5,351.5,1.7,13.3,649.0,739.86,568.01
2018,6,9,10,0,402.0,353.0,1.7,13.6,693.0,788.83,600.99
2018,6,9,10,15,402.5,366.0,1.75,13.8,716.0,798.33,606.03
2018,6,9,10,30,403.0,379.0,1.8,14.0,739.0,805.92,610.24
2018,6,9,10,45,404.5,392.0,1.85,14.15,760.0,812.55,614.0
2018,6,9,11,0,406.0,405.0,1.9,14.3,781.0,810.02,611.71
2018,6,9,11,15,387.0,416.0,1.9,14.5,779.0,792.37,598.04
2018,6,9,11,30,368.0,427.0,1.9,14.7,777.0,773.54,583.74
2018,6,9,11,45,425.5,415.5,1.95,14.9,822.5,806.61,607.74
2018,6,9,12,0,483.0,404.0,2.0,15.1,868.0,831.5,625.5
2018,6,9,12,15,581.5,347.5,2.05,15.2,906.0,847.09,638.82
2018,6,9,12,30,680.0,291.0,2.1,15.3,944.0,855.2,646.95
2018,6,9,12,45,771.5,230.5,2.1,15.4,965.5,849.85,645.2
2018,6,9,13,0,863.0,170.0,2.1,15.5,987.0,837.01,636.74
2018,6,9,13,15,819.0,193.0,2.15,15.45,958.5,791.23,605.3
2018,6,9,13,30,775.0,216.0,2.2,15.4,930.0,745.91,572.52
2018,6,9,13,45,698.5,252.5,2.2,15.3,884.5,691.4,531.87
2018,6,9,14,0,622.0,289.0,2.2,15.2,839.0,641.11,493.83
2018,6,9,14,15,680.5,245.0,2.2,15.05,829.0,607.98,470.04
2018,6,9,14,30,739.0,201.0,2.2,14.9,819.0,569.42,441.05
2018,6,9,14,45,770.0,174.5,2.25,14.75,795.0,530.14,410.1
2018,6,9,15,0,801.0,148.0,2.3,14.6,771.0,483.68,372.49
2018,6,9,15,15,826.5,128.5,2.3,14.6,743.0,437.49,333.25
2018,6,9,15,30,852.0,109.0,2.3,14.6,715.0,394.41,294.94
2018,6,9,15,45,855.5,101.0,2.3,14.25,677.0,345.86,252.01
2018,6,9,16,0,859.0,93.0,2.3,13.9,639.0,296.72,207.92
2018,6,9,16,15,832.0,90.0,2.25,13.65,586.0,237.82,157.16
2018,6,9,16,30,805.0,87.0,2.2,13.4,533.0,188.42,115.7
2018,6,9,16,45,773.0,85.5,2.2,13.1,481.5,142.64,81.05
2018,6,9,17,0,741.0,84.0,2.2,12.8,430.0,100.47,55.71
2018,6,9,17,15,707.0,79.5,2.2,12.55,379.0,59.62,47.72
2018,6,9,17,30,673.0,75.0,2.2,12.3,328.0,48.73,38.22
2018,6,9,17,45,635.5,72.0,2.2,12.0,283.0,48.75,38.39
2018,6,9,18,0,598.0,69.0,2.2,11.7,238.0,48.85,38.54
2018,6,9,18,15,525.5,63.0,2.15,11.4,190.5,46.39,36.28
2018,6,9,18,30,453.0,57.0,2.1,11.1,143.0,43.91,33.79
2018,6,9,18,45,346.5,47.0,2.05,10.85,102.0,37.51,27.56
2018,6,9,19,0,240.0,37.0,2.0,10.6,61.0,29.04,18.79
2018,6,9,19,15,137.5,23.0,2.0,10.45,35.0,18.33,0.0
2018,6,9,19,30,35.0,9.0,2.0,10.3,9.0,8.58,0.0
2018,6,9,19,45,17.5,4.5,1.95,10.15,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,6.5,1.5,7.25,7.5,0.0,0.0
2018,6,10,5,0,76.0,13.0,1.5,7.4,15.0,42.45,0.0
2018,6,10,5,15,197.0,26.0,1.45,7.95,45.5,139.03,83.29
2018,6,10,5,30,318.0,39.0,1.4,8.5,76.0,227.24,181.65
2018,6,10,5,45,410.5,47.5,1.35,9.05,118.5,301.81,249.15
2018,6,10,6,0,503.0,56.0,1.3,9.6,161.0,383.88,319.89
2018,6,10,6,15,564.0,62.5,1.3,10.4,209.0,451.16,375.85
2018,6,10,6,30,625.0,69.0,1.3,11.2,257.0,522.46,432.44
2018,6,10,6,45,668.0,73.5,1.3,11.95,307.5,582.23,477.66
2018,6,10,7,0,711.0,78.0,1.3,12.7,358.0,643.82,521.0
2018,6,10,7,15,741.0,81.5,1.25,13.35,408.0,692.08,552.59
2018,6,10,7,30,771.0,85.0,1.2,14.0,458.0,744.28,585.99
2018,6,10,7,45,794.5,87.5,1.2,14.65,507.5,789.62,614.02
2018,6,10,8,0,818.0,90.0,1.2,15.3,557.0,834.09,640.83
2018,6,10,8,15,836.5,92.0,1.15,15.75,604.0,872.36,662.58
2018,6,10,8,30,855.0,94.0,1.1,16.2,651.0,901.27,677.68
2018,6,10,8,45,870.0,95.0,1.1,16.65,694.0,931.58,694.4
2018,6,10,9,0,885.0,96.0,1.1,17.1,737.0,959.75,709.55
2018,6,10,9,15,896.0,96.5,1.1,17.4,775.5,981.14,720.64
2018,6,10,9,30,907.0,97.0,1.1,17.7,814.0,999.93,730.16
2018,6,10,9,45,916.0,97.0,1.1,18.05,847.0,1013.44,736.25
2018,6,10,10,0,925.0,97.0,1.1,18.4,880.0,1024.05,740.67
2018,6,10,10,15,932.0,96.5,1.15,18.55,907.0,1029.15,743.29
2018,6,10,10,30,939.0,96.0,1.2,18.7,934.0,1031.19,744.18
2018,6,10,10,45,945.0,94.5,1.25,18.85,954.5,1028.1,741.99
2018,6,10,11,0,951.0,93.0,1.3,19.0,975.0,1021.9,738.01
2018,6,10,11,15,954.0,92.5,1.35,19.0,988.5,1010.73,731.44
2018,6,10,11,30,957.0,92.0,1.4,19.0,1002.0,996.52,723.04
2018,6,10,11,45,958.5,92.0,1.45,19.05,1008.5,978.44,712.08
2018,6,10,12,0,960.0,92.0,1.5,19.1,1015.0,957.5,699.32
2018,6,10,12,15,958.5,92.5,1.55,19.05,1013.5,931.64,683.61
2018,6,10,12,30,957.0,93.0,1.6,19.0,1012.0,903.29,666.21
2018,6,10,12,45,954.0,93.5,1.65,19.0,1003.5,871.34,646.17
2018,6,10,13,0,951.0,94.0,1.7,19.0,995.0,837.24,624.52
2018,6,10,13,15,948.5,93.0,1.7,18.95,979.5,800.17,600.27
2018,6,10,13,30,946.0,92.0,1.7,18.9,964.0,761.23,574.53
2018,6,10,13,45,942.5,90.5,1.75,18.8,942.0,719.45,546.72
2018,6,10,14,0,939.0,89.0,1.8,18.7,920.0,676.2,515.55
2018,6,10,14,15,933.5,87.5,1.8,18.55,891.5,630.47,481.49
2018,6,10,14,30,928.0,86.0,1.8,18.4,863.0,583.8,445.79
2018,6,10,14,45,920.5,85.0,1.8,18.25,829.0,535.78,408.04
2018,6,10,15,0,913.0,84.0,1.8,18.1,795.0,487.39,368.87
2018,6,10,15,15,903.0,82.0,1.8,18.1,755.5,436.97,326.86
2018,6,10,15,30,893.0,80.0,1.8,18.1,716.0,386.81,283.98
2018,6,10,15,45,880.5,78.0,1.85,17.6,672.5,336.36,240.59
2018,6,10,16,0,868.0,76.0,1.9,17.1,629.0,286.8,197.24
2018,6,10,16,15,852.0,74.0,1.9,16.8,582.5,237.6,154.3
2018,6,10,16,30,836.0,72.0,1.9,16.5,536.0,190.0,114.22
2018,6,10,16,45,814.5,69.5,1.9,16.15,487.0,143.16,78.61
2018,6,10,17,0,793.0,67.0,1.9,15.8,438.0,91.48,45.48
2018,6,10,17,15,764.5,64.0,1.9,15.4,388.5,49.27,38.06
2018,6,10,17,30,736.0,61.0,1.9,15.0,339.0,42.69,32.45
2018,6,10,17,45,696.0,57.0,1.9,14.6,289.5,41.18,31.25
2018,6,10,18,0,656.0,53.0,1.9,14.2,240.0,39.61,29.91
2018,6,10,18,15,597.5,48.5,1.85,13.75,193.5,37.52,28.02
2018,6,10,18,30,539.0,44.0,1.8,13.3,147.0,32.39,23.28
2018,6,10,18,45,447.0,37.0,1.75,12.8,106.0,28.2,19.2
2018,6,10,19,0,355.0,30.0,1.7,12.3,65.0,23.87,14.41
2018,6,10,19,15,216.5,19.5,1.65,12.0,37.5,15.87,0.0
2018,6,10,19,30,78.0,9.0,1.6,11.7,10.0,8.58,0.0
2018,6,10,19,45,39.0,4.5,1.6,11.45,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,1.2,10.75,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,1.2,10.9,16.0,54.3,0.0
2018,6,11,5,15,242.0,23.5,1.2,11.4,47.0,156.26,93.09
2018,6,11,5,30,378.0,34.0,1.2,11.9,78.0,251.63,198.46
2018,6,11,5,45,463.0,41.0,1.15,12.4,120.0,322.23,262.15
2018,6,11,6,0,548.0,48.0,1.1,12.9,162.0,400.0,328.39
2018,6,11,6,15,604.0,53.5,1.1,13.65,210.0,464.45,381.24
2018,6,11,6,30,660.0,59.0,1.1,14.4,258.0,529.18,431.92
2018,6,11,6,45,698.0,63.5,1.1,15.1,308.0,587.1,474.28
2018,6,11,7,0,736.0,68.0,1.1,15.8,358.0,646.36,515.13
2018,6,11,7,15,764.5,71.5,1.05,16.45,408.5,698.04,548.49
2018,6,11,7,30,793.0,75.0,1.0,17.1,459.0,749.75,580.69
2018,6,11,7,45,814.0,78.0,1.0,17.75,508.0,794.26,607.5
2018,6,11,8,0,835.0,81.0,1.0,18.4,557.0,830.5,628.12
2018,6,11,8,15,851.5,83.5,1.0,18.9,604.0,867.98,649.63
2018,6,11,8,30,868.0,86.0,1.0,19.4,651.0,903.76,669.64
2018,6,11,8,45,880.5,88.5,1.0,19.9,694.5,933.87,685.69
2018,6,11,9,0,893.0,91.0,1.0,20.4,738.0,961.69,700.18
2018,6,11,9,15,900.0,94.0,1.0,20.75,776.0,982.27,710.4
2018,6,11,9,30,907.0,97.0,1.0,21.1,814.0,1000.06,718.98
2018,6,11,9,45,912.0,100.5,1.05,21.5,847.0,1013.53,725.77
2018,6,11,10,0,917.0,104.0,1.1,21.9,880.0,1023.96,730.81
2018,6,11,10,15,923.5,105.0,1.1,22.2,908.0,1030.1,732.66
2018,6,11,10,30,930.0,106.0,1.1,22.5,936.0,1033.16,732.78
2018,6,11,10,45,934.5,106.5,1.15,22.85,957.0,1030.61,730.43
2018,6,11,11,0,939.0,107.0,1.2,23.2,978.0,1024.95,726.34
2018,6,11,11,15,942.5,107.0,1.25,23.4,992.0,1014.73,719.96
2018,6,11,11,30,946.0,107.0,1.3,23.6,1006.0,1001.48,711.82
2018,6,11,11,45,947.5,106.5,1.35,23.8,1012.5,982.91,700.44
2018,6,11,12,0,949.0,106.0,1.4,24.0,1019.0,961.55,687.36
2018,6,11,12,15,950.5,105.0,1.45,24.05,1019.0,937.03,672.66
2018,6,11,12,30,952.0,104.0,1.5,24.1,1019.0,909.93,656.25
2018,6,11,12,45,952.5,102.5,1.55,24.15,1011.5,879.07,637.32
2018,6,11,13,0,953.0,101.0,1.6,24.2,1004.0,845.91,616.75
2018,6,11,13,15,950.5,100.5,1.65,24.15,989.0,809.19,593.84
2018,6,11,13,30,948.0,100.0,1.7,24.1,974.0,770.59,569.41
2018,6,11,13,45,944.0,99.0,1.7,24.1,952.0,728.8,541.43
2018,6,11,14,0,940.0,98.0,1.7,24.1,930.0,685.58,510.5
2018,6,11,14,15,934.0,97.0,1.75,24.0,901.5,639.89,477.58
2018,6,11,14,30,928.0,96.0,1.8,23.9,873.0,593.3,443.01
2018,6,11,14,45,920.0,94.5,1.8,23.85,838.5,544.56,405.51
2018,6,11,15,0,912.0,93.0,1.8,23.8,804.0,495.49,366.68
2018,6,11,15,15,902.0,91.0,1.8,23.8,764.5,445.06,325.7
2018,6,11,15,30,892.0,89.0,1.8,23.8,725.0,394.89,283.85
2018,6,11,15,45,879.0,87.5,1.8,23.4,681.5,344.66,241.52
2018,6,11,16,0,866.0,86.0,1.8,23.0,638.0,295.35,199.35
2018,6,11,16,15,849.5,82.5,1.8,22.65,590.5,244.87,156.56
2018,6,11,16,30,833.0,79.0,1.8,22.3,543.0,196.05,116.51
2018,6,11,16,45,811.5,76.5,1.8,21.95,494.0,142.05,75.89
2018,6,11,17,0,790.0,74.0,1.8,21.6,445.0,97.75,49.22
2018,6,11,17,15,760.5,70.5,1.8,21.0,394.5,55.26,42.32
2018,6,11,17,30,731.0,67.0,1.8,20.4,344.0,47.37,35.76
2018,6,11,17,45,690.5,62.5,1.8,19.75,294.0,45.66,34.46
2018,6,11,18,0,650.0,58.0,1.8,19.1,244.0,43.88,33.02
2018,6,11,18,15,589.0,52.5,1.8,18.25,196.5,37.48,27.44
2018,6,11,18,30,528.0,47.0,1.8,17.4,149.0,34.89,25.04
2018,6,11,18,45,433.5,40.0,1.8,16.55,108.0,30.83,21.16
2018,6,11,19,0,339.0,33.0,1.8,15.7,67.0,26.68,16.56
2018,6,11,19,15,204.5,21.0,1.8,15.35,38.5,17.28,0.0
2018,6,11,19,30,70.0,9.0,1.8,15.0,10.0,8.58,0.0
2018,6,11,19,45,35.0,4.5,1.75,14.65,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,67.0,6.5,1.8,13.35,8.5,0.0,0.0
2018,6,12,5,0,134.0,13.0,1.8,13.6,17.0,65.34,0.0
2018,6,12,5,15,279.0,23.0,1.7,14.35,49.5,172.06,101.92
2018,6,12,5,30,424.0,33.0,1.6,15.1,82.0,272.86,212.96
2018,6,12,5,45,509.5,39.0,1.5,15.9,125.5,344.38,276.89
2018,6,12,6,0,595.0,45.0,1.4,16.7,169.0,419.05,339.84
2018,6,12,6,15,648.5,49.5,1.4,17.35,217.5,483.3,392.22
2018,6,12,6,30,702.0,54.0,1.4,18.0,266.0,550.76,444.52
2018,6,12,6,45,739.0,58.0,1.35,18.65,317.0,608.9,485.84
2018,6,12,7,0,776.0,62.0,1.3,19.3,368.0,668.3,525.85
2018,6,12,7,15,802.0,65.0,1.3,19.85,418.5,718.79,558.57
2018,6,12,7,30,828.0,68.0,1.3,20.4,469.0,762.34,585.5
2018,6,12,7,45,847.5,71.0,1.35,21.0,518.5,806.55,612.72
2018,6,12,8,0,867.0,74.0,1.4,21.6,568.0,849.66,638.62
2018,6,12,8,15,882.0,76.0,1.4,22.0,615.0,886.14,659.52
2018,6,12,8,30,897.0,78.0,1.4,22.4,662.0,920.79,678.98
2018,6,12,8,45,908.5,80.0,1.4,22.8,705.5,950.1,694.75
2018,6,12,9,0,920.0,82.0,1.4,23.2,749.0,977.02,708.91
2018,6,12,9,15,929.5,83.5,1.45,23.4,788.0,998.85,721.14
2018,6,12,9,30,939.0,85.0,1.5,23.6,827.0,1017.91,731.72
2018,6,12,9,45,946.0,86.0,1.5,23.85,860.5,1031.05,737.75
2018,6,12,10,0,953.0,87.0,1.5,24.1,894.0,1041.16,742.04
2018,6,12,10,15,958.0,89.0,1.55,24.25,922.0,1047.24,745.08
2018,6,12,10,30,963.0,91.0,1.6,24.4,950.0,1050.11,746.29
2018,6,12,10,45,966.5,91.5,1.6,24.55,971.0,1046.69,742.98
2018,6,12,11,0,970.0,92.0,1.6,24.7,992.0,1040.07,737.89
2018,6,12,11,15,972.5,92.5,1.65,24.75,1006.0,1029.32,731.43
2018,6,12,11,30,975.0,93.0,1.7,24.8,1020.0,1015.44,723.13
2018,6,12,11,45,975.5,94.0,1.7,24.85,1027.0,997.16,711.45
2018,6,12,12,0,976.0,95.0,1.7,24.9,1034.0,975.97,698.05
2018,6,12,12,15,976.0,94.5,1.75,24.8,1033.0,950.15,682.78
2018,6,12,12,30,976.0,94.0,1.8,24.7,1032.0,921.73,665.79
2018,6,12,12,45,974.5,94.5,1.85,24.65,1024.5,890.52,646.73
2018,6,12,13,0,973.0,95.0,1.9,24.6,1017.0,857.01,626.02
2018,6,12,13,15,970.5,94.0,1.9,24.4,1001.5,819.25,602.17
2018,6,12,13,30,968.0,93.0,1.9,24.2,986.0,779.57,576.83
2018,6,12,13,45,964.0,92.0,1.9,24.05,964.0,737.11,548.95
2018,6,12,14,0,960.0,91.0,1.9,23.9,942.0,693.16,517.7
2018,6,12,14,15,954.5,90.0,1.95,23.7,913.5,647.02,484.46
2018,6,12,14,30,949.0,89.0,2.0,23.5,885.0,599.88,449.48
2018,6,12,14,45,942.5,87.5,2.0,23.3,851.0,551.02,411.92
2018,6,12,15,0,936.0,86.0,2.0,23.1,817.0,501.66,372.83
2018,6,12,15,15,926.0,84.5,2.0,23.1,777.0,450.57,331.05
2018,6,12,15,30,916.0,83.0,2.0,23.1,737.0,399.72,288.37
2018,6,12,15,45,904.0,81.5,2.05,22.55,693.5,348.68,245.3
2018,6,12,16,0,892.0,80.0,2.1,22.0,650.0,298.47,202.18
2018,6,12,16,15,876.0,78.0,2.1,21.65,602.5,248.03,158.96
2018,6,12,16,30,860.0,76.0,2.1,21.3,555.0,199.18,118.47
2018,6,12,16,45,838.5,72.5,2.1,20.9,504.5,150.33,81.7
2018,6,12,17,0,817.0,69.0,2.1,20.5,454.0,96.68,47.36
2018,6,12,17,15,787.5,66.5,2.05,19.95,403.0,53.62,32.69
2018,6,12,17,30,758.0,64.0,2.0,19.4,352.0,45.03,33.87
2018,6,12,17,45,716.5,60.0,2.0,18.85,301.0,43.61,32.79
2018,6,12,18,0,675.0,56.0,2.0,18.3,250.0,42.14,31.6
2018,6,12,18,15,614.5,51.0,2.0,17.6,202.0,39.7,29.48
2018,6,12,18,30,554.0,46.0,2.0,16.9,154.0,34.01,24.33
2018,6,12,18,45,458.5,39.0,1.95,16.25,111.5,29.89,20.38
2018,6,12,19,0,363.0,32.0,1.9,15.6,69.0,25.65,15.78
2018,6,12,19,15,221.0,21.0,1.95,15.15,40.0,17.22,0.53
2018,6,12,19,30,79.0,10.0,2.0,14.7,11.0,9.53,0.0
2018,6,12,19,45,39.5,5.0,2.0,14.25,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,45,57.5,7.0,2.2,12.2,8.5,0.0,0.0
2018,6,13,5,0,115.0,14.0,2.2,12.4,17.0,58.76,0.0
2018,6,13,5,15,254.5,24.0,2.2,12.95,48.5,162.15,96.53
2018,6,13,5,30,394.0,34.0,2.2,13.5,80.0,259.23,204.1
2018,6,13,5,45,483.0,41.0,2.2,14.0,123.5,332.66,270.66
2018,6,13,6,0,572.0,48.0,2.2,14.5,167.0,413.6,340.26
2018,6,13,6,15,628.0,53.0,2.2,15.15,215.5,474.58,391.34
2018,6,13,6,30,684.0,58.0,2.2,15.8,264.0,543.59,446.25
2018,6,13,6,45,722.5,61.5,2.2,16.45,314.5,601.55,489.3
2018,6,13,7,0,761.0,65.0,2.2,17.1,365.0,660.84,531.04
2018,6,13,7,15,788.5,68.0,2.2,17.65,415.5,711.99,565.52
2018,6,13,7,30,816.0,71.0,2.2,18.2,466.0,763.08,598.98
2018,6,13,7,45,835.5,74.0,2.15,18.75,515.0,800.07,621.19
