Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,0,855.0,77.0,2.1,19.3,564.0,842.81,646.98
2018,6,13,8,15,869.5,79.5,2.1,19.75,610.5,879.12,668.44
2018,6,13,8,30,884.0,82.0,2.1,20.2,657.0,913.6,688.41
2018,6,13,8,45,896.0,84.0,2.1,20.6,700.5,943.09,704.95
2018,6,13,9,0,908.0,86.0,2.1,21.0,744.0,970.24,719.86
2018,6,13,9,15,916.5,88.0,2.1,21.3,782.5,991.49,731.12
2018,6,13,9,30,925.0,90.0,2.1,21.6,821.0,1009.97,740.64
2018,6,13,9,45,930.5,92.5,2.1,21.9,854.0,1023.16,746.82
2018,6,13,10,0,936.0,95.0,2.1,22.2,887.0,1033.3,751.18
2018,6,13,10,15,940.5,96.5,2.1,22.4,914.0,1038.25,752.66
2018,6,13,10,30,945.0,98.0,2.1,22.6,941.0,1040.06,752.31
2018,6,13,10,45,949.0,98.5,2.05,22.75,962.0,1037.16,748.66
2018,6,13,11,0,953.0,99.0,2.0,22.9,983.0,1031.11,743.19
2018,6,13,11,15,955.0,100.0,2.05,22.95,997.0,1020.51,736.53
2018,6,13,11,30,957.0,101.0,2.1,23.0,1011.0,1006.85,728.04
2018,6,13,11,45,958.0,101.0,2.1,23.05,1017.5,988.3,715.92
2018,6,13,12,0,959.0,101.0,2.1,23.1,1024.0,966.92,702.09
2018,6,13,12,15,955.5,103.5,2.1,23.05,1022.5,941.21,685.76
2018,6,13,12,30,952.0,106.0,2.1,23.0,1021.0,913.06,667.86
2018,6,13,12,45,946.0,108.5,2.15,22.9,1011.5,880.57,647.63
2018,6,13,13,0,940.0,111.0,2.2,22.8,1002.0,846.1,625.93
2018,6,13,13,15,937.0,110.0,2.2,22.6,986.5,808.99,602.07
2018,6,13,13,30,934.0,109.0,2.2,22.4,971.0,770.08,576.77
2018,6,13,13,45,929.5,108.0,2.25,22.2,949.0,728.5,548.91
2018,6,13,14,0,925.0,107.0,2.3,22.0,927.0,685.55,518.24
2018,6,13,14,15,918.0,106.5,2.3,21.7,898.5,640.33,485.03
2018,6,13,14,30,911.0,106.0,2.3,21.4,870.0,594.3,450.29
2018,6,13,14,45,903.0,104.0,2.3,21.15,835.5,545.89,412.75
2018,6,13,15,0,895.0,102.0,2.3,20.9,801.0,497.18,373.87
2018,6,13,15,15,884.5,99.5,2.3,20.9,761.5,446.92,332.39
2018,6,13,15,30,874.0,97.0,2.3,20.9,722.0,396.98,290.14
2018,6,13,15,45,860.0,95.0,2.25,20.3,678.0,346.86,247.5
2018,6,13,16,0,846.0,93.0,2.2,19.7,634.0,297.78,205.1
2018,6,13,16,15,828.5,90.0,2.2,19.3,587.0,241.5,157.25
2018,6,13,16,30,811.0,87.0,2.2,18.9,540.0,193.75,117.41
2018,6,13,16,45,787.5,84.0,2.2,18.55,490.5,147.34,82.11
2018,6,13,17,0,764.0,81.0,2.2,18.2,441.0,103.67,55.01
2018,6,13,17,15,733.0,76.5,2.15,17.7,390.5,61.59,39.41
2018,6,13,17,30,702.0,72.0,2.1,17.2,340.0,51.22,39.62
2018,6,13,17,45,659.5,67.5,2.1,16.75,290.5,45.1,34.41
2018,6,13,18,0,617.0,63.0,2.1,16.3,241.0,43.73,33.29
2018,6,13,18,15,556.0,57.0,2.1,15.8,194.5,41.02,30.88
2018,6,13,18,30,495.0,51.0,2.1,15.3,148.0,38.2,28.21
2018,6,13,18,45,402.5,42.5,2.05,14.8,107.0,32.96,23.21
2018,6,13,19,0,310.0,34.0,2.0,14.3,66.0,27.48,17.46
2018,6,13,19,15,186.5,22.0,2.0,13.95,38.5,18.14,1.67
2018,6,13,19,30,63.0,10.0,2.0,13.6,11.0,9.53,0.0
2018,6,13,19,45,31.5,5.0,2.0,13.25,5.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,14,4,45,25.5,5.5,1.95,11.15,6.0,0.0,0.0
2018,6,14,5,0,51.0,11.0,1.9,11.4,12.0,30.61,0.0
2018,6,14,5,15,187.5,24.0,1.85,12.1,43.5,131.41,77.63
2018,6,14,5,30,324.0,37.0,1.8,12.8,75.0,228.04,179.73
2018,6,14,5,45,430.0,44.5,1.75,13.5,119.0,308.45,251.1
2018,6,14,6,0,536.0,52.0,1.7,14.2,163.0,397.67,326.7
2018,6,14,6,15,594.5,57.5,1.65,14.85,211.5,463.3,380.8
2018,6,14,6,30,653.0,63.0,1.6,15.5,260.0,532.79,435.42
2018,6,14,6,45,693.5,67.0,1.55,16.15,310.0,587.68,475.97
2018,6,14,7,0,734.0,71.0,1.5,16.8,360.0,648.09,517.82
2018,6,14,7,15,763.0,74.5,1.45,17.4,410.5,700.14,551.98
2018,6,14,7,30,792.0,78.0,1.4,18.0,461.0,752.25,585.02
2018,6,14,7,45,813.5,81.0,1.35,18.55,510.5,797.2,612.12
2018,6,14,8,0,835.0,84.0,1.3,19.1,560.0,841.17,637.83
2018,6,14,8,15,851.0,87.0,1.25,19.6,607.0,871.48,653.86
2018,6,14,8,30,867.0,90.0,1.2,20.1,654.0,907.42,673.44
2018,6,14,8,45,879.5,92.5,1.2,20.6,697.5,937.53,689.57
2018,6,14,9,0,892.0,95.0,1.2,21.1,741.0,965.36,704.13
2018,6,14,9,15,904.0,95.5,1.2,21.45,780.5,987.97,715.7
2018,6,14,9,30,916.0,96.0,1.2,21.8,820.0,1007.98,725.67
2018,6,14,9,45,927.0,95.5,1.2,22.2,854.5,1023.14,732.52
2018,6,14,10,0,938.0,95.0,1.2,22.6,889.0,1035.42,737.7
2018,6,14,10,15,943.0,96.5,1.25,22.8,916.5,1040.91,740.3
2018,6,14,10,30,948.0,98.0,1.3,23.0,944.0,1043.25,741.15
2018,6,14,10,45,951.0,99.0,1.3,23.2,964.5,1039.92,737.78
2018,6,14,11,0,954.0,100.0,1.3,23.4,985.0,1033.44,732.66
2018,6,14,11,15,955.5,101.5,1.35,23.45,999.0,1022.88,726.46
2018,6,14,11,30,957.0,103.0,1.4,23.5,1013.0,1009.25,718.46
2018,6,14,11,45,957.0,104.5,1.45,23.55,1020.0,991.24,707.77
2018,6,14,12,0,957.0,106.0,1.5,23.6,1027.0,970.39,695.35
2018,6,14,12,15,956.5,106.0,1.55,23.6,1026.0,944.99,680.14
2018,6,14,12,30,956.0,106.0,1.6,23.6,1025.0,917.07,663.27
2018,6,14,12,45,954.0,105.5,1.65,23.55,1016.5,885.07,643.77
2018,6,14,13,0,952.0,105.0,1.7,23.5,1008.0,850.89,622.67
2018,6,14,13,15,949.5,104.0,1.7,23.45,993.0,813.84,598.95
2018,6,14,13,30,947.0,103.0,1.7,23.4,978.0,774.93,573.79
2018,6,14,13,45,942.0,102.5,1.7,23.35,955.5,733.03,545.84
2018,6,14,14,0,937.0,102.0,1.7,23.3,933.0,689.76,514.94
2018,6,14,14,15,927.0,103.0,1.7,23.15,903.5,643.59,481.39
2018,6,14,14,30,917.0,104.0,1.7,23.0,874.0,596.82,446.52
2018,6,14,14,45,904.5,104.0,1.7,22.85,838.0,547.57,408.89
2018,6,14,15,0,892.0,104.0,1.7,22.7,802.0,498.39,370.23
2018,6,14,15,15,891.0,98.0,1.7,22.7,765.5,449.32,330.28
2018,6,14,15,30,890.0,92.0,1.7,22.7,729.0,399.71,288.77
2018,6,14,15,45,877.0,90.0,1.7,22.3,685.5,349.17,246.21
2018,6,14,16,0,864.0,88.0,1.7,21.9,642.0,299.57,203.74
2018,6,14,16,15,846.5,85.5,1.7,21.5,594.5,249.72,161.37
2018,6,14,16,30,829.0,83.0,1.7,21.1,547.0,194.52,116.08
2018,6,14,16,45,806.5,80.0,1.7,20.75,497.5,147.32,80.4
2018,6,14,17,0,784.0,77.0,1.7,20.4,448.0,102.76,52.78
2018,6,14,17,15,752.0,74.5,1.7,19.85,397.5,61.22,37.92
2018,6,14,17,30,720.0,72.0,1.7,19.3,347.0,51.23,39.28
2018,6,14,17,45,675.5,67.5,1.7,18.7,296.5,45.1,34.12
2018,6,14,18,0,631.0,63.0,1.7,18.1,246.0,43.72,33.03
2018,6,14,18,15,567.0,57.5,1.7,17.4,198.5,41.41,31.02
2018,6,14,18,30,503.0,52.0,1.7,16.7,151.0,39.04,28.79
2018,6,14,18,45,394.5,44.0,1.7,16.0,108.5,34.27,24.25
2018,6,14,19,0,286.0,36.0,1.7,15.3,66.0,29.36,19.02
2018,6,14,19,15,176.5,24.0,1.7,14.85,39.5,19.06,2.71
2018,6,14,19,30,67.0,12.0,1.7,14.4,13.0,11.44,0.0
2018,6,14,19,45,33.5,6.0,1.65,13.95,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,4,45,45.5,6.5,1.9,11.65,8.0,0.0,0.0
2018,6,15,5,0,91.0,13.0,1.9,11.8,16.0,48.27,0.0
2018,6,15,5,15,217.5,25.0,1.85,12.3,46.5,146.44,86.6
2018,6,15,5,30,344.0,37.0,1.8,12.8,77.0,237.64,187.23
2018,6,15,5,45,432.0,44.5,1.8,13.25,118.5,309.35,252.05
2018,6,15,6,0,520.0,52.0,1.8,13.7,160.0,388.23,319.94
2018,6,15,6,15,577.5,58.0,1.8,14.2,207.5,453.18,374.21
2018,6,15,6,30,635.0,64.0,1.8,14.7,255.0,521.95,429.16
2018,6,15,6,45,675.5,68.0,1.75,15.25,304.5,579.6,472.66
2018,6,15,7,0,716.0,72.0,1.7,15.8,354.0,635.76,512.06
2018,6,15,7,15,744.5,76.0,1.7,16.25,404.0,687.42,547.25
2018,6,15,7,30,773.0,80.0,1.7,16.7,454.0,739.14,581.47
2018,6,15,7,45,794.0,83.5,1.7,17.15,502.5,783.72,609.71
2018,6,15,8,0,815.0,87.0,1.7,17.6,551.0,827.33,636.72
2018,6,15,8,15,831.5,89.0,1.7,18.05,597.0,856.31,653.18
2018,6,15,8,30,848.0,91.0,1.7,18.5,643.0,891.08,673.52
2018,6,15,8,45,861.0,93.5,1.65,18.95,686.0,921.3,689.86
2018,6,15,9,0,874.0,96.0,1.6,19.4,729.0,949.32,704.54
2018,6,15,9,15,886.0,97.5,1.6,19.7,768.5,972.84,717.25
2018,6,15,9,30,898.0,99.0,1.6,20.0,808.0,993.79,728.31
2018,6,15,9,45,908.5,98.5,1.6,20.3,842.0,1008.33,735.3
2018,6,15,10,0,919.0,98.0,1.6,20.6,876.0,1020.04,740.63
2018,6,15,10,15,925.0,99.0,1.6,20.75,903.5,1025.96,742.84
2018,6,15,10,30,931.0,100.0,1.6,20.9,931.0,1028.81,743.29
2018,6,15,10,45,935.5,100.5,1.6,21.1,952.0,1026.54,740.53
2018,6,15,11,0,940.0,101.0,1.6,21.3,973.0,1021.17,736.0
2018,6,15,11,15,942.5,102.0,1.6,21.35,987.5,1011.27,729.2
2018,6,15,11,30,945.0,103.0,1.6,21.4,1002.0,998.33,720.62
2018,6,15,11,45,947.0,103.0,1.6,21.5,1009.5,980.98,709.23
2018,6,15,12,0,949.0,103.0,1.6,21.6,1017.0,960.8,696.13
2018,6,15,12,15,947.5,104.0,1.6,21.55,1016.0,935.74,680.36
2018,6,15,12,30,946.0,105.0,1.6,21.5,1015.0,908.21,663.0
2018,6,15,12,45,943.0,106.0,1.65,21.45,1007.0,877.1,643.85
2018,6,15,13,0,940.0,107.0,1.7,21.4,999.0,843.87,623.13
2018,6,15,13,15,937.5,107.0,1.75,21.25,985.0,808.14,600.75
2018,6,15,13,30,935.0,107.0,1.8,21.1,971.0,770.55,576.83
2018,6,15,13,45,930.5,106.5,1.85,20.95,949.5,729.46,549.54
2018,6,15,14,0,926.0,106.0,1.9,20.8,928.0,686.97,519.31
2018,6,15,14,15,920.0,105.0,1.9,20.65,900.0,641.95,486.13
2018,6,15,14,30,914.0,104.0,1.9,20.5,872.0,596.03,451.4
2018,6,15,14,45,905.0,103.0,1.9,20.35,838.0,547.88,414.05
2018,6,15,15,0,896.0,102.0,1.9,20.2,804.0,499.48,375.43
2018,6,15,15,15,885.5,100.0,1.9,20.2,764.5,449.61,334.43
2018,6,15,15,30,875.0,98.0,1.9,20.2,725.0,400.05,292.62
2018,6,15,15,45,861.0,96.0,1.9,19.8,681.5,349.89,249.96
2018,6,15,16,0,847.0,94.0,1.9,19.4,638.0,300.75,207.51
2018,6,15,16,15,828.5,92.5,1.9,19.1,591.5,245.41,160.42
2018,6,15,16,30,810.0,91.0,1.9,18.8,545.0,198.66,121.36
2018,6,15,16,45,785.5,88.0,1.9,18.55,495.5,152.14,85.86
2018,6,15,17,0,761.0,85.0,1.9,18.3,446.0,108.48,58.45
2018,6,15,17,15,728.5,81.5,1.9,17.8,395.5,67.27,42.91
2018,6,15,17,30,696.0,78.0,1.9,17.3,345.0,50.66,39.11
2018,6,15,17,45,651.5,73.5,1.85,16.85,295.0,49.58,38.34
2018,6,15,18,0,607.0,69.0,1.8,16.4,245.0,48.45,37.45
2018,6,15,18,15,541.5,62.5,1.8,15.65,197.5,45.54,34.92
2018,6,15,18,30,476.0,56.0,1.8,14.9,150.0,42.53,32.11
2018,6,15,18,45,378.0,47.0,1.75,14.2,109.0,37.02,26.86
2018,6,15,19,0,280.0,38.0,1.7,13.5,68.0,29.72,19.53
2018,6,15,19,15,167.0,25.0,1.65,13.15,40.5,19.87,3.76
2018,6,15,19,30,54.0,12.0,1.6,12.8,13.0,11.44,0.0
2018,6,15,19,45,27.0,6.0,1.6,12.45,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,45,46.0,6.5,0.65,12.15,8.0,0.0,0.0
2018,6,16,5,0,92.0,13.0,0.6,12.5,16.0,48.63,0.0
2018,6,16,5,15,218.5,25.0,0.55,13.05,46.5,146.68,85.77
2018,6,16,5,30,345.0,37.0,0.5,13.6,77.0,237.96,185.33
2018,6,16,5,45,435.0,45.0,0.4,14.2,119.5,311.33,249.35
2018,6,16,6,0,525.0,53.0,0.3,14.8,162.0,392.12,315.69
2018,6,16,6,15,584.5,58.5,0.35,15.35,210.0,457.93,368.59
2018,6,16,6,30,644.0,64.0,0.4,15.9,258.0,527.67,422.21
2018,6,16,6,45,686.5,68.5,0.45,16.45,309.0,587.73,466.08
2018,6,16,7,0,729.0,73.0,0.5,17.0,360.0,646.34,506.12
2018,6,16,7,15,759.5,76.5,0.55,17.45,411.0,699.43,541.14
2018,6,16,7,30,790.0,80.0,0.6,17.9,462.0,752.67,575.35
2018,6,16,7,45,814.0,83.0,0.65,18.4,512.5,799.7,604.39
2018,6,16,8,0,838.0,86.0,0.7,18.9,563.0,845.89,632.35
2018,6,16,8,15,856.0,88.5,0.75,19.25,611.0,877.46,650.61
2018,6,16,8,30,874.0,91.0,0.8,19.6,659.0,914.78,672.65
2018,6,16,8,45,888.0,92.5,0.8,19.9,703.0,945.32,689.19
2018,6,16,9,0,902.0,94.0,0.8,20.2,747.0,973.64,704.27
2018,6,16,9,15,913.0,95.5,0.85,20.45,787.0,996.64,717.13
2018,6,16,9,30,924.0,97.0,0.9,20.7,827.0,1016.97,728.43
2018,6,16,9,45,934.5,98.0,0.95,20.9,862.5,1033.42,737.55
2018,6,16,10,0,945.0,99.0,1.0,21.1,898.0,1046.92,744.99
2018,6,16,10,15,951.5,99.5,1.1,21.2,926.5,1052.85,749.21
2018,6,16,10,30,958.0,100.0,1.2,21.3,955.0,1055.63,751.66
2018,6,16,10,45,963.0,100.0,1.25,21.35,976.5,1053.23,750.21
2018,6,16,11,0,968.0,100.0,1.3,21.4,998.0,1047.63,746.95
2018,6,16,11,15,971.0,100.5,1.35,21.4,1012.5,1037.44,741.1
2018,6,16,11,30,974.0,101.0,1.4,21.4,1027.0,1024.11,733.41
2018,6,16,11,45,977.5,101.0,1.45,21.4,1036.0,1007.7,723.85
2018,6,16,12,0,981.0,101.0,1.5,21.4,1045.0,988.3,712.43
2018,6,16,12,15,981.0,101.0,1.55,21.3,1045.0,962.92,697.46
2018,6,16,12,30,981.0,101.0,1.6,21.2,1045.0,934.93,680.77
2018,6,16,12,45,978.0,102.0,1.7,21.1,1037.0,902.87,661.9
2018,6,16,13,0,975.0,103.0,1.8,21.0,1029.0,868.6,641.29
2018,6,16,13,15,973.0,102.0,1.8,20.8,1014.0,831.23,617.54
2018,6,16,13,30,971.0,101.0,1.8,20.6,999.0,791.9,592.24
2018,6,16,13,45,969.0,99.5,1.85,20.45,978.0,750.33,565.14
2018,6,16,14,0,967.0,98.0,1.9,20.3,957.0,707.1,534.51
2018,6,16,14,15,962.0,97.5,1.95,20.05,929.5,661.44,501.42
2018,6,16,14,30,957.0,97.0,2.0,19.8,902.0,614.73,466.5
2018,6,16,14,45,949.5,95.5,2.0,19.6,867.0,565.03,428.0
2018,6,16,15,0,942.0,94.0,2.0,19.4,832.0,514.91,388.0
2018,6,16,15,15,932.0,92.5,2.0,19.4,792.0,463.53,345.61
2018,6,16,15,30,922.0,91.0,2.0,19.4,752.0,412.37,302.27
2018,6,16,15,45,908.5,89.0,2.05,18.65,707.0,360.13,258.08
2018,6,16,16,0,895.0,87.0,2.1,17.9,662.0,308.84,213.82
2018,6,16,16,15,876.0,85.5,2.1,17.5,613.5,257.92,169.7
2018,6,16,16,30,857.0,84.0,2.1,17.1,565.0,201.77,122.76
2018,6,16,16,45,833.0,81.5,2.1,16.7,514.0,153.37,85.42
2018,6,16,17,0,809.0,79.0,2.1,16.3,463.0,107.76,56.44
2018,6,16,17,15,776.0,76.0,2.05,15.8,411.0,64.55,39.86
2018,6,16,17,30,743.0,73.0,2.0,15.3,359.0,52.03,40.64
2018,6,16,17,45,696.0,69.5,1.95,14.85,307.0,46.59,36.01
2018,6,16,18,0,649.0,66.0,1.9,14.4,255.0,46.07,35.65
2018,6,16,18,15,577.0,61.0,1.9,13.85,205.5,44.28,34.06
2018,6,16,18,30,505.0,56.0,1.9,13.3,156.0,42.52,32.32
2018,6,16,18,45,398.5,47.5,1.85,12.75,113.0,37.46,27.43
2018,6,16,19,0,292.0,39.0,1.8,12.2,70.0,30.52,20.38
2018,6,16,19,15,175.0,25.5,1.75,11.85,41.5,20.27,4.56
2018,6,16,19,30,58.0,12.0,1.7,11.5,13.0,11.44,0.0
2018,6,16,19,45,29.0,6.0,1.7,11.15,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,4,45,34.5,6.5,0.7,10.3,7.5,0.0,0.0
2018,6,17,5,0,69.0,13.0,0.7,10.4,15.0,39.54,0.0
2018,6,17,5,15,180.5,26.5,0.75,10.75,44.5,131.93,77.03
2018,6,17,5,30,292.0,40.0,0.8,11.1,74.0,215.51,169.81
2018,6,17,5,45,380.5,49.0,0.8,11.5,114.5,286.42,233.26
2018,6,17,6,0,469.0,58.0,0.8,11.9,155.0,365.39,300.55
2018,6,17,6,15,452.5,72.0,0.8,12.35,186.0,391.82,323.17
2018,6,17,6,30,436.0,86.0,0.8,12.8,217.0,411.71,339.4
2018,6,17,6,45,431.5,102.0,0.8,13.25,251.5,444.26,364.22
2018,6,17,7,0,427.0,118.0,0.8,13.7,286.0,475.3,386.65
2018,6,17,7,15,501.0,122.0,0.75,14.15,345.0,551.02,442.85
2018,6,17,7,30,575.0,126.0,0.7,14.6,404.0,637.49,503.93
2018,6,17,7,45,682.5,110.5,0.7,15.1,474.5,726.18,563.35
2018,6,17,8,0,790.0,95.0,0.7,15.6,545.0,814.92,620.37
2018,6,17,8,15,808.0,98.0,0.7,16.1,591.5,853.39,641.88
2018,6,17,8,30,826.0,101.0,0.7,16.6,638.0,890.28,662.68
2018,6,17,8,45,839.5,104.0,0.65,17.1,681.0,921.15,678.25
2018,6,17,9,0,853.0,107.0,0.6,17.6,724.0,941.7,687.02
2018,6,17,9,15,865.0,108.5,0.6,18.05,763.0,964.85,698.73
2018,6,17,9,30,877.0,110.0,0.6,18.5,802.0,985.49,708.77
2018,6,17,9,45,886.5,110.5,0.6,18.95,835.5,999.92,714.99
2018,6,17,10,0,896.0,111.0,0.6,19.4,869.0,1011.55,719.63
2018,6,17,10,15,901.5,113.0,0.6,19.7,896.5,1017.9,721.56
2018,6,17,10,30,907.0,115.0,0.6,20.0,924.0,1021.21,721.83
2018,6,17,10,45,910.0,116.5,0.6,20.35,944.5,1018.47,718.45
2018,6,17,11,0,913.0,118.0,0.6,20.7,965.0,1012.7,713.44
2018,6,17,11,15,914.5,120.0,0.6,20.85,979.0,1002.95,706.72
2018,6,17,11,30,916.0,122.0,0.6,21.0,993.0,990.24,698.35
2018,6,17,11,45,916.0,122.5,0.6,21.15,999.0,971.83,686.61
2018,6,17,12,0,916.0,123.0,0.6,21.3,1005.0,950.75,673.37
2018,6,17,12,15,915.5,123.0,0.65,21.3,1004.5,926.21,659.43
2018,6,17,12,30,915.0,123.0,0.7,21.3,1004.0,899.29,643.93
2018,6,17,12,45,913.0,123.0,0.7,21.35,996.0,868.86,625.05
2018,6,17,13,0,911.0,123.0,0.7,21.4,988.0,836.37,604.78
2018,6,17,13,15,907.0,123.0,0.7,21.25,973.0,800.41,582.59
2018,6,17,13,30,903.0,123.0,0.7,21.1,958.0,762.77,559.11
2018,6,17,13,45,896.5,122.5,0.75,21.0,935.5,721.47,532.42
2018,6,17,14,0,890.0,122.0,0.8,20.9,913.0,679.01,503.49
2018,6,17,14,15,883.5,120.5,0.8,20.7,885.0,634.73,472.08
2018,6,17,14,30,877.0,119.0,0.8,20.5,857.0,589.65,439.19
2018,6,17,14,45,868.0,117.5,0.8,20.3,823.5,542.68,403.97
2018,6,17,15,0,859.0,116.0,0.8,20.1,790.0,495.52,367.5
2018,6,17,15,15,847.5,114.0,0.8,20.1,751.0,446.9,328.62
2018,6,17,15,30,836.0,112.0,0.8,20.1,712.0,392.98,284.84
2018,6,17,15,45,823.0,108.5,0.75,19.6,669.0,343.38,243.58
2018,6,17,16,0,810.0,105.0,0.7,19.1,626.0,294.84,202.44
2018,6,17,16,15,793.0,101.5,0.7,18.8,580.0,246.67,161.7
2018,6,17,16,30,776.0,98.0,0.7,18.5,534.0,200.3,123.45
2018,6,17,16,45,754.0,93.5,0.7,18.2,485.5,154.52,88.66
2018,6,17,17,0,732.0,89.0,0.7,17.9,437.0,111.33,61.23
2018,6,17,17,15,701.0,84.5,0.7,17.45,387.5,65.06,40.31
2018,6,17,17,30,670.0,80.0,0.7,17.0,338.0,51.95,40.3
2018,6,17,17,45,628.0,74.5,0.65,16.6,289.0,50.18,38.94
2018,6,17,18,0,586.0,69.0,0.6,16.2,240.0,48.28,37.37
2018,6,17,18,15,526.0,62.0,0.6,15.65,194.0,44.96,34.44
2018,6,17,18,30,466.0,55.0,0.6,15.1,148.0,41.48,31.21
2018,6,17,18,45,378.5,46.0,0.6,14.6,108.0,35.94,25.94
2018,6,17,19,0,291.0,37.0,0.6,14.1,68.0,30.15,19.97
2018,6,17,19,15,179.5,24.5,0.55,13.7,40.5,19.42,4.53
2018,6,17,19,30,68.0,12.0,0.5,13.3,13.0,11.44,0.0
2018,6,17,19,45,34.0,6.0,0.5,12.9,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,4,45,54.0,6.5,0.45,11.2,8.0,0.0,0.0
2018,6,18,5,0,108.0,13.0,0.4,11.5,16.0,54.84,0.0
2018,6,18,5,15,238.0,24.0,0.4,12.1,46.5,153.88,88.95
2018,6,18,5,30,368.0,35.0,0.4,12.7,77.0,246.79,192.36
2018,6,18,5,45,453.5,42.0,0.35,13.3,118.5,317.21,254.49
2018,6,18,6,0,539.0,49.0,0.3,13.9,160.0,394.73,318.77
2018,6,18,6,15,595.0,54.5,0.3,14.5,207.5,458.75,370.07
2018,6,18,6,30,651.0,60.0,0.3,15.1,255.0,526.5,421.75
2018,6,18,6,45,690.0,64.0,0.3,15.75,304.5,580.55,460.32
2018,6,18,7,0,729.0,68.0,0.3,16.4,354.0,639.67,499.96
2018,6,18,7,15,757.5,71.5,0.3,16.9,404.0,691.16,532.93
2018,6,18,7,30,786.0,75.0,0.3,17.4,454.0,742.73,564.96
2018,6,18,7,45,807.5,77.5,0.3,17.9,502.5,786.95,591.09
2018,6,18,8,0,829.0,80.0,0.3,18.4,551.0,822.99,611.3
2018,6,18,8,15,845.5,82.0,0.3,18.85,597.5,859.9,631.91
2018,6,18,8,30,862.0,84.0,0.3,19.3,644.0,895.17,651.11
2018,6,18,8,45,874.0,86.0,0.3,19.8,686.5,924.36,666.07
2018,6,18,9,0,886.0,88.0,0.3,20.3,729.0,951.29,679.56
2018,6,18,9,15,888.5,93.5,0.35,20.7,765.5,970.58,689.63
2018,6,18,9,30,891.0,99.0,0.4,21.1,802.0,986.94,698.09
2018,6,18,9,45,888.5,106.5,0.4,21.45,832.5,997.54,702.15
2018,6,18,10,0,886.0,114.0,0.4,21.8,863.0,1004.94,704.46
2018,6,18,10,15,892.0,115.5,0.45,22.0,890.5,1011.24,707.83
2018,6,18,10,30,898.0,117.0,0.5,22.2,918.0,1014.55,709.54
2018,6,18,10,45,902.5,118.0,0.55,22.35,939.0,1012.84,708.53
2018,6,18,11,0,907.0,119.0,0.6,22.5,960.0,1008.11,705.86
2018,6,18,11,15,909.5,119.5,0.6,22.55,973.5,997.94,699.17
2018,6,18,11,30,912.0,120.0,0.6,22.6,987.0,984.85,690.88
2018,6,18,11,45,912.5,120.5,0.65,22.7,993.5,967.05,680.78
2018,6,18,12,0,913.0,121.0,0.7,22.8,1000.0,946.56,669.07
2018,6,18,12,15,914.0,120.0,0.75,22.75,1000.0,922.57,655.53
2018,6,18,12,30,915.0,119.0,0.8,22.7,1000.0,896.14,640.39
2018,6,18,12,45,914.5,118.5,0.8,22.65,993.0,866.58,622.29
2018,6,18,13,0,914.0,118.0,0.8,22.6,986.0,834.87,602.74
2018,6,18,13,15,911.5,117.0,0.85,22.5,971.5,799.16,581.32
2018,6,18,13,30,909.0,116.0,0.9,22.4,957.0,761.66,558.44
2018,6,18,13,45,904.5,115.0,0.9,22.25,935.5,721.16,531.86
2018,6,18,14,0,900.0,114.0,0.9,22.1,914.0,679.32,502.81
2018,6,18,14,15,894.0,112.5,0.9,21.95,886.5,635.0,471.28
2018,6,18,14,30,888.0,111.0,0.9,21.8,859.0,589.82,438.25
2018,6,18,14,45,880.0,109.5,0.95,21.65,825.5,542.94,403.39
2018,6,18,15,0,872.0,108.0,1.0,21.5,792.0,495.76,367.1
2018,6,18,15,15,861.0,105.5,1.0,21.5,753.0,446.41,327.59
2018,6,18,15,30,850.0,103.0,1.0,21.5,714.0,397.43,287.3
2018,6,18,15,45,837.0,100.0,1.0,21.0,671.0,347.98,246.28
2018,6,18,16,0,824.0,97.0,1.0,20.5,628.0,292.89,200.27
2018,6,18,16,15,808.0,93.5,1.05,20.2,582.0,244.26,159.06
2018,6,18,16,30,792.0,90.0,1.1,19.9,536.0,197.32,120.19
2018,6,18,16,45,770.0,86.5,1.1,19.6,487.5,151.53,85.25
2018,6,18,17,0,748.0,83.0,1.1,19.3,439.0,108.32,57.76
2018,6,18,17,15,719.0,78.5,1.1,18.9,389.5,66.89,40.91
2018,6,18,17,30,690.0,74.0,1.1,18.5,340.0,47.57,36.21
2018,6,18,17,45,650.0,69.0,1.1,18.1,291.5,45.98,34.99
2018,6,18,18,0,610.0,64.0,1.1,17.7,243.0,44.26,33.58
2018,6,18,18,15,552.0,57.5,1.1,17.15,196.5,41.17,30.87
2018,6,18,18,30,494.0,51.0,1.1,16.6,150.0,37.92,27.87
2018,6,18,18,45,407.0,43.0,1.05,16.05,110.0,33.13,23.32
2018,6,18,19,0,320.0,35.0,1.0,15.5,70.0,28.15,18.17
2018,6,18,19,15,200.0,23.5,1.0,15.1,42.0,19.37,4.82
2018,6,18,19,30,80.0,12.0,1.0,14.7,14.0,11.44,0.0
2018,6,18,19,45,40.0,6.0,1.0,14.3,7.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,4,45,30.0,5.5,1.0,12.8,6.5,0.0,0.0
2018,6,19,5,0,60.0,11.0,1.0,13.1,13.0,34.03,0.0
2018,6,19,5,15,140.0,24.0,0.95,13.8,37.5,109.78,61.29
2018,6,19,5,30,220.0,37.0,0.9,14.5,62.0,175.83,136.46
2018,6,19,5,45,325.5,47.0,0.9,15.15,104.0,251.9,202.96
2018,6,19,6,0,431.0,57.0,0.9,15.8,146.0,341.88,278.15
2018,6,19,6,15,535.5,59.5,0.85,16.2,199.5,428.03,348.01
2018,6,19,6,30,640.0,62.0,0.8,16.6,253.0,521.56,420.43
2018,6,19,6,45,563.5,86.0,0.8,17.0,277.0,522.46,419.01
2018,6,19,7,0,487.0,110.0,0.8,17.4,301.0,509.37,407.21
2018,6,19,7,15,533.5,117.0,0.8,17.7,352.5,575.93,455.81
2018,6,19,7,30,580.0,124.0,0.8,18.0,404.0,638.82,499.42
2018,6,19,7,45,671.0,111.5,0.8,18.3,468.0,717.3,551.85
2018,6,19,8,0,762.0,99.0,0.8,18.6,532.0,794.92,601.71
2018,6,19,8,15,657.0,147.0,0.8,18.9,542.5,779.9,588.0
2018,6,19,8,30,552.0,195.0,0.8,19.2,553.0,744.96,561.33
2018,6,19,8,45,606.5,189.5,0.8,19.5,607.5,804.73,600.8
2018,6,19,9,0,661.0,184.0,0.8,19.8,662.0,858.86,633.62
2018,6,19,9,15,673.5,192.0,0.75,20.2,701.5,886.47,647.57
2018,6,19,9,30,686.0,200.0,0.7,20.6,741.0,911.89,660.26
2018,6,19,9,45,796.0,151.0,0.7,21.0,804.5,963.62,690.31
2018,6,19,10,0,906.0,102.0,0.7,21.4,868.0,1011.81,717.2
2018,6,19,10,15,920.0,98.5,0.75,21.75,898.0,1020.93,721.23
2018,6,19,10,30,934.0,95.0,0.8,22.1,928.0,1027.11,724.16
2018,6,19,10,45,938.5,96.0,0.8,22.5,949.5,1025.61,721.34
2018,6,19,11,0,943.0,97.0,0.8,22.9,971.0,1020.99,716.85
2018,6,19,11,15,946.0,97.0,0.9,23.05,985.5,1010.78,711.92
2018,6,19,11,30,949.0,97.0,1.0,23.2,1000.0,997.54,705.15
2018,6,19,11,45,951.0,97.0,1.05,23.35,1007.5,980.4,695.02
2018,6,19,12,0,953.0,97.0,1.1,23.5,1015.0,960.4,683.16
2018,6,19,12,15,951.5,98.0,1.15,23.5,1014.5,935.5,668.59
2018,6,19,12,30,950.0,99.0,1.2,23.5,1014.0,908.11,652.4
2018,6,19,12,45,946.5,100.5,1.25,23.5,1006.0,877.16,633.79
2018,6,19,13,0,943.0,102.0,1.3,23.5,998.0,844.09,613.64
2018,6,19,13,15,940.5,101.5,1.3,23.35,983.5,808.01,591.05
2018,6,19,13,30,938.0,101.0,1.3,23.2,969.0,770.07,567.03
2018,6,19,13,45,934.5,99.5,1.35,23.1,947.5,728.85,540.65
2018,6,19,14,0,931.0,98.0,1.4,23.0,926.0,686.16,511.01
2018,6,19,14,15,926.0,96.5,1.4,22.8,898.5,641.26,478.75
2018,6,19,14,30,921.0,95.0,1.4,22.6,871.0,595.37,444.85
2018,6,19,14,45,913.5,94.0,1.45,22.4,837.5,547.81,409.0
2018,6,19,15,0,906.0,93.0,1.5,22.2,804.0,499.85,371.63
2018,6,19,15,15,896.5,90.5,1.5,22.2,765.0,449.62,330.96
2018,6,19,15,30,887.0,88.0,1.5,22.2,726.0,399.6,289.36
2018,6,19,15,45,875.0,86.0,1.5,21.7,683.0,349.59,247.35
2018,6,19,16,0,863.0,84.0,1.5,21.2,640.0,300.4,205.25
2018,6,19,16,15,847.5,81.5,1.5,20.85,594.0,251.06,163.04
2018,6,19,16,30,832.0,79.0,1.5,20.5,548.0,203.24,123.19
2018,6,19,16,45,811.0,76.0,1.5,20.15,499.0,148.86,81.26
2018,6,19,17,0,790.0,73.0,1.5,19.8,450.0,104.08,52.6
2018,6,19,17,15,762.0,69.5,1.45,19.3,400.0,61.38,35.28
2018,6,19,17,30,734.0,66.0,1.4,18.8,350.0,46.24,35.0
2018,6,19,17,45,695.0,62.0,1.4,18.35,300.5,44.89,33.99
2018,6,19,18,0,656.0,58.0,1.4,17.9,251.0,43.5,32.87
2018,6,19,18,15,600.0,53.0,1.35,17.25,204.0,37.55,27.65
2018,6,19,18,30,544.0,48.0,1.3,16.6,157.0,35.38,25.63
2018,6,19,18,45,457.0,41.0,1.3,16.0,115.5,31.34,21.76
2018,6,19,19,0,370.0,34.0,1.3,15.4,74.0,27.18,17.38
2018,6,19,19,15,237.0,23.5,1.3,14.95,44.5,19.34,5.14
2018,6,19,19,30,104.0,13.0,1.3,14.5,15.0,12.39,0.0
2018,6,19,19,45,52.0,6.5,1.25,14.05,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,4,45,56.5,6.5,1.2,11.15,8.0,0.0,0.0
2018,6,20,5,0,113.0,13.0,1.2,11.4,16.0,56.67,0.0
2018,6,20,5,15,250.5,24.0,1.2,11.95,47.5,158.65,89.84
2018,6,20,5,30,388.0,35.0,1.2,12.5,79.0,256.02,200.7
2018,6,20,5,45,477.0,42.0,1.2,13.1,122.0,329.16,266.62
2018,6,20,6,0,566.0,49.0,1.2,13.7,165.0,409.67,335.03
2018,6,20,6,15,623.5,54.5,1.2,14.3,214.0,475.76,389.34
2018,6,20,6,30,681.0,60.0,1.2,14.9,263.0,542.0,441.37
2018,6,20,6,45,720.5,64.0,1.2,15.45,314.0,601.23,484.97
2018,6,20,7,0,760.0,68.0,1.2,16.0,365.0,661.88,526.98
2018,6,20,7,15,789.0,70.5,1.2,16.5,416.0,713.65,561.13
2018,6,20,7,30,818.0,73.0,1.2,17.0,467.0,765.44,594.3
2018,6,20,7,45,839.5,75.5,1.15,17.5,517.0,803.66,616.5
2018,6,20,8,0,861.0,78.0,1.1,18.0,567.0,847.76,642.24
2018,6,20,8,15,877.5,80.0,1.1,18.4,614.5,885.57,664.05
2018,6,20,8,30,894.0,82.0,1.1,18.8,662.0,921.67,684.46
2018,6,20,8,45,907.0,83.5,1.1,19.15,706.0,951.93,700.96
2018,6,20,9,0,920.0,85.0,1.1,19.5,750.0,979.9,715.91
2018,6,20,9,15,927.0,88.5,1.15,19.8,789.0,1001.87,728.05
2018,6,20,9,30,934.0,92.0,1.2,20.1,828.0,1020.97,738.48
2018,6,20,9,45,939.0,94.0,1.2,20.35,861.0,1033.44,744.06
2018,6,20,10,0,944.0,96.0,1.2,20.6,894.0,1042.85,747.92
2018,6,20,10,15,950.5,97.0,1.25,20.75,922.5,1049.55,751.46
2018,6,20,10,30,957.0,98.0,1.3,20.9,951.0,1053.09,753.19
2018,6,20,10,45,961.5,98.0,1.3,21.05,972.5,1050.42,750.32
2018,6,20,11,0,966.0,98.0,1.3,21.2,994.0,1044.57,745.69
2018,6,20,11,15,968.0,98.0,1.35,21.25,1007.0,1033.16,738.92
2018,6,20,11,30,970.0,98.0,1.4,21.3,1020.0,1018.67,730.34
2018,6,20,11,45,972.0,97.5,1.45,21.3,1027.5,1000.68,719.77
2018,6,20,12,0,974.0,97.0,1.5,21.3,1035.0,979.79,707.38
2018,6,20,12,15,973.0,97.5,1.55,21.2,1034.5,954.4,692.36
2018,6,20,12,30,972.0,98.0,1.6,21.1,1034.0,926.44,675.62
2018,6,20,12,45,969.0,98.5,1.6,21.0,1025.5,894.39,655.48
2018,6,20,13,0,966.0,99.0,1.6,20.9,1017.0,860.14,633.81
2018,6,20,13,15,964.0,98.0,1.6,20.8,1002.5,823.27,610.23
2018,6,20,13,30,962.0,97.0,1.6,20.7,988.0,784.44,585.13
2018,6,20,13,45,959.0,95.5,1.65,20.55,966.5,742.69,558.27
2018,6,20,14,0,956.0,94.0,1.7,20.4,945.0,699.38,527.76
2018,6,20,14,15,950.5,92.5,1.7,20.25,916.5,653.17,493.97
2018,6,20,14,30,945.0,91.0,1.7,20.1,888.0,605.97,458.52
2018,6,20,14,45,938.5,90.0,1.7,19.9,854.5,557.88,421.43
2018,6,20,15,0,932.0,89.0,1.7,19.7,821.0,509.26,382.79
2018,6,20,15,15,922.5,87.0,1.7,19.7,781.5,458.24,340.95
2018,6,20,15,30,913.0,85.0,1.7,19.7,742.0,407.39,298.13
2018,6,20,15,45,901.5,83.0,1.7,19.3,698.5,356.29,254.57
2018,6,20,16,0,890.0,81.0,1.7,18.9,655.0,305.95,210.88
2018,6,20,16,15,874.0,79.0,1.65,18.65,608.0,255.57,167.18
2018,6,20,16,30,858.0,77.0,1.6,18.4,561.0,206.75,125.99
2018,6,20,16,45,837.0,74.0,1.6,18.1,511.0,158.31,88.45
2018,6,20,17,0,816.0,71.0,1.6,17.8,461.0,105.01,52.7
2018,6,20,17,15,787.5,68.0,1.6,17.4,410.0,61.4,34.82
2018,6,20,17,30,759.0,65.0,1.6,17.0,359.0,45.51,34.62
2018,6,20,17,45,720.0,61.0,1.6,16.55,308.5,44.12,33.57
2018,6,20,18,0,681.0,57.0,1.6,16.1,258.0,42.67,32.39
2018,6,20,18,15,624.5,51.5,1.55,15.55,209.5,39.81,29.87
2018,6,20,18,30,568.0,46.0,1.5,15.0,161.0,33.69,24.31
2018,6,20,18,45,481.0,39.5,1.5,14.5,118.5,29.99,20.74
2018,6,20,19,0,394.0,33.0,1.5,14.0,76.0,26.21,16.69
2018,6,20,19,15,255.0,22.5,1.5,13.55,45.5,18.32,4.9
2018,6,20,19,30,116.0,12.0,1.5,13.1,15.0,11.44,0.0
2018,6,20,19,45,58.0,6.0,1.5,12.65,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,4,45,54.5,6.5,1.6,10.9,8.0,0.0,0.0
2018,6,21,5,0,109.0,13.0,1.6,11.1,16.0,55.04,0.0
2018,6,21,5,15,249.0,24.0,1.55,11.65,47.5,157.57,87.9
2018,6,21,5,30,389.0,35.0,1.5,12.2,79.0,256.23,201.23
2018,6,21,5,45,481.5,41.5,1.5,12.75,122.5,330.64,268.68
2018,6,21,6,0,574.0,48.0,1.5,13.3,166.0,412.64,338.86
2018,6,21,6,15,632.0,53.5,1.5,14.05,215.5,479.33,393.87
2018,6,21,6,30,690.0,59.0,1.5,14.8,265.0,546.36,446.68
2018,6,21,6,45,730.5,62.5,1.45,15.5,316.0,606.0,490.25
2018,6,21,7,0,771.0,66.0,1.4,16.2,367.0,667.12,532.15
2018,6,21,7,15,799.0,69.0,1.4,16.95,418.5,719.12,566.07
2018,6,21,7,30,827.0,72.0,1.4,17.7,470.0,771.08,598.9
2018,6,21,7,45,848.5,75.0,1.4,18.4,520.5,810.24,622.0
2018,6,21,8,0,870.0,78.0,1.4,19.1,571.0,855.24,648.65
2018,6,21,8,15,885.5,80.0,1.35,19.7,618.5,892.43,668.95
2018,6,21,8,30,901.0,82.0,1.3,20.3,666.0,927.82,687.69
2018,6,21,8,45,913.5,83.5,1.3,20.95,709.5,957.8,703.21
2018,6,21,9,0,926.0,85.0,1.3,21.6,753.0,985.44,717.11
2018,6,21,9,15,937.0,85.5,1.25,22.05,793.0,1007.95,727.37
2018,6,21,9,30,948.0,86.0,1.2,22.5,833.0,1027.76,735.9
2018,6,21,9,45,957.0,85.5,1.2,23.0,867.0,1041.63,741.53
2018,6,21,10,0,966.0,85.0,1.2,23.5,901.0,1052.51,745.47
2018,6,21,10,15,971.0,86.0,1.2,23.8,929.0,1057.97,746.8
2018,6,21,10,30,976.0,87.0,1.2,24.1,957.0,1060.22,746.36
2018,6,21,10,45,980.0,87.5,1.2,24.4,978.5,1057.71,743.2
2018,6,21,11,0,984.0,88.0,1.2,24.7,1000.0,1051.95,738.26
2018,6,21,11,15,986.0,89.0,1.25,24.8,1014.5,1041.55,732.15
2018,6,21,11,30,988.0,90.0,1.3,24.9,1029.0,1027.99,724.21
2018,6,21,11,45,989.0,90.5,1.35,25.0,1036.5,1009.9,713.56
2018,6,21,12,0,990.0,91.0,1.4,25.1,1044.0,988.87,701.12
2018,6,21,12,15,987.5,92.5,1.4,25.1,1043.0,962.85,685.08
2018,6,21,12,30,985.0,94.0,1.4,25.1,1042.0,934.26,667.45
2018,6,21,12,45,980.5,96.0,1.45,25.1,1034.0,902.05,648.14
2018,6,21,13,0,976.0,98.0,1.5,25.1,1026.0,867.67,627.25
2018,6,21,13,15,972.5,98.0,1.55,25.05,1010.5,830.24,604.27
2018,6,21,13,30,969.0,98.0,1.6,25.0,995.0,790.93,579.75
2018,6,21,13,45,965.0,97.0,1.6,24.95,973.0,748.68,552.42
2018,6,21,14,0,961.0,96.0,1.6,24.9,951.0,704.92,521.64
2018,6,21,14,15,955.5,94.5,1.65,24.8,922.5,658.5,488.68
2018,6,21,14,30,950.0,93.0,1.7,24.7,894.0,611.08,453.99
2018,6,21,14,45,941.5,92.0,1.7,24.6,859.5,561.73,416.56
2018,6,21,15,0,933.0,91.0,1.7,24.5,825.0,512.03,377.76
2018,6,21,15,15,923.5,89.5,1.7,24.5,785.5,461.36,336.98
2018,6,21,15,30,914.0,88.0,1.7,24.5,746.0,410.86,295.21
2018,6,21,15,45,901.5,86.0,1.75,24.0,702.0,359.35,252.41
2018,6,21,16,0,889.0,84.0,1.8,23.5,658.0,308.71,209.47
2018,6,21,16,15,872.5,82.0,1.8,23.15,610.5,258.22,166.56
2018,6,21,16,30,856.0,80.0,1.8,22.8,563.0,209.35,126.07
2018,6,21,16,45,835.0,76.5,1.85,22.45,512.5,153.36,83.08
2018,6,21,17,0,814.0,73.0,1.9,22.1,462.0,106.98,53.31
2018,6,21,17,15,785.5,69.5,1.85,21.55,411.0,63.05,35.25
2018,6,21,17,30,757.0,66.0,1.8,21.0,360.0,46.26,34.67
2018,6,21,17,45,718.0,62.0,1.75,20.4,309.5,44.91,33.69
2018,6,21,18,0,679.0,58.0,1.7,19.8,259.0,43.5,32.59
2018,6,21,18,15,621.5,53.0,1.7,19.05,210.5,37.54,27.42
2018,6,21,18,30,564.0,48.0,1.7,18.3,162.0,35.35,25.41
2018,6,21,18,45,475.0,40.5,1.65,17.5,119.0,30.85,21.19
2018,6,21,19,0,386.0,33.0,1.6,16.7,76.0,26.17,16.45
2018,6,21,19,15,247.5,22.5,1.6,16.25,45.5,18.29,4.99
2018,6,21,19,30,109.0,12.0,1.6,15.8,15.0,11.44,0.0
2018,6,21,19,45,54.5,6.0,1.6,15.3,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.7,13.55,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.7,13.9,13.0,36.65,0.0
2018,6,22,5,15,139.5,24.5,1.6,14.8,37.5,109.69,57.89
2018,6,22,5,30,212.0,38.0,1.5,15.7,62.0,173.31,133.73
2018,6,22,5,45,343.0,46.5,1.45,16.6,107.0,262.73,211.0
2018,6,22,6,0,474.0,55.0,1.4,17.5,152.0,363.44,294.65
2018,6,22,6,15,573.0,58.0,1.35,18.2,206.5,448.35,363.23
2018,6,22,6,30,672.0,61.0,1.3,18.9,261.0,536.42,431.34
2018,6,22,6,45,712.5,65.5,1.25,19.55,312.0,596.64,474.64
2018,6,22,7,0,753.0,70.0,1.2,20.2,363.0,658.38,516.29
2018,6,22,7,15,782.5,73.0,1.2,20.9,414.5,710.96,550.09
2018,6,22,7,30,812.0,76.0,1.2,21.6,466.0,763.61,582.87
2018,6,22,7,45,834.0,78.5,1.15,22.25,516.0,809.14,609.29
2018,6,22,8,0,856.0,81.0,1.1,22.9,566.0,846.44,629.49
2018,6,22,8,15,872.0,83.5,1.1,23.45,613.5,884.3,650.63
2018,6,22,8,30,888.0,86.0,1.1,24.0,661.0,920.41,670.25
2018,6,22,8,45,901.0,88.0,1.1,24.5,705.0,951.16,686.31
2018,6,22,9,0,914.0,90.0,1.1,25.0,749.0,979.61,700.81
2018,6,22,9,15,924.0,91.5,1.1,25.4,788.5,1002.1,711.81
2018,6,22,9,30,934.0,93.0,1.1,25.8,828.0,1021.88,721.17
2018,6,22,9,45,942.0,94.0,1.1,26.15,862.5,1036.26,727.45
2018,6,22,10,0,950.0,95.0,1.1,26.5,897.0,1047.65,732.04
2018,6,22,10,15,955.5,96.0,1.15,26.75,925.0,1053.47,734.66
2018,6,22,10,30,961.0,97.0,1.2,27.0,953.0,1056.12,735.55
2018,6,22,10,45,964.5,98.0,1.2,27.25,974.5,1053.6,732.54
2018,6,22,11,0,968.0,99.0,1.2,27.5,996.0,1047.87,727.8
2018,6,22,11,15,969.0,100.0,1.25,27.6,1009.5,1036.55,721.18
2018,6,22,11,30,970.0,101.0,1.3,27.7,1023.0,1022.14,712.81
2018,6,22,11,45,970.5,101.0,1.3,27.8,1029.5,1003.28,700.97
2018,6,22,12,0,971.0,101.0,1.3,27.9,1036.0,981.57,687.48
2018,6,22,12,15,970.0,102.0,1.35,27.9,1036.0,956.73,673.14
2018,6,22,12,30,969.0,103.0,1.4,27.9,1036.0,929.32,657.13
2018,6,22,12,45,966.0,104.0,1.45,27.9,1028.0,897.81,638.42
2018,6,22,13,0,963.0,105.0,1.5,27.9,1020.0,864.1,618.16
2018,6,22,13,15,959.0,104.0,1.5,27.8,1004.0,825.81,594.4
2018,6,22,13,30,955.0,103.0,1.5,27.7,988.0,785.72,569.28
2018,6,22,13,45,950.5,102.5,1.55,27.6,966.0,744.08,543.08
2018,6,22,14,0,946.0,102.0,1.6,27.5,944.0,700.99,513.58
2018,6,22,14,15,940.0,100.5,1.6,27.35,915.5,654.88,480.92
2018,6,22,14,30,934.0,99.0,1.6,27.2,887.0,607.83,446.7
2018,6,22,14,45,926.5,97.5,1.65,27.05,853.0,559.26,410.63
2018,6,22,15,0,919.0,96.0,1.7,26.9,819.0,510.27,373.07
2018,6,22,15,15,909.0,94.0,1.7,26.9,779.5,459.61,332.75
2018,6,22,15,30,899.0,92.0,1.7,26.9,740.0,409.18,291.51
2018,6,22,15,45,884.5,90.5,1.7,26.3,695.5,358.13,249.59
2018,6,22,16,0,870.0,89.0,1.7,25.7,651.0,308.13,207.72
2018,6,22,16,15,852.0,86.0,1.75,25.3,603.0,257.41,165.28
2018,6,22,16,30,834.0,83.0,1.8,24.9,555.0,201.39,119.76
2018,6,22,16,45,810.5,80.5,1.8,24.5,505.0,154.05,83.92
2018,6,22,17,0,787.0,78.0,1.8,24.1,455.0,109.43,55.63
2018,6,22,17,15,756.0,74.5,1.8,23.5,404.0,66.73,38.08
2018,6,22,17,30,725.0,71.0,1.8,22.9,353.0,50.11,37.69
2018,6,22,17,45,683.0,67.0,1.8,22.3,303.0,48.94,36.9
2018,6,22,18,0,641.0,63.0,1.8,21.7,253.0,43.42,32.25
2018,6,22,18,15,581.5,57.0,1.8,20.85,205.0,40.69,29.94
2018,6,22,18,30,522.0,51.0,1.8,20.0,157.0,37.83,27.36
2018,6,22,18,45,432.0,43.5,1.75,19.15,115.5,33.48,23.3
2018,6,22,19,0,342.0,36.0,1.7,18.3,74.0,28.98,18.69
2018,6,22,19,15,214.5,24.5,1.75,17.9,44.5,20.23,6.24
2018,6,22,19,30,87.0,13.0,1.8,17.5,15.0,12.39,0.0
2018,6,22,19,45,43.5,6.5,1.8,17.05,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
