Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,23,4,45,57.0,6.0,1.45,15.1,7.5,0.0,0.0
2018,6,23,5,0,114.0,12.0,1.4,15.3,15.0,55.87,0.0
2018,6,23,5,15,256.0,22.5,1.4,16.0,46.0,158.3,82.92
2018,6,23,5,30,398.0,33.0,1.4,16.7,77.0,257.89,198.57
2018,6,23,5,45,489.0,39.5,1.35,17.4,120.5,331.46,264.21
2018,6,23,6,0,580.0,46.0,1.3,18.1,164.0,412.72,332.16
2018,6,23,6,15,637.5,51.0,1.25,18.7,213.0,474.94,382.72
2018,6,23,6,30,695.0,56.0,1.2,19.3,262.0,545.16,436.67
2018,6,23,6,45,734.5,59.5,1.2,19.95,313.0,604.2,479.03
2018,6,23,7,0,774.0,63.0,1.2,20.6,364.0,664.69,519.99
2018,6,23,7,15,801.5,66.0,1.15,21.25,415.0,716.41,552.63
2018,6,23,7,30,829.0,69.0,1.1,21.9,466.0,761.32,579.42
2018,6,23,7,45,849.5,71.5,1.1,22.6,516.0,805.97,605.74
2018,6,23,8,0,870.0,74.0,1.1,23.3,566.0,849.63,630.71
2018,6,23,8,15,885.5,75.5,1.05,23.9,613.0,886.33,650.04
2018,6,23,8,30,901.0,77.0,1.0,24.5,660.0,921.26,667.85
2018,6,23,8,45,912.5,79.5,1.0,25.15,704.0,951.63,683.16
2018,6,23,9,0,924.0,82.0,1.0,25.8,748.0,979.61,696.84
2018,6,23,9,15,934.5,83.5,0.95,26.2,788.5,1002.89,707.26
2018,6,23,9,30,945.0,85.0,0.9,26.6,829.0,1023.44,715.94
2018,6,23,9,45,953.0,86.5,0.9,27.0,864.0,1038.64,722.44
2018,6,23,10,0,961.0,88.0,0.9,27.4,899.0,1050.79,727.25
2018,6,23,10,15,966.0,89.0,0.9,27.7,927.0,1056.29,728.5
2018,6,23,10,30,971.0,90.0,0.9,28.0,955.0,1058.58,728.08
2018,6,23,10,45,975.0,91.0,0.9,28.25,977.0,1056.66,725.47
2018,6,23,11,0,979.0,92.0,0.9,28.5,999.0,1051.5,721.12
2018,6,23,11,15,980.5,92.5,0.95,28.7,1012.5,1040.19,714.48
2018,6,23,11,30,982.0,93.0,1.0,28.9,1026.0,1025.75,706.12
2018,6,23,11,45,982.0,93.5,1.0,29.1,1032.5,1006.88,694.21
2018,6,23,12,0,982.0,94.0,1.0,29.3,1039.0,985.12,680.68
2018,6,23,12,15,982.0,94.0,1.05,29.4,1039.0,960.1,666.39
2018,6,23,12,30,982.0,94.0,1.1,29.5,1039.0,932.44,650.41
2018,6,23,12,45,980.0,94.0,1.1,29.6,1031.5,900.61,630.99
2018,6,23,13,0,978.0,94.0,1.1,29.7,1024.0,866.5,610.09
2018,6,23,13,15,975.5,94.0,1.15,29.75,1009.5,829.87,588.25
2018,6,23,13,30,973.0,94.0,1.2,29.8,995.0,791.26,564.87
2018,6,23,13,45,967.5,93.0,1.2,29.8,972.0,747.9,537.65
2018,6,23,14,0,962.0,92.0,1.2,29.8,949.0,703.15,507.2
2018,6,23,14,15,956.0,91.0,1.2,29.75,920.5,656.89,474.92
2018,6,23,14,30,950.0,90.0,1.2,29.7,892.0,609.64,441.07
2018,6,23,14,45,942.5,89.0,1.25,29.6,858.0,560.85,405.53
2018,6,23,15,0,935.0,88.0,1.3,29.5,824.0,511.61,368.44
2018,6,23,15,15,925.5,86.5,1.3,29.5,784.5,460.88,328.73
2018,6,23,15,30,916.0,85.0,1.3,29.5,745.0,410.3,288.02
2018,6,23,15,45,903.0,82.5,1.3,29.2,700.5,358.15,245.58
2018,6,23,16,0,890.0,80.0,1.3,28.9,656.0,306.92,203.09
2018,6,23,16,15,872.0,78.5,1.3,28.55,608.0,256.46,161.34
2018,6,23,16,30,854.0,77.0,1.3,28.2,560.0,207.76,121.98
2018,6,23,16,45,832.0,74.5,1.3,27.9,510.0,159.71,86.1
2018,6,23,17,0,810.0,72.0,1.3,27.6,460.0,106.9,51.83
2018,6,23,17,15,779.5,69.0,1.3,26.85,409.0,63.43,34.27
2018,6,23,17,30,749.0,66.0,1.3,26.1,358.0,46.18,33.83
2018,6,23,17,45,706.5,62.5,1.3,25.35,307.0,45.23,33.24
2018,6,23,18,0,664.0,59.0,1.3,24.6,256.0,44.27,32.57
2018,6,23,18,15,605.0,54.0,1.35,23.85,208.0,38.26,27.45
2018,6,23,18,30,546.0,49.0,1.4,23.1,160.0,36.12,25.52
2018,6,23,18,45,455.5,41.5,1.45,22.35,117.5,31.67,21.42
2018,6,23,19,0,365.0,34.0,1.5,21.6,75.0,27.04,16.81
2018,6,23,19,15,233.5,23.0,1.5,21.25,45.0,18.72,5.36
2018,6,23,19,30,102.0,12.0,1.5,20.9,15.0,11.44,0.0
2018,6,23,19,45,51.0,6.0,1.55,20.5,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,45,50.0,6.0,0.7,17.55,7.0,0.0,0.0
2018,6,24,5,0,100.0,12.0,0.7,17.6,14.0,50.34,0.0
2018,6,24,5,15,227.0,23.0,0.6,18.05,43.5,145.6,72.97
2018,6,24,5,30,354.0,34.0,0.5,18.5,73.0,237.43,180.18
2018,6,24,5,45,440.5,42.0,0.4,19.0,115.0,308.57,242.15
2018,6,24,6,0,527.0,50.0,0.3,19.5,157.0,387.1,305.97
2018,6,24,6,15,584.5,55.5,0.3,19.95,204.0,451.47,356.89
2018,6,24,6,30,642.0,61.0,0.3,20.4,251.0,519.68,408.31
2018,6,24,6,45,682.0,66.0,0.3,20.85,301.0,575.07,447.79
2018,6,24,7,0,722.0,71.0,0.3,21.3,351.0,635.9,488.36
2018,6,24,7,15,751.0,75.0,0.35,21.75,401.5,688.25,522.17
2018,6,24,7,30,780.0,79.0,0.4,22.2,452.0,740.72,555.21
2018,6,24,7,45,801.5,82.0,0.4,22.65,501.0,785.5,581.47
2018,6,24,8,0,823.0,85.0,0.4,23.1,550.0,829.36,606.58
2018,6,24,8,15,840.0,88.0,0.45,23.3,597.0,860.51,624.58
2018,6,24,8,30,857.0,91.0,0.5,23.5,644.0,897.39,646.28
2018,6,24,8,45,870.0,93.0,0.5,23.7,687.5,927.51,662.43
2018,6,24,9,0,883.0,95.0,0.5,23.9,731.0,955.43,677.17
2018,6,24,9,15,889.0,98.5,0.5,24.0,768.5,975.9,687.57
2018,6,24,9,30,895.0,102.0,0.5,24.1,806.0,993.59,696.41
2018,6,24,9,45,897.5,107.0,0.55,24.2,838.5,1006.61,703.67
2018,6,24,10,0,900.0,112.0,0.6,24.3,871.0,1016.56,709.26
2018,6,24,10,15,908.0,112.5,0.6,24.3,899.5,1024.08,712.67
2018,6,24,10,30,916.0,113.0,0.6,24.3,928.0,1028.59,714.43
2018,6,24,10,45,922.5,112.5,0.6,24.35,950.0,1027.53,712.87
2018,6,24,11,0,929.0,112.0,0.6,24.4,972.0,1023.4,709.69
2018,6,24,11,15,933.0,112.0,0.6,24.4,987.0,1014.28,703.82
2018,6,24,11,30,937.0,112.0,0.6,24.4,1002.0,1002.14,696.3
2018,6,24,11,45,939.5,111.0,0.6,24.35,1009.5,984.67,685.83
2018,6,24,12,0,942.0,110.0,0.6,24.3,1017.0,964.38,673.78
2018,6,24,12,15,930.0,118.0,0.6,24.25,1013.5,936.96,657.4
2018,6,24,12,30,918.0,126.0,0.6,24.2,1010.0,907.38,639.74
2018,6,24,12,45,900.5,136.5,0.6,24.1,998.0,873.56,619.47
2018,6,24,13,0,883.0,147.0,0.6,24.0,986.0,838.31,598.19
2018,6,24,13,15,885.5,142.5,0.6,23.85,973.5,804.34,577.66
2018,6,24,13,30,888.0,138.0,0.6,23.7,961.0,768.35,555.59
2018,6,24,13,45,890.5,132.0,0.6,23.6,941.5,729.17,529.95
2018,6,24,14,0,893.0,126.0,0.6,23.5,922.0,688.19,502.15
2018,6,24,14,15,889.0,123.5,0.65,23.2,895.0,644.54,472.64
2018,6,24,14,30,885.0,121.0,0.7,22.9,868.0,599.86,441.37
2018,6,24,14,45,880.5,117.0,0.7,22.65,835.5,552.84,406.8
2018,6,24,15,0,876.0,113.0,0.7,22.4,803.0,505.21,370.66
2018,6,24,15,15,865.0,111.0,0.7,22.4,764.0,456.05,331.92
2018,6,24,15,30,854.0,109.0,0.7,22.4,725.0,407.22,292.35
2018,6,24,15,45,841.0,105.5,0.75,21.75,681.5,350.95,247.24
2018,6,24,16,0,828.0,102.0,0.8,21.1,638.0,301.47,206.12
2018,6,24,16,15,811.0,98.5,0.85,20.75,591.5,252.33,164.84
2018,6,24,16,30,794.0,95.0,0.9,20.4,545.0,204.96,125.82
2018,6,24,16,45,770.5,92.0,0.9,20.05,496.0,159.15,90.85
2018,6,24,17,0,747.0,89.0,0.9,19.7,447.0,116.09,63.14
2018,6,24,17,15,716.5,84.5,0.9,19.25,397.0,68.95,40.71
2018,6,24,17,30,686.0,80.0,0.9,18.8,347.0,51.76,39.8
2018,6,24,17,45,644.0,74.5,0.9,18.4,297.5,49.98,38.44
2018,6,24,18,0,602.0,69.0,0.9,18.0,248.0,48.06,36.88
2018,6,24,18,15,541.5,62.0,0.9,17.55,200.5,44.73,33.96
2018,6,24,18,30,481.0,55.0,0.9,17.1,153.0,41.23,30.73
2018,6,24,18,45,393.0,46.0,0.85,16.65,112.0,35.68,25.51
2018,6,24,19,0,305.0,37.0,0.8,16.2,71.0,29.86,19.68
2018,6,24,19,15,191.0,24.5,0.8,15.85,42.5,19.35,6.13
2018,6,24,19,30,77.0,12.0,0.8,15.5,14.0,11.44,0.0
2018,6,24,19,45,38.5,6.0,0.8,15.15,7.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,1.6,12.6,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,1.6,12.8,11.0,27.78,0.0
2018,6,25,5,15,173.0,23.0,1.55,13.4,40.0,121.01,59.26
2018,6,25,5,30,299.0,36.0,1.5,14.0,69.0,212.58,164.96
2018,6,25,5,45,405.0,43.5,1.5,14.6,111.5,291.27,235.18
2018,6,25,6,0,511.0,51.0,1.5,15.2,154.0,378.8,309.44
2018,6,25,6,15,571.0,56.5,1.45,15.8,201.0,444.04,363.31
2018,6,25,6,30,631.0,62.0,1.4,16.4,248.0,513.33,417.88
2018,6,25,6,45,673.5,66.5,1.4,17.05,298.0,572.82,462.54
2018,6,25,7,0,716.0,71.0,1.4,17.7,348.0,631.03,503.11
2018,6,25,7,15,746.0,74.5,1.4,18.25,398.5,683.34,538.08
2018,6,25,7,30,776.0,78.0,1.4,18.8,449.0,735.84,572.12
2018,6,25,7,45,798.0,81.0,1.4,19.35,498.0,780.94,600.02
2018,6,25,8,0,820.0,84.0,1.4,19.9,547.0,825.16,626.72
2018,6,25,8,15,837.5,86.5,1.4,20.4,594.0,856.14,644.05
2018,6,25,8,30,855.0,89.0,1.4,20.9,641.0,892.88,665.11
2018,6,25,8,45,869.0,91.0,1.4,21.35,684.5,923.96,682.21
2018,6,25,9,0,883.0,93.0,1.4,21.8,728.0,952.88,697.78
2018,6,25,9,15,892.5,95.5,1.45,22.05,767.5,975.66,710.62
2018,6,25,9,30,902.0,98.0,1.5,22.3,807.0,995.79,721.86
2018,6,25,9,45,908.5,100.5,1.5,22.55,840.5,1010.16,728.76
2018,6,25,10,0,915.0,103.0,1.5,22.8,874.0,1021.57,733.94
2018,6,25,10,15,923.5,103.0,1.55,22.95,903.0,1029.25,737.98
2018,6,25,10,30,932.0,103.0,1.6,23.1,932.0,1033.89,740.27
2018,6,25,10,45,940.0,102.5,1.6,23.25,955.5,1034.41,739.37
2018,6,25,11,0,948.0,102.0,1.6,23.4,979.0,1031.79,736.68
2018,6,25,11,15,952.0,102.0,1.65,23.45,994.5,1022.65,731.11
2018,6,25,11,30,956.0,102.0,1.7,23.5,1010.0,1010.43,723.75
2018,6,25,11,45,960.0,101.0,1.75,23.55,1019.0,994.2,713.94
2018,6,25,12,0,964.0,100.0,1.8,23.6,1028.0,975.04,702.31
2018,6,25,12,15,963.0,101.5,1.85,23.55,1028.5,950.95,687.82
2018,6,25,12,30,962.0,103.0,1.9,23.5,1029.0,924.29,671.64
2018,6,25,12,45,959.5,103.5,1.95,23.4,1021.5,893.03,652.48
2018,6,25,13,0,957.0,104.0,2.0,23.3,1014.0,859.57,631.72
2018,6,25,13,15,957.5,102.0,2.0,23.15,1001.0,824.09,609.1
2018,6,25,13,30,958.0,100.0,2.0,23.0,988.0,786.52,584.88
2018,6,25,13,45,956.5,98.0,2.05,22.8,967.5,745.59,558.59
2018,6,25,14,0,955.0,96.0,2.1,22.6,947.0,702.99,528.62
2018,6,25,14,15,950.0,94.5,2.1,22.4,919.0,657.18,495.22
2018,6,25,14,30,945.0,93.0,2.1,22.2,891.0,610.33,460.15
2018,6,25,14,45,939.0,91.5,2.1,22.0,858.0,562.09,423.03
2018,6,25,15,0,933.0,90.0,2.1,21.8,825.0,513.28,384.36
2018,6,25,15,15,923.5,88.0,2.1,21.8,785.5,462.21,342.6
2018,6,25,15,30,914.0,86.0,2.1,21.8,746.0,411.3,299.87
2018,6,25,15,45,901.5,84.5,2.1,21.1,702.5,360.19,256.8
2018,6,25,16,0,889.0,83.0,2.1,20.4,659.0,309.92,213.57
2018,6,25,16,15,871.5,81.5,2.15,20.0,611.5,259.56,170.18
2018,6,25,16,30,854.0,80.0,2.2,19.6,564.0,210.89,129.25
2018,6,25,16,45,832.0,77.5,2.2,19.15,514.0,155.57,86.06
2018,6,25,17,0,810.0,75.0,2.2,18.7,464.0,109.93,56.2
2018,6,25,17,15,779.0,72.5,2.15,18.15,413.0,66.79,38.02
2018,6,25,17,30,748.0,70.0,2.1,17.6,362.0,49.32,37.86
2018,6,25,17,45,705.5,66.0,2.1,17.05,310.5,48.1,37.0
2018,6,25,18,0,663.0,62.0,2.1,16.5,259.0,42.63,32.29
2018,6,25,18,15,602.5,56.5,2.1,15.95,210.5,40.26,30.21
2018,6,25,18,30,542.0,51.0,2.1,15.4,162.0,37.8,27.91
2018,6,25,18,45,449.0,44.0,2.05,14.85,119.5,33.89,24.13
2018,6,25,19,0,356.0,37.0,2.0,14.3,77.0,29.9,19.87
2018,6,25,19,15,224.0,25.5,1.95,13.95,46.5,21.18,7.42
2018,6,25,19,30,92.0,14.0,1.9,13.6,16.0,13.34,0.0
2018,6,25,19,45,46.0,7.0,1.9,13.25,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,1.6,11.5,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,1.6,11.8,13.0,39.54,0.0
2018,6,26,5,15,192.5,23.5,1.55,12.5,41.5,129.93,61.59
2018,6,26,5,30,310.0,36.0,1.5,13.2,70.0,217.55,169.03
2018,6,26,5,45,399.5,45.0,1.45,13.85,111.0,289.69,234.3
2018,6,26,6,0,489.0,54.0,1.4,14.5,152.0,369.4,302.29
2018,6,26,6,15,550.0,60.5,1.35,15.15,199.5,435.72,357.07
2018,6,26,6,30,611.0,67.0,1.3,15.8,247.0,506.15,412.51
2018,6,26,6,45,653.5,73.0,1.3,16.5,297.5,566.84,458.09
2018,6,26,7,0,696.0,79.0,1.3,17.2,348.0,629.43,502.18
2018,6,26,7,15,727.5,83.0,1.25,17.8,398.5,678.83,534.44
2018,6,26,7,30,759.0,87.0,1.2,18.4,449.0,732.61,568.73
2018,6,26,7,45,782.5,90.5,1.2,19.0,498.5,779.11,597.34
2018,6,26,8,0,806.0,94.0,1.2,19.6,548.0,824.8,624.75
2018,6,26,8,15,824.5,96.5,1.2,20.1,595.0,863.78,647.29
2018,6,26,8,30,843.0,99.0,1.2,20.6,642.0,901.2,668.46
2018,6,26,8,45,858.0,101.5,1.15,21.1,686.5,925.56,680.05
2018,6,26,9,0,873.0,104.0,1.1,21.6,731.0,955.69,695.33
2018,6,26,9,15,884.0,105.5,1.1,21.95,770.5,978.53,706.97
2018,6,26,9,30,895.0,107.0,1.1,22.3,810.0,998.79,717.06
2018,6,26,9,45,903.5,109.0,1.1,22.6,844.5,1014.42,724.44
2018,6,26,10,0,912.0,111.0,1.1,22.9,879.0,1027.15,730.14
2018,6,26,10,15,919.5,112.0,1.1,23.1,908.0,1034.81,733.13
2018,6,26,10,30,927.0,113.0,1.1,23.3,937.0,1039.42,734.42
2018,6,26,10,45,932.0,113.5,1.15,23.45,959.0,1037.94,733.25
2018,6,26,11,0,937.0,114.0,1.2,23.6,981.0,1033.34,730.35
2018,6,26,11,15,940.5,114.0,1.2,23.65,996.0,1023.69,723.85
2018,6,26,11,30,944.0,114.0,1.2,23.7,1011.0,1011.01,715.64
2018,6,26,11,45,947.0,113.5,1.2,23.75,1019.0,994.4,705.13
2018,6,26,12,0,950.0,113.0,1.2,23.8,1027.0,974.91,692.95
2018,6,26,12,15,949.0,114.0,1.25,23.75,1027.0,950.52,678.81
2018,6,26,12,30,948.0,115.0,1.3,23.7,1027.0,923.6,663.04
2018,6,26,12,45,945.5,115.5,1.3,23.6,1019.5,892.62,643.97
2018,6,26,13,0,943.0,116.0,1.3,23.5,1012.0,859.47,623.44
2018,6,26,13,15,943.0,113.0,1.35,23.4,998.0,823.13,601.28
2018,6,26,13,30,943.0,110.0,1.4,23.3,984.0,784.77,577.49
2018,6,26,13,45,942.0,107.5,1.4,23.15,964.0,744.26,551.23
2018,6,26,14,0,941.0,105.0,1.4,23.0,944.0,702.08,521.75
2018,6,26,14,15,937.5,103.0,1.4,22.8,917.0,657.28,489.75
2018,6,26,14,30,934.0,101.0,1.4,22.6,890.0,611.33,456.0
2018,6,26,14,45,929.0,98.0,1.45,22.4,856.5,562.79,419.69
2018,6,26,15,0,924.0,95.0,1.5,22.2,823.0,513.62,381.64
2018,6,26,15,15,914.0,93.5,1.5,22.2,784.0,463.13,340.9
2018,6,26,15,30,904.0,92.0,1.5,22.2,745.0,412.85,299.2
2018,6,26,15,45,893.0,89.5,1.5,21.7,701.5,361.84,256.51
2018,6,26,16,0,882.0,87.0,1.5,21.2,658.0,311.54,213.57
2018,6,26,16,15,867.0,84.0,1.5,20.85,611.0,260.85,170.24
2018,6,26,16,30,852.0,81.0,1.5,20.5,564.0,211.62,129.11
2018,6,26,16,45,831.0,78.0,1.5,20.2,514.0,156.12,85.99
2018,6,26,17,0,810.0,75.0,1.5,19.9,464.0,110.19,56.0
2018,6,26,17,15,780.0,72.0,1.5,19.4,413.0,66.65,37.53
2018,6,26,17,30,750.0,69.0,1.5,18.9,362.0,48.51,36.95
2018,6,26,17,45,709.0,65.0,1.5,18.4,311.0,47.26,36.06
2018,6,26,18,0,668.0,61.0,1.5,17.9,260.0,45.98,35.05
2018,6,26,18,15,608.0,55.5,1.5,17.3,211.0,39.44,29.32
2018,6,26,18,30,548.0,50.0,1.5,16.7,162.0,36.93,27.0
2018,6,26,18,45,455.0,42.5,1.45,16.1,119.0,32.51,22.81
2018,6,26,19,0,362.0,35.0,1.4,15.5,76.0,27.94,18.12
2018,6,26,19,15,230.0,23.5,1.4,15.0,45.5,19.16,6.21
2018,6,26,19,30,98.0,12.0,1.4,14.5,15.0,11.44,0.0
2018,6,26,19,45,49.0,6.0,1.4,14.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,27,4,45,37.0,5.5,1.5,12.0,6.5,0.0,0.0
2018,6,27,5,0,74.0,11.0,1.5,12.3,13.0,39.09,0.0
2018,6,27,5,15,195.0,23.5,1.5,13.0,41.5,130.41,58.67
2018,6,27,5,30,316.0,36.0,1.5,13.7,70.0,220.07,170.35
2018,6,27,5,45,410.0,44.5,1.5,14.4,112.0,294.29,237.43
2018,6,27,6,0,504.0,53.0,1.5,15.1,154.0,376.36,307.33
2018,6,27,6,15,565.5,59.5,1.5,15.7,202.0,443.56,363.01
2018,6,27,6,30,627.0,66.0,1.5,16.3,250.0,514.92,419.51
2018,6,27,6,45,670.5,71.0,1.45,16.95,300.5,575.64,465.01
2018,6,27,7,0,714.0,76.0,1.4,17.6,351.0,638.32,508.7
2018,6,27,7,15,745.0,80.0,1.4,18.15,402.0,688.27,541.85
2018,6,27,7,30,776.0,84.0,1.4,18.7,453.0,742.23,576.89
2018,6,27,7,45,799.0,87.0,1.4,19.2,502.5,788.24,605.44
2018,6,27,8,0,822.0,90.0,1.4,19.7,552.0,833.39,632.81
2018,6,27,8,15,839.5,93.5,1.4,20.1,600.0,873.14,656.2
2018,6,27,8,30,857.0,97.0,1.4,20.5,648.0,903.41,672.98
2018,6,27,8,45,871.0,99.0,1.4,20.85,692.0,934.48,690.34
2018,6,27,9,0,885.0,101.0,1.4,21.2,736.0,963.39,706.12
2018,6,27,9,15,894.5,102.5,1.4,21.45,774.5,985.03,717.42
2018,6,27,9,30,904.0,104.0,1.4,21.7,813.0,1004.03,727.14
2018,6,27,9,45,912.0,105.5,1.4,22.0,847.0,1018.78,734.09
2018,6,27,10,0,920.0,107.0,1.4,22.3,881.0,1030.6,739.33
2018,6,27,10,15,927.0,107.5,1.4,22.45,909.5,1037.36,741.96
2018,6,27,10,30,934.0,108.0,1.4,22.6,938.0,1041.05,742.87
2018,6,27,10,45,938.5,108.5,1.45,22.75,959.5,1039.16,741.31
2018,6,27,11,0,943.0,109.0,1.5,22.9,981.0,1034.14,737.98
2018,6,27,11,15,945.5,109.0,1.5,22.95,995.0,1023.58,730.82
2018,6,27,11,30,948.0,109.0,1.5,23.0,1009.0,1009.99,721.94
2018,6,27,11,45,950.0,109.0,1.5,23.1,1017.0,992.98,710.89
2018,6,27,12,0,952.0,109.0,1.5,23.2,1025.0,973.1,698.13
2018,6,27,12,15,952.5,109.0,1.55,23.1,1025.5,949.14,684.07
2018,6,27,12,30,953.0,109.0,1.6,23.0,1026.0,922.6,668.31
2018,6,27,12,45,952.5,108.0,1.6,22.95,1019.0,891.86,649.0
2018,6,27,13,0,952.0,107.0,1.6,22.9,1012.0,858.85,628.14
2018,6,27,13,15,949.5,106.5,1.65,22.75,997.5,822.61,605.76
2018,6,27,13,30,947.0,106.0,1.7,22.6,983.0,784.46,581.82
2018,6,27,13,45,942.5,105.0,1.75,22.4,961.5,742.75,555.01
2018,6,27,14,0,938.0,104.0,1.8,22.2,940.0,699.6,524.88
2018,6,27,14,15,932.0,103.5,1.8,21.95,912.5,654.71,492.41
2018,6,27,14,30,926.0,103.0,1.8,21.7,885.0,608.87,458.32
2018,6,27,14,45,918.0,101.5,1.85,21.45,851.0,560.39,421.58
2018,6,27,15,0,910.0,100.0,1.9,21.2,817.0,511.54,383.34
2018,6,27,15,15,900.0,97.5,1.9,21.2,777.5,460.86,342.06
2018,6,27,15,30,890.0,95.0,1.9,21.2,738.0,410.4,299.85
2018,6,27,15,45,876.0,93.5,1.95,20.55,694.5,359.87,257.47
2018,6,27,16,0,862.0,92.0,2.0,19.9,651.0,310.33,215.04
2018,6,27,16,15,844.0,89.5,2.0,19.45,603.5,260.29,172.05
2018,6,27,16,30,826.0,87.0,2.0,19.0,556.0,204.99,125.96
2018,6,27,16,45,803.0,84.5,2.05,18.6,506.5,157.98,89.38
2018,6,27,17,0,780.0,82.0,2.1,18.2,457.0,113.64,60.32
2018,6,27,17,15,749.0,78.0,2.1,17.65,406.0,70.74,41.63
2018,6,27,17,30,718.0,74.0,2.1,17.1,355.0,52.42,40.66
2018,6,27,17,45,675.0,70.0,2.1,16.6,304.5,46.58,35.72
2018,6,27,18,0,632.0,66.0,2.1,16.1,254.0,45.68,35.05
2018,6,27,18,15,571.0,60.5,2.1,15.55,206.5,43.48,33.12
2018,6,27,18,30,510.0,55.0,2.1,15.0,159.0,41.23,31.0
2018,6,27,18,45,418.0,46.5,2.05,14.5,117.0,36.13,26.14
2018,6,27,19,0,326.0,38.0,2.0,14.0,75.0,30.83,20.7
2018,6,27,19,15,202.5,25.5,2.0,13.7,45.0,20.17,6.93
2018,6,27,19,30,79.0,13.0,2.0,13.4,15.0,12.39,0.0
2018,6,27,19,45,39.5,6.5,1.95,13.1,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,28,4,45,38.0,5.5,2.0,11.6,6.5,0.0,0.0
2018,6,28,5,0,76.0,11.0,2.0,11.7,13.0,39.8,0.0
2018,6,28,5,15,201.5,23.0,2.0,12.15,41.5,132.2,56.26
2018,6,28,5,30,327.0,35.0,2.0,12.6,70.0,224.1,174.14
2018,6,28,5,45,421.5,42.5,2.0,13.05,111.0,297.71,241.9
2018,6,28,6,0,516.0,50.0,2.0,13.5,152.0,379.16,312.49
2018,6,28,6,15,576.0,55.0,2.0,14.05,199.0,443.85,367.17
2018,6,28,6,30,636.0,60.0,2.0,14.6,246.0,512.59,422.73
2018,6,28,6,45,677.0,64.5,2.0,15.2,295.5,567.84,465.21
2018,6,28,7,0,718.0,69.0,2.0,15.8,345.0,628.58,508.86
2018,6,28,7,15,746.0,72.5,2.0,16.25,394.5,679.43,543.86
2018,6,28,7,30,774.0,76.0,2.0,16.7,444.0,730.36,577.94
2018,6,28,7,45,795.0,80.0,2.0,17.15,493.0,775.87,607.24
2018,6,28,8,0,816.0,84.0,2.0,17.6,542.0,820.45,635.27
2018,6,28,8,15,833.5,86.0,2.0,18.05,588.5,850.82,652.91
2018,6,28,8,30,851.0,88.0,2.0,18.5,635.0,886.97,674.42
2018,6,28,8,45,864.0,90.5,1.95,18.95,678.5,917.73,691.39
2018,6,28,9,0,877.0,93.0,1.9,19.4,722.0,946.31,706.7
2018,6,28,9,15,887.5,94.5,1.9,19.8,761.0,968.95,718.7
2018,6,28,9,30,898.0,96.0,1.9,20.2,800.0,989.01,729.05
2018,6,28,9,45,905.5,97.5,1.9,20.55,833.5,1003.38,735.88
2018,6,28,10,0,913.0,99.0,1.9,20.9,867.0,1014.86,740.98
2018,6,28,10,15,919.0,100.0,1.9,21.15,895.0,1021.31,743.27
2018,6,28,10,30,925.0,101.0,1.9,21.4,923.0,1024.72,743.78
2018,6,28,10,45,929.5,102.0,1.9,21.65,944.5,1023.55,741.54
2018,6,28,11,0,934.0,103.0,1.9,21.9,966.0,1019.27,737.49
2018,6,28,11,15,937.0,103.5,1.95,22.0,981.0,1009.93,731.45
2018,6,28,11,30,940.0,104.0,2.0,22.1,996.0,997.57,723.61
2018,6,28,11,45,941.5,104.0,2.0,22.2,1003.5,980.34,712.14
2018,6,28,12,0,943.0,104.0,2.0,22.3,1011.0,960.3,698.96
2018,6,28,12,15,945.5,102.5,2.05,22.35,1012.0,937.01,684.42
2018,6,28,12,30,948.0,101.0,2.1,22.4,1013.0,911.1,668.14
2018,6,28,12,45,950.0,98.5,2.15,22.4,1007.0,881.32,649.36
2018,6,28,13,0,952.0,96.0,2.2,22.4,1001.0,849.15,628.88
2018,6,28,13,15,949.5,96.5,2.2,22.35,987.5,813.93,605.9
2018,6,28,13,30,947.0,97.0,2.2,22.3,974.0,776.79,581.44
2018,6,28,13,45,943.5,95.5,2.2,22.25,953.0,735.41,553.87
2018,6,28,14,0,940.0,94.0,2.2,22.2,932.0,692.53,522.9
2018,6,28,14,15,934.0,93.5,2.25,22.05,904.5,647.65,490.11
2018,6,28,14,30,928.0,93.0,2.3,21.9,877.0,601.81,455.66
2018,6,28,14,45,921.0,92.0,2.3,21.8,844.0,554.26,418.67
2018,6,28,15,0,914.0,91.0,2.3,21.7,811.0,506.22,380.26
2018,6,28,15,15,904.0,89.0,2.3,21.7,772.0,455.82,338.9
2018,6,28,15,30,894.0,87.0,2.3,21.7,733.0,405.64,296.64
2018,6,28,15,45,882.0,85.0,2.3,21.3,690.0,355.22,253.73
2018,6,28,16,0,870.0,83.0,2.3,20.9,647.0,305.61,210.76
2018,6,28,16,15,855.5,80.5,2.3,20.55,601.0,256.02,167.85
2018,6,28,16,30,841.0,78.0,2.3,20.2,555.0,207.84,127.17
2018,6,28,16,45,820.5,75.0,2.3,19.9,506.0,160.11,89.95
2018,6,28,17,0,800.0,72.0,2.3,19.6,457.0,107.47,54.19
2018,6,28,17,15,771.5,69.5,2.3,19.1,407.0,64.78,36.02
2018,6,28,17,30,743.0,67.0,2.3,18.6,357.0,46.88,35.57
2018,6,28,17,45,703.5,62.5,2.25,18.05,306.5,45.15,34.24
2018,6,28,18,0,664.0,58.0,2.2,17.5,256.0,43.34,32.77
2018,6,28,18,15,606.0,53.0,2.2,16.95,208.0,37.39,27.54
2018,6,28,18,30,548.0,48.0,2.2,16.4,160.0,35.2,25.5
2018,6,28,18,45,458.0,41.0,2.15,15.8,118.0,31.15,21.64
2018,6,28,19,0,368.0,34.0,2.1,15.2,76.0,26.97,17.32
2018,6,28,19,15,234.5,23.0,2.05,14.8,45.5,18.66,5.95
2018,6,28,19,30,101.0,12.0,2.0,14.4,15.0,11.44,0.0
2018,6,28,19,45,50.5,6.0,2.0,14.0,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.0,1.45,13.15,7.0,0.0,0.0
2018,6,29,5,0,116.0,12.0,1.4,13.5,14.0,56.06,0.0
2018,6,29,5,15,258.5,21.5,1.4,14.2,43.5,154.82,61.16
2018,6,29,5,30,401.0,31.0,1.4,14.9,73.0,255.06,195.55
2018,6,29,5,45,491.0,37.0,1.35,15.65,115.5,326.96,261.56
2018,6,29,6,0,581.0,43.0,1.3,16.4,158.0,402.53,325.93
2018,6,29,6,15,637.0,48.0,1.3,17.0,206.0,468.0,379.85
2018,6,29,6,30,693.0,53.0,1.3,17.6,254.0,537.01,433.9
2018,6,29,6,45,731.0,56.5,1.25,18.25,304.5,594.84,475.75
2018,6,29,7,0,769.0,60.0,1.2,18.9,355.0,654.08,515.94
2018,6,29,7,15,796.5,63.0,1.15,19.55,405.5,705.69,548.96
2018,6,29,7,30,824.0,66.0,1.1,20.2,456.0,750.59,576.11
2018,6,29,7,45,844.0,68.5,1.1,20.9,505.5,794.86,602.51
2018,6,29,8,0,864.0,71.0,1.1,21.6,555.0,838.13,627.55
2018,6,29,8,15,878.5,73.0,1.1,22.1,601.5,874.62,648.04
2018,6,29,8,30,893.0,75.0,1.1,22.6,648.0,909.32,667.09
2018,6,29,8,45,904.5,77.0,1.1,23.15,691.5,939.19,682.66
2018,6,29,9,0,916.0,79.0,1.1,23.7,735.0,966.72,696.63
2018,6,29,9,15,924.0,81.0,1.1,24.0,774.0,988.35,707.49
2018,6,29,9,30,932.0,83.0,1.1,24.3,813.0,1007.19,716.7
2018,6,29,9,45,937.0,85.5,1.1,24.65,846.5,1020.75,722.58
2018,6,29,10,0,942.0,88.0,1.1,25.0,880.0,1031.25,726.71
2018,6,29,10,15,947.5,88.5,1.1,25.2,907.5,1036.93,728.48
2018,6,29,10,30,953.0,89.0,1.1,25.4,935.0,1039.48,728.52
2018,6,29,10,45,957.5,89.5,1.1,25.6,957.0,1037.89,726.22
2018,6,29,11,0,962.0,90.0,1.1,25.8,979.0,1033.11,722.17
2018,6,29,11,15,965.0,90.5,1.15,25.9,994.0,1023.71,716.68
2018,6,29,11,30,968.0,91.0,1.2,26.0,1009.0,1011.19,709.41
2018,6,29,11,45,969.5,90.5,1.2,26.05,1016.5,993.22,698.15
2018,6,29,12,0,971.0,90.0,1.2,26.1,1024.0,972.36,685.23
2018,6,29,12,15,969.5,91.0,1.25,26.1,1023.5,947.48,670.79
2018,6,29,12,30,968.0,92.0,1.3,26.1,1023.0,920.01,654.66
2018,6,29,12,45,965.0,93.0,1.35,26.1,1015.5,888.86,636.08
2018,6,29,13,0,962.0,94.0,1.4,26.1,1008.0,855.48,615.91
2018,6,29,13,15,959.0,93.5,1.45,26.1,993.5,818.68,593.29
2018,6,29,13,30,956.0,93.0,1.5,26.1,979.0,779.98,569.15
2018,6,29,13,45,952.0,92.5,1.55,26.05,958.0,738.84,543.15
2018,6,29,14,0,948.0,92.0,1.6,26.0,937.0,696.18,513.8
2018,6,29,14,15,942.0,91.0,1.65,25.85,909.0,650.56,481.56
2018,6,29,14,30,936.0,90.0,1.7,25.7,881.0,603.96,447.64
2018,6,29,14,45,928.5,89.0,1.75,25.6,847.5,555.8,411.43
2018,6,29,15,0,921.0,88.0,1.8,25.5,814.0,507.2,373.73
2018,6,29,15,15,911.5,86.0,1.8,25.5,775.0,456.69,333.19
2018,6,29,15,30,902.0,84.0,1.8,25.5,736.0,406.34,291.67
2018,6,29,15,45,889.5,82.5,1.85,25.05,693.0,355.79,249.64
2018,6,29,16,0,877.0,81.0,1.9,24.6,650.0,306.07,207.48
2018,6,29,16,15,860.5,79.0,1.9,24.25,603.0,256.08,165.04
2018,6,29,16,30,844.0,77.0,1.9,23.9,556.0,207.7,124.92
2018,6,29,16,45,823.0,74.0,1.9,23.55,506.5,159.74,88.15
2018,6,29,17,0,802.0,71.0,1.9,23.2,457.0,106.9,52.82
2018,6,29,17,15,774.5,67.5,1.9,22.7,406.5,63.35,34.23
2018,6,29,17,30,747.0,64.0,1.9,22.2,356.0,44.54,33.0
2018,6,29,17,45,709.5,60.0,1.9,21.65,306.5,43.12,31.96
2018,6,29,18,0,672.0,56.0,1.9,21.1,257.0,41.64,30.79
2018,6,29,18,15,617.0,51.0,1.85,20.3,209.0,39.19,28.72
2018,6,29,18,30,562.0,46.0,1.8,19.5,161.0,33.54,23.7
2018,6,29,18,45,477.0,39.5,1.8,18.65,119.0,29.85,20.24
2018,6,29,19,0,392.0,33.0,1.8,17.8,77.0,26.05,16.33
2018,6,29,19,15,254.0,23.0,1.8,17.3,46.5,18.68,5.84
2018,6,29,19,30,116.0,13.0,1.8,16.8,16.0,12.39,0.0
2018,6,29,19,45,58.0,6.5,1.8,16.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,4,45,64.0,6.0,1.05,15.6,7.0,0.0,0.0
2018,6,30,5,0,128.0,12.0,1.0,15.9,14.0,60.55,0.0
2018,6,30,5,15,275.0,20.5,1.0,16.75,43.5,160.24,56.94
2018,6,30,5,30,422.0,29.0,1.0,17.6,73.0,262.35,198.02
2018,6,30,5,45,509.5,35.0,1.0,18.4,115.5,328.99,259.53
2018,6,30,6,0,597.0,41.0,1.0,19.2,158.0,408.73,326.1
2018,6,30,6,15,652.0,45.5,0.95,19.85,206.5,473.49,378.18
2018,6,30,6,30,707.0,50.0,0.9,20.5,255.0,541.74,430.11
2018,6,30,6,45,745.0,53.5,0.9,21.15,305.5,600.07,471.49
2018,6,30,7,0,783.0,57.0,0.9,21.8,356.0,659.83,511.45
2018,6,30,7,15,809.5,59.5,0.9,22.4,406.5,704.07,539.1
2018,6,30,7,30,836.0,62.0,0.9,23.0,457.0,754.54,570.25
2018,6,30,7,45,855.5,64.5,0.9,23.6,506.5,798.86,596.27
2018,6,30,8,0,875.0,67.0,0.9,24.2,556.0,842.13,620.98
2018,6,30,8,15,889.0,69.0,0.85,24.75,603.0,878.56,640.01
2018,6,30,8,30,903.0,71.0,0.8,25.3,650.0,913.15,657.47
2018,6,30,8,45,914.5,72.5,0.8,25.9,693.5,942.73,672.26
2018,6,30,9,0,926.0,74.0,0.8,26.5,737.0,969.96,685.49
2018,6,30,9,15,934.0,76.0,0.8,26.9,776.0,991.85,695.92
2018,6,30,9,30,942.0,78.0,0.8,27.3,815.0,1010.94,704.7
2018,6,30,9,45,947.0,80.5,0.75,27.7,848.5,1024.71,709.26
2018,6,30,10,0,952.0,83.0,0.7,28.1,882.0,1035.38,712.07
2018,6,30,10,15,956.5,84.0,0.75,28.35,909.5,1040.75,714.53
2018,6,30,10,30,961.0,85.0,0.8,28.6,937.0,1042.96,715.3
2018,6,30,10,45,963.5,86.5,0.8,28.85,958.5,1040.52,712.4
2018,6,30,11,0,966.0,88.0,0.8,29.1,980.0,1034.88,707.8
2018,6,30,11,15,968.5,88.0,0.85,29.3,994.5,1024.51,701.76
2018,6,30,11,30,971.0,88.0,0.9,29.5,1009.0,1011.04,693.99
2018,6,30,11,45,972.0,89.0,0.9,29.65,1017.0,994.11,683.41
2018,6,30,12,0,973.0,90.0,0.9,29.8,1025.0,974.25,671.16
2018,6,30,12,15,971.5,90.5,0.95,29.85,1024.5,948.86,656.82
2018,6,30,12,30,970.0,91.0,1.0,29.9,1024.0,920.9,640.85
2018,6,30,12,45,966.5,92.5,1.05,29.95,1016.5,889.77,622.8
2018,6,30,13,0,963.0,94.0,1.1,30.0,1009.0,856.43,603.19
2018,6,30,13,15,960.0,94.0,1.1,30.0,995.0,820.05,580.91
2018,6,30,13,30,957.0,94.0,1.1,30.0,981.0,781.76,557.24
2018,6,30,13,45,952.5,93.5,1.15,30.0,959.5,740.23,531.77
2018,6,30,14,0,948.0,93.0,1.2,30.0,938.0,697.23,503.02
2018,6,30,14,15,942.5,92.0,1.2,29.95,910.5,651.89,471.37
2018,6,30,14,30,937.0,91.0,1.2,29.9,883.0,605.54,438.14
2018,6,30,14,45,929.5,89.5,1.2,29.85,849.0,556.9,402.37
2018,6,30,15,0,922.0,88.0,1.2,29.8,815.0,507.82,365.2
2018,6,30,15,15,912.0,87.0,1.2,29.8,776.5,457.87,326.22
2018,6,30,15,30,902.0,86.0,1.2,29.8,738.0,408.1,286.27
2018,6,30,15,45,889.5,84.0,1.2,29.5,694.5,357.1,244.84
2018,6,30,16,0,877.0,82.0,1.2,29.2,651.0,306.95,203.32
2018,6,30,16,15,861.0,79.5,1.2,28.9,604.0,256.65,161.71
2018,6,30,16,30,845.0,77.0,1.2,28.6,557.0,207.91,122.27
2018,6,30,16,45,824.0,75.0,1.2,28.3,508.0,160.64,86.88
2018,6,30,17,0,803.0,73.0,1.2,28.0,459.0,108.49,52.88
2018,6,30,17,15,774.5,69.5,1.25,27.2,408.5,64.83,34.74
2018,6,30,17,30,746.0,66.0,1.3,26.4,358.0,46.1,33.71
2018,6,30,17,45,706.0,62.5,1.3,25.55,308.0,45.16,33.14
2018,6,30,18,0,666.0,59.0,1.3,24.7,258.0,44.2,32.5
2018,6,30,18,15,609.5,53.5,1.4,23.75,209.5,37.8,27.07
2018,6,30,18,30,553.0,48.0,1.5,22.8,161.0,35.21,24.79
2018,6,30,18,45,465.0,40.5,1.55,21.85,118.5,30.72,20.68
2018,6,30,19,0,377.0,33.0,1.6,20.9,76.0,26.04,16.07
2018,6,30,19,15,241.5,22.5,1.6,20.45,45.5,18.19,5.36
2018,6,30,19,30,106.0,12.0,1.6,20.0,15.0,11.44,0.0
2018,6,30,19,45,53.0,6.0,1.55,19.6,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,1,4,45,44.5,5.0,0.75,17.25,5.5,0.0,0.0
2018,7,1,5,0,89.0,10.0,0.7,17.2,11.0,43.59,0.0
2018,7,1,5,15,234.5,20.5,0.6,17.55,40.5,142.13,43.97
2018,7,1,5,30,380.0,31.0,0.5,17.9,70.0,244.27,182.95
2018,7,1,5,45,470.0,38.0,0.4,18.25,112.0,316.4,247.76
2018,7,1,6,0,560.0,45.0,0.3,18.6,154.0,396.33,313.38
2018,7,1,6,15,618.0,50.0,0.3,19.1,202.0,457.62,362.48
2018,7,1,6,30,676.0,55.0,0.3,19.6,250.0,527.19,415.23
2018,7,1,6,45,715.5,58.5,0.25,20.1,300.0,585.44,456.0
2018,7,1,7,0,755.0,62.0,0.2,20.6,350.0,645.22,495.01
2018,7,1,7,15,783.5,65.5,0.2,21.15,401.0,697.77,527.92
2018,7,1,7,30,812.0,69.0,0.2,21.7,452.0,750.41,559.82
2018,7,1,7,45,833.5,72.0,0.25,22.2,502.0,789.42,582.68
2018,7,1,8,0,855.0,75.0,0.3,22.7,552.0,834.29,609.12
2018,7,1,8,15,870.5,77.0,0.3,23.1,599.0,871.44,629.37
2018,7,1,8,30,886.0,79.0,0.3,23.5,646.0,906.86,648.3
2018,7,1,8,45,898.0,80.5,0.35,23.85,689.0,936.47,664.56
2018,7,1,9,0,910.0,82.0,0.4,24.2,732.0,963.79,679.43
2018,7,1,9,15,917.0,85.0,0.4,24.4,771.0,985.55,690.22
2018,7,1,9,30,924.0,88.0,0.4,24.6,810.0,1004.49,699.39
2018,7,1,9,45,928.5,91.0,0.45,24.85,843.5,1018.04,706.45
2018,7,1,10,0,933.0,94.0,0.5,25.1,877.0,1028.53,711.87
2018,7,1,10,15,939.0,95.0,0.5,25.2,905.5,1035.22,714.42
2018,7,1,10,30,945.0,96.0,0.5,25.3,934.0,1038.78,715.3
2018,7,1,10,45,948.5,96.5,0.55,25.4,955.0,1036.2,713.9
2018,7,1,11,0,952.0,97.0,0.6,25.5,976.0,1030.48,710.84
2018,7,1,11,15,954.5,97.5,0.6,25.55,990.5,1020.66,704.46
2018,7,1,11,30,957.0,98.0,0.6,25.6,1005.0,1007.76,696.41
2018,7,1,11,45,958.0,98.5,0.65,25.6,1012.5,990.45,687.06
2018,7,1,12,0,959.0,99.0,0.7,25.6,1020.0,970.26,676.02
2018,7,1,12,15,953.5,103.0,0.7,25.6,1019.0,944.85,660.77
2018,7,1,12,30,948.0,107.0,0.7,25.6,1018.0,917.01,644.07
2018,7,1,12,45,938.5,112.0,0.7,25.65,1008.5,884.51,624.32
2018,7,1,13,0,929.0,117.0,0.7,25.7,999.0,850.15,603.33
2018,7,1,13,15,927.5,114.5,0.75,25.7,984.5,813.63,581.74
2018,7,1,13,30,926.0,112.0,0.8,25.7,970.0,775.22,558.62
2018,7,1,13,45,923.0,110.0,0.8,25.65,949.0,734.46,532.67
2018,7,1,14,0,920.0,108.0,0.8,25.6,928.0,692.19,503.79
2018,7,1,14,15,915.0,106.0,0.8,25.55,900.5,647.36,472.43
2018,7,1,14,30,910.0,104.0,0.8,25.5,873.0,601.53,439.5
2018,7,1,14,45,903.5,102.0,0.85,25.45,840.0,554.11,404.88
2018,7,1,15,0,897.0,100.0,0.9,25.4,807.0,506.18,368.69
2018,7,1,15,15,886.5,98.0,0.9,25.4,768.0,456.27,329.51
2018,7,1,15,30,876.0,96.0,0.9,25.4,729.0,406.63,289.43
2018,7,1,15,45,863.5,93.5,0.95,25.15,686.0,356.4,248.41
2018,7,1,16,0,851.0,91.0,1.0,24.9,643.0,307.02,207.21
2018,7,1,16,15,835.0,88.0,1.0,24.7,596.5,257.51,165.74
2018,7,1,16,30,819.0,85.0,1.0,24.5,550.0,202.5,121.02
2018,7,1,16,45,797.0,82.0,1.0,24.25,501.0,155.47,85.32
2018,7,1,17,0,775.0,79.0,1.0,24.0,452.0,111.0,56.79
2018,7,1,17,15,745.0,75.0,1.05,23.6,401.5,68.25,38.59
2018,7,1,17,30,715.0,71.0,1.1,23.2,351.0,49.96,37.51
2018,7,1,17,45,673.0,67.0,1.1,22.75,301.0,44.31,32.84
2018,7,1,18,0,631.0,63.0,1.1,22.3,251.0,43.29,32.07
2018,7,1,18,15,571.5,57.5,1.1,21.6,204.0,40.98,30.11
2018,7,1,18,30,512.0,52.0,1.1,20.9,157.0,38.59,27.94
2018,7,1,18,45,421.0,44.5,1.05,20.2,115.5,34.29,23.91
2018,7,1,19,0,330.0,37.0,1.0,19.5,74.0,29.86,19.38
2018,7,1,19,15,206.5,25.0,1.0,18.95,44.5,20.66,6.87
2018,7,1,19,30,83.0,13.0,1.0,18.4,15.0,12.39,0.0
2018,7,1,19,45,41.5,6.5,1.0,17.9,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,2,4,45,38.5,4.5,0.65,16.25,5.0,0.0,0.0
2018,7,2,5,0,77.0,9.0,0.6,16.4,10.0,37.96,0.0
2018,7,2,5,15,212.0,20.5,0.55,17.0,38.5,131.77,34.28
2018,7,2,5,30,347.0,32.0,0.5,17.6,67.0,229.25,171.41
2018,7,2,5,45,438.5,40.0,0.45,18.2,108.5,301.99,236.81
2018,7,2,6,0,530.0,48.0,0.4,18.8,150.0,382.68,303.24
2018,7,2,6,15,590.0,53.5,0.4,19.35,197.5,448.41,355.76
2018,7,2,6,30,650.0,59.0,0.4,19.9,245.0,518.26,408.86
2018,7,2,6,45,691.5,63.0,0.4,20.45,295.0,573.79,448.84
2018,7,2,7,0,733.0,67.0,0.4,21.0,345.0,634.82,489.71
2018,7,2,7,15,763.0,70.5,0.45,21.6,396.0,687.77,523.9
2018,7,2,7,30,793.0,74.0,0.5,22.2,447.0,740.94,557.27
2018,7,2,7,45,816.0,77.0,0.5,22.85,497.5,787.56,584.43
2018,7,2,8,0,839.0,80.0,0.5,23.5,548.0,826.12,605.67
2018,7,2,8,15,856.5,82.5,0.5,24.0,595.5,865.18,627.22
2018,7,2,8,30,874.0,85.0,0.5,24.5,643.0,902.64,647.34
2018,7,2,8,45,887.5,86.5,0.5,25.05,687.0,933.34,662.81
2018,7,2,9,0,901.0,88.0,0.5,25.6,731.0,961.85,676.84
2018,7,2,9,15,902.0,94.5,0.55,25.85,768.5,981.63,687.39
2018,7,2,9,30,903.0,101.0,0.6,26.1,806.0,998.35,696.28
2018,7,2,9,45,899.5,109.5,0.65,26.35,837.5,1009.73,702.07
2018,7,2,10,0,896.0,118.0,0.7,26.6,869.0,1017.8,706.06
2018,7,2,10,15,905.0,117.5,0.75,26.65,898.0,1025.46,710.52
2018,7,2,10,30,914.0,117.0,0.8,26.7,927.0,1030.15,713.32
2018,7,2,10,45,921.0,117.0,0.85,26.75,950.0,1030.34,713.56
2018,7,2,11,0,928.0,117.0,0.9,26.8,973.0,1027.43,712.12
2018,7,2,11,15,933.0,116.0,0.9,26.8,988.5,1018.49,706.3
2018,7,2,11,30,938.0,115.0,0.9,26.8,1004.0,1006.51,698.84
2018,7,2,11,45,942.5,114.0,0.95,26.75,1013.0,991.08,690.52
2018,7,2,12,0,947.0,113.0,1.0,26.7,1022.0,972.74,680.45
2018,7,2,12,15,949.0,112.0,1.0,26.65,1023.5,949.34,666.41
2018,7,2,12,30,951.0,111.0,1.0,26.6,1025.0,923.32,650.79
2018,7,2,12,45,952.0,109.0,1.0,26.5,1018.5,893.03,632.61
2018,7,2,13,0,953.0,107.0,1.0,26.4,1012.0,860.39,612.87
2018,7,2,13,15,952.0,105.5,1.05,26.3,998.5,824.42,591.57
2018,7,2,13,30,951.0,104.0,1.1,26.2,985.0,786.44,568.68
2018,7,2,13,45,949.5,101.5,1.1,26.05,964.5,745.37,542.88
2018,7,2,14,0,948.0,99.0,1.1,25.9,944.0,702.63,513.67
2018,7,2,14,15,943.5,97.5,1.1,25.7,916.5,657.41,482.04
2018,7,2,14,30,939.0,96.0,1.1,25.5,889.0,611.08,448.71
2018,7,2,14,45,933.5,94.0,1.15,25.3,856.0,562.9,413.39
2018,7,2,15,0,928.0,92.0,1.2,25.1,823.0,514.1,376.34
2018,7,2,15,15,918.0,90.5,1.2,25.1,784.0,463.38,336.14
2018,7,2,15,30,908.0,89.0,1.2,25.1,745.0,412.84,294.95
2018,7,2,15,45,896.0,86.5,1.2,24.6,701.0,361.24,252.52
2018,7,2,16,0,884.0,84.0,1.2,24.1,657.0,310.43,209.86
2018,7,2,16,15,868.0,81.5,1.25,23.75,610.0,259.71,167.2
2018,7,2,16,30,852.0,79.0,1.3,23.4,563.0,210.54,126.69
2018,7,2,16,45,831.0,76.0,1.3,23.0,513.0,162.09,89.69
2018,7,2,17,0,810.0,73.0,1.3,22.6,463.0,108.78,54.17
2018,7,2,17,15,780.5,70.0,1.35,22.1,412.0,65.09,35.81
2018,7,2,17,30,751.0,67.0,1.4,21.6,361.0,46.91,35.14
2018,7,2,17,45,710.0,63.0,1.4,21.1,310.0,45.59,34.18
2018,7,2,18,0,669.0,59.0,1.4,20.6,259.0,44.22,33.11
2018,7,2,18,15,609.5,54.0,1.4,19.9,210.5,38.22,27.92
2018,7,2,18,30,550.0,49.0,1.4,19.2,162.0,36.08,25.95
2018,7,2,18,45,458.5,42.5,1.4,18.55,119.5,32.53,22.57
