Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,19,0,367.0,36.0,1.4,17.9,77.0,28.94,18.73
2018,7,2,19,15,233.0,25.0,1.4,17.35,46.5,20.69,6.86
2018,7,2,19,30,99.0,14.0,1.4,16.8,16.0,13.34,0.0
2018,7,2,19,45,49.5,7.0,1.4,16.3,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,1.35,13.3,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,1.3,13.6,10.0,36.36,0.0
2018,7,3,5,15,207.0,20.5,1.25,14.35,38.0,128.9,26.83
2018,7,3,5,30,341.0,32.0,1.2,15.1,66.0,226.0,170.85
2018,7,3,5,45,432.5,40.0,1.15,15.8,107.5,298.42,237.85
2018,7,3,6,0,524.0,48.0,1.1,16.5,149.0,378.78,305.86
2018,7,3,6,15,583.0,54.0,1.05,17.05,196.0,444.26,359.62
2018,7,3,6,30,642.0,60.0,1.0,17.6,243.0,513.79,413.86
2018,7,3,6,45,683.0,65.0,0.95,18.2,293.5,569.7,455.13
2018,7,3,7,0,724.0,70.0,0.9,18.8,344.0,631.3,497.19
2018,7,3,7,15,753.5,74.0,0.85,19.35,394.5,684.22,531.26
2018,7,3,7,30,783.0,78.0,0.8,19.9,445.0,737.31,564.2
2018,7,3,7,45,805.0,81.0,0.75,20.45,494.5,782.82,590.78
2018,7,3,8,0,827.0,84.0,0.7,21.0,544.0,827.44,616.01
2018,7,3,8,15,842.5,87.5,0.7,21.4,591.0,858.27,632.78
2018,7,3,8,30,858.0,91.0,0.7,21.8,638.0,894.72,653.12
2018,7,3,8,45,868.5,94.0,0.7,22.2,680.5,924.0,668.53
2018,7,3,9,0,879.0,97.0,0.7,22.6,723.0,950.98,682.43
2018,7,3,9,15,878.0,104.5,0.7,22.9,759.5,969.5,691.27
2018,7,3,9,30,877.0,112.0,0.7,23.2,796.0,984.94,698.36
2018,7,3,9,45,871.0,122.0,0.7,23.55,826.0,995.05,702.16
2018,7,3,10,0,865.0,132.0,0.7,23.9,856.0,1001.85,704.1
2018,7,3,10,15,871.0,134.0,0.75,24.1,884.0,1008.95,707.89
2018,7,3,10,30,877.0,136.0,0.8,24.3,912.0,1013.1,709.98
2018,7,3,10,45,881.5,137.0,0.85,24.5,933.5,1011.78,708.89
2018,7,3,11,0,886.0,138.0,0.9,24.7,955.0,1007.47,706.17
2018,7,3,11,15,888.0,140.0,0.95,24.75,970.0,998.76,701.28
2018,7,3,11,30,890.0,142.0,1.0,24.8,985.0,987.14,694.73
2018,7,3,11,45,890.5,143.0,1.05,24.9,992.0,970.34,684.91
2018,7,3,12,0,891.0,144.0,1.1,25.0,999.0,950.87,673.5
2018,7,3,12,15,890.0,144.0,1.1,24.95,998.5,926.64,658.68
2018,7,3,12,30,889.0,144.0,1.1,24.9,998.0,900.09,642.44
2018,7,3,12,45,886.5,144.5,1.15,24.85,991.0,870.55,624.99
2018,7,3,13,0,884.0,145.0,1.2,24.8,984.0,839.01,606.09
2018,7,3,13,15,882.0,143.0,1.2,24.75,970.0,803.84,583.99
2018,7,3,13,30,880.0,141.0,1.2,24.7,956.0,766.92,560.59
2018,7,3,13,45,876.0,139.5,1.25,24.6,935.5,727.42,534.53
2018,7,3,14,0,872.0,138.0,1.3,24.5,915.0,686.58,506.57
2018,7,3,14,15,867.0,135.5,1.3,24.35,888.0,643.12,475.71
2018,7,3,14,30,862.0,133.0,1.3,24.2,861.0,598.75,443.37
2018,7,3,14,45,855.5,130.0,1.3,24.05,828.5,552.44,408.73
2018,7,3,15,0,849.0,127.0,1.3,23.9,796.0,501.29,369.67
2018,7,3,15,15,837.5,124.0,1.3,23.9,757.0,451.65,330.32
2018,7,3,15,30,826.0,121.0,1.3,23.9,718.0,402.52,290.29
2018,7,3,15,45,814.0,117.0,1.3,23.4,675.5,353.09,249.66
2018,7,3,16,0,802.0,113.0,1.3,22.9,633.0,304.61,208.99
2018,7,3,16,15,788.0,108.0,1.3,22.55,587.5,255.99,168.04
2018,7,3,16,30,774.0,103.0,1.3,22.2,542.0,208.86,129.16
2018,7,3,16,45,753.0,98.5,1.3,21.85,494.0,162.94,94.06
2018,7,3,17,0,732.0,94.0,1.3,21.5,446.0,113.82,61.31
2018,7,3,17,15,702.5,88.5,1.3,21.0,396.0,71.73,42.77
2018,7,3,17,30,673.0,83.0,1.3,20.5,346.0,53.89,41.35
2018,7,3,17,45,633.0,76.5,1.25,20.0,296.5,51.45,39.45
2018,7,3,18,0,593.0,70.0,1.2,19.5,247.0,48.81,37.29
2018,7,3,18,15,534.0,63.0,1.2,18.85,200.0,45.53,34.46
2018,7,3,18,30,475.0,56.0,1.2,18.2,153.0,42.09,31.33
2018,7,3,18,45,389.0,46.5,1.2,17.55,112.0,36.13,25.79
2018,7,3,19,0,303.0,37.0,1.2,16.9,71.0,29.87,19.6
2018,7,3,19,15,188.0,24.5,1.15,16.45,42.5,19.36,5.97
2018,7,3,19,30,73.0,12.0,1.1,16.0,14.0,11.44,0.0
2018,7,3,19,45,36.5,6.0,1.1,15.5,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.8,11.2,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.8,11.4,10.0,30.97,0.0
2018,7,4,5,15,187.0,21.5,0.75,11.8,37.5,120.37,17.24
2018,7,4,5,30,315.0,34.0,0.7,12.2,65.0,215.03,163.15
2018,7,4,5,45,346.0,40.5,0.7,12.65,92.0,253.76,203.96
2018,7,4,6,0,377.0,47.0,0.7,13.1,119.0,294.28,241.0
2018,7,4,6,15,220.5,61.5,0.65,13.6,106.5,227.85,187.94
2018,7,4,6,30,64.0,76.0,0.6,14.1,94.0,129.08,104.88
2018,7,4,6,45,40.0,100.5,0.6,14.6,112.5,133.16,107.86
2018,7,4,7,0,16.0,125.0,0.6,15.1,131.0,135.59,108.68
2018,7,4,7,15,26.5,151.5,0.6,15.5,163.0,181.31,145.7
2018,7,4,7,30,37.0,178.0,0.6,15.9,195.0,218.99,175.22
2018,7,4,7,45,55.5,203.5,0.6,16.3,232.5,262.35,208.83
2018,7,4,8,0,74.0,229.0,0.6,16.7,270.0,306.36,242.11
2018,7,4,8,15,95.0,253.0,0.6,17.05,310.5,351.32,275.49
2018,7,4,8,30,116.0,277.0,0.6,17.4,351.0,410.77,318.7
2018,7,4,8,45,136.0,292.5,0.65,17.7,385.0,445.99,343.66
2018,7,4,9,0,156.0,308.0,0.7,18.0,419.0,481.41,368.64
2018,7,4,9,15,278.5,309.0,0.7,18.25,520.5,613.3,463.97
2018,7,4,9,30,401.0,310.0,0.7,18.5,622.0,746.1,554.37
2018,7,4,9,45,579.0,241.0,0.75,18.7,713.5,850.85,626.43
2018,7,4,10,0,757.0,172.0,0.8,18.9,805.0,946.71,687.36
2018,7,4,10,15,812.5,156.0,0.8,19.05,856.5,983.14,707.55
2018,7,4,10,30,868.0,140.0,0.8,19.2,908.0,1008.12,721.32
2018,7,4,10,45,874.5,140.0,0.8,19.35,930.0,1007.77,719.57
2018,7,4,11,0,881.0,140.0,0.8,19.5,952.0,1004.46,716.5
2018,7,4,11,15,885.0,140.5,0.8,19.6,967.0,996.26,710.7
2018,7,4,11,30,889.0,141.0,0.8,19.7,982.0,985.16,703.28
2018,7,4,11,45,892.5,139.5,0.8,19.8,990.0,968.84,692.75
2018,7,4,12,0,896.0,138.0,0.8,19.9,998.0,949.82,680.66
2018,7,4,12,15,901.5,134.5,0.8,19.95,1000.0,928.12,667.08
2018,7,4,12,30,907.0,131.0,0.8,20.0,1002.0,903.82,651.9
2018,7,4,12,45,912.5,126.0,0.8,20.0,997.0,875.65,634.37
2018,7,4,13,0,918.0,121.0,0.8,20.0,992.0,845.03,615.23
2018,7,4,13,15,916.5,119.0,0.8,19.95,978.0,809.3,592.77
2018,7,4,13,30,915.0,117.0,0.8,19.9,964.0,771.69,568.92
2018,7,4,13,45,913.0,114.5,0.8,19.9,943.5,731.56,542.51
2018,7,4,14,0,911.0,112.0,0.8,19.9,923.0,689.86,513.28
2018,7,4,14,15,906.0,109.5,0.8,19.75,895.5,644.94,481.34
2018,7,4,14,30,901.0,107.0,0.8,19.6,868.0,599.03,447.8
2018,7,4,14,45,894.0,105.0,0.8,19.5,835.0,551.7,412.13
2018,7,4,15,0,887.0,103.0,0.8,19.4,802.0,503.92,375.01
2018,7,4,15,15,876.5,101.5,0.8,19.4,763.5,454.81,335.66
2018,7,4,15,30,866.0,100.0,0.8,19.4,725.0,405.96,295.38
2018,7,4,15,45,854.5,96.5,0.8,19.05,682.0,355.65,253.42
2018,7,4,16,0,843.0,93.0,0.8,18.7,639.0,306.11,211.25
2018,7,4,16,15,829.0,89.0,0.8,18.4,593.0,249.68,163.65
2018,7,4,16,30,815.0,85.0,0.8,18.1,547.0,201.35,123.18
2018,7,4,16,45,795.5,81.0,0.8,17.8,498.5,153.96,86.34
2018,7,4,17,0,776.0,77.0,0.8,17.5,450.0,108.89,56.69
2018,7,4,17,15,749.0,73.0,0.8,17.1,400.5,66.09,38.23
2018,7,4,17,30,722.0,69.0,0.8,16.7,351.0,48.41,37.22
2018,7,4,17,45,685.0,64.0,0.8,16.3,301.5,46.36,35.6
2018,7,4,18,0,648.0,59.0,0.8,15.9,252.0,44.19,33.79
2018,7,4,18,15,593.5,53.5,0.8,15.45,205.0,37.8,28.13
2018,7,4,18,30,539.0,48.0,0.8,15.0,158.0,35.23,25.72
2018,7,4,18,45,456.0,40.5,0.75,14.5,116.5,30.76,21.46
2018,7,4,19,0,373.0,33.0,0.7,14.0,75.0,26.1,16.68
2018,7,4,19,15,240.0,22.5,0.7,13.65,45.0,18.25,5.28
2018,7,4,19,30,107.0,12.0,0.7,13.3,15.0,11.44,0.0
2018,7,4,19,45,53.5,6.0,0.7,12.95,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,46.0,4.5,0.5,10.9,5.0,0.0,0.0
2018,7,5,5,0,92.0,9.0,0.5,11.2,10.0,43.4,0.0
2018,7,5,5,15,240.0,18.5,0.5,11.75,38.0,139.54,10.04
2018,7,5,5,30,388.0,28.0,0.5,12.3,66.0,243.11,183.08
2018,7,5,5,45,479.0,34.5,0.5,12.9,107.5,314.68,250.99
2018,7,5,6,0,570.0,41.0,0.5,13.5,149.0,390.44,315.72
2018,7,5,6,15,627.5,45.5,0.5,14.1,196.5,455.48,369.15
2018,7,5,6,30,685.0,50.0,0.5,14.7,244.0,524.22,422.73
2018,7,5,6,45,724.5,53.5,0.5,15.3,294.0,582.68,465.27
2018,7,5,7,0,764.0,57.0,0.5,15.9,344.0,642.75,506.2
2018,7,5,7,15,792.0,59.5,0.5,16.45,394.5,687.54,534.75
2018,7,5,7,30,820.0,62.0,0.5,17.0,445.0,738.67,566.93
2018,7,5,7,45,841.0,64.5,0.5,17.5,494.5,783.84,594.09
2018,7,5,8,0,862.0,67.0,0.5,18.0,544.0,828.11,620.02
2018,7,5,8,15,877.5,69.0,0.5,18.4,591.5,865.69,641.22
2018,7,5,8,30,893.0,71.0,0.5,18.8,639.0,901.53,661.03
2018,7,5,8,45,905.5,72.5,0.5,19.2,682.5,932.02,677.16
2018,7,5,9,0,918.0,74.0,0.5,19.6,726.0,960.22,691.76
2018,7,5,9,15,928.0,74.5,0.5,19.85,765.5,982.36,702.92
2018,7,5,9,30,938.0,75.0,0.5,20.1,805.0,1001.82,712.5
2018,7,5,9,45,946.0,76.0,0.55,20.4,839.5,1017.05,720.6
2018,7,5,10,0,954.0,77.0,0.6,20.7,874.0,1029.27,727.03
2018,7,5,10,15,959.5,77.5,0.6,20.95,902.5,1035.38,728.84
2018,7,5,10,30,965.0,78.0,0.6,21.2,931.0,1038.31,728.95
2018,7,5,10,45,968.5,78.5,0.6,21.45,952.5,1036.07,726.11
2018,7,5,11,0,972.0,79.0,0.6,21.7,974.0,1030.62,721.54
2018,7,5,11,15,975.0,79.5,0.6,21.85,989.5,1021.49,715.19
2018,7,5,11,30,978.0,80.0,0.6,22.0,1005.0,1009.18,707.09
2018,7,5,11,45,979.0,80.0,0.65,22.15,1012.5,991.41,696.92
2018,7,5,12,0,980.0,80.0,0.7,22.3,1020.0,970.69,685.01
2018,7,5,12,15,977.0,82.5,0.7,22.35,1020.0,946.0,669.88
2018,7,5,12,30,974.0,85.0,0.7,22.4,1020.0,918.69,653.17
2018,7,5,12,45,969.5,88.0,0.7,22.45,1013.0,888.15,634.4
2018,7,5,13,0,965.0,91.0,0.7,22.5,1006.0,855.39,614.16
2018,7,5,13,15,964.0,90.0,0.7,22.45,993.0,819.63,592.11
2018,7,5,13,30,963.0,89.0,0.7,22.4,980.0,781.8,568.54
2018,7,5,13,45,961.0,87.0,0.7,22.4,959.5,740.47,542.32
2018,7,5,14,0,959.0,85.0,0.7,22.4,939.0,697.47,512.98
2018,7,5,14,15,954.5,84.0,0.75,22.35,912.0,652.3,481.63
2018,7,5,14,30,950.0,83.0,0.8,22.3,885.0,606.0,448.42
2018,7,5,14,45,945.5,81.0,0.8,22.25,852.5,557.89,412.36
2018,7,5,15,0,941.0,79.0,0.8,22.2,820.0,509.04,374.61
2018,7,5,15,15,932.0,77.5,0.8,22.2,781.0,458.17,334.14
2018,7,5,15,30,923.0,76.0,0.8,22.2,742.0,407.38,292.52
2018,7,5,15,45,912.5,74.0,0.8,21.9,699.0,355.98,249.71
2018,7,5,16,0,902.0,72.0,0.8,21.6,656.0,305.2,206.55
2018,7,5,16,15,889.0,69.5,0.8,21.4,610.0,254.3,163.15
2018,7,5,16,30,876.0,67.0,0.8,21.2,564.0,204.66,121.76
2018,7,5,16,45,858.5,64.5,0.8,21.0,515.0,155.91,84.16
2018,7,5,17,0,841.0,62.0,0.8,20.8,466.0,109.17,53.95
2018,7,5,17,15,815.5,59.5,0.8,20.4,415.5,64.39,35.53
2018,7,5,17,30,790.0,57.0,0.8,20.0,365.0,39.38,28.84
2018,7,5,17,45,755.0,53.0,0.8,19.65,314.0,37.72,27.55
2018,7,5,18,0,720.0,49.0,0.8,19.3,263.0,35.97,26.09
2018,7,5,18,15,667.5,45.0,0.8,18.45,214.5,34.11,24.51
2018,7,5,18,30,615.0,41.0,0.8,17.6,166.0,32.23,22.79
2018,7,5,18,45,532.5,35.0,0.8,16.75,122.5,28.43,19.2
2018,7,5,19,0,450.0,29.0,0.8,15.9,79.0,24.55,15.19
2018,7,5,19,15,300.0,20.5,0.85,15.55,47.5,16.39,3.91
2018,7,5,19,30,150.0,12.0,0.9,15.2,16.0,11.44,0.0
2018,7,5,19,45,75.0,6.0,0.95,14.8,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,0.9,14.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,0.9,15.2,4.0,10.23,0.0
2018,7,6,5,15,14.5,17.5,0.85,15.75,18.0,24.96,0.0
2018,7,6,5,30,12.0,31.0,0.8,16.3,32.0,41.52,26.89
2018,7,6,5,45,38.0,49.0,0.8,16.9,55.5,76.25,57.59
2018,7,6,6,0,64.0,67.0,0.8,17.5,79.0,120.54,95.43
2018,7,6,6,15,70.0,84.5,0.8,17.9,101.0,145.78,116.96
2018,7,6,6,30,76.0,102.0,0.8,18.3,123.0,171.17,138.03
2018,7,6,6,45,64.5,117.0,0.8,18.7,137.5,170.92,137.39
2018,7,6,7,0,53.0,132.0,0.8,19.1,152.0,179.65,143.69
2018,7,6,7,15,98.0,160.5,0.8,19.4,204.0,258.97,207.16
2018,7,6,7,30,143.0,189.0,0.8,19.7,256.0,329.57,261.59
2018,7,6,7,45,107.5,207.5,0.8,20.0,261.0,323.35,254.12
2018,7,6,8,0,72.0,226.0,0.8,20.3,266.0,301.2,235.09
2018,7,6,8,15,86.5,247.0,0.85,20.55,299.0,336.86,261.79
2018,7,6,8,30,101.0,268.0,0.9,20.8,332.0,372.81,287.92
2018,7,6,8,45,104.0,293.0,0.9,21.05,363.0,402.81,308.63
2018,7,6,9,0,107.0,318.0,0.9,21.3,394.0,432.28,328.7
2018,7,6,9,15,76.5,311.0,0.95,21.5,367.0,393.39,298.51
2018,7,6,9,30,46.0,304.0,1.0,21.7,340.0,354.23,268.4
2018,7,6,9,45,29.0,266.5,1.0,21.9,289.5,295.88,224.37
2018,7,6,10,0,12.0,229.0,1.0,22.1,239.0,230.27,174.38
2018,7,6,10,15,21.0,280.5,1.0,22.35,298.5,289.37,218.77
2018,7,6,10,30,30.0,332.0,1.0,22.6,358.0,359.38,269.47
2018,7,6,10,45,68.5,386.5,1.0,22.85,448.5,450.45,334.91
2018,7,6,11,0,107.0,441.0,1.0,23.1,539.0,539.82,396.86
2018,7,6,11,15,148.0,458.0,1.05,23.25,596.5,600.17,438.23
2018,7,6,11,30,189.0,475.0,1.1,23.4,654.0,648.52,471.18
2018,7,6,11,45,301.0,448.0,1.1,23.5,735.5,723.22,523.26
2018,7,6,12,0,413.0,421.0,1.1,23.6,817.0,789.6,568.34
2018,7,6,12,15,483.0,391.0,1.1,23.65,854.5,807.09,580.45
2018,7,6,12,30,553.0,361.0,1.1,23.7,892.0,820.3,590.17
2018,7,6,12,45,518.5,372.5,1.15,23.75,867.5,779.63,563.01
2018,7,6,13,0,484.0,384.0,1.2,23.8,843.0,739.5,536.43
2018,7,6,13,15,539.5,341.0,1.2,23.8,845.5,721.61,526.21
2018,7,6,13,30,595.0,298.0,1.2,23.8,848.0,697.17,511.05
2018,7,6,13,45,596.5,295.0,1.25,23.75,836.0,667.97,491.41
2018,7,6,14,0,598.0,292.0,1.3,23.7,824.0,637.79,470.66
2018,7,6,14,15,450.0,307.5,1.3,23.6,701.0,533.62,396.35
2018,7,6,14,30,302.0,323.0,1.3,23.5,578.0,444.06,331.47
2018,7,6,14,45,167.5,299.5,1.35,23.35,440.0,344.84,259.05
2018,7,6,15,0,33.0,276.0,1.4,23.2,302.0,257.79,194.56
2018,7,6,15,15,81.0,296.0,1.4,23.2,355.5,290.07,219.0
2018,7,6,15,30,129.0,316.0,1.4,23.2,409.0,309.05,232.23
2018,7,6,15,45,213.0,283.0,1.45,22.8,425.5,301.13,224.51
2018,7,6,16,0,297.0,250.0,1.5,22.4,442.0,277.21,203.46
2018,7,6,16,15,258.0,246.0,1.5,22.05,404.0,247.18,180.78
2018,7,6,16,30,219.0,242.0,1.5,21.7,366.0,228.72,167.78
2018,7,6,16,45,178.5,218.0,1.5,21.4,313.0,192.17,141.61
2018,7,6,17,0,138.0,194.0,1.5,21.1,260.0,160.07,119.65
2018,7,6,17,15,322.5,143.0,1.5,20.7,275.0,111.8,81.65
2018,7,6,17,30,507.0,92.0,1.5,20.3,290.0,60.21,46.82
2018,7,6,17,45,549.5,77.5,1.5,19.85,264.5,52.02,39.97
2018,7,6,18,0,592.0,63.0,1.5,19.4,239.0,43.26,32.44
2018,7,6,18,15,520.0,57.5,1.5,18.9,191.0,40.94,30.43
2018,7,6,18,30,448.0,52.0,1.5,18.4,143.0,38.57,28.21
2018,7,6,18,45,430.0,42.0,1.45,17.85,110.0,32.13,22.27
2018,7,6,19,0,412.0,32.0,1.4,17.3,77.0,25.26,15.64
2018,7,6,19,15,274.5,22.5,1.4,16.9,46.5,18.34,4.74
2018,7,6,19,30,137.0,13.0,1.4,16.5,16.0,12.39,0.0
2018,7,6,19,45,68.5,6.5,1.4,16.1,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.9,12.75,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.9,13.0,7.0,23.22,0.0
2018,7,7,5,15,93.0,19.0,1.8,13.75,25.5,75.95,0.0
2018,7,7,5,30,142.0,31.0,1.7,14.5,44.0,129.4,95.0
2018,7,7,5,45,191.0,44.5,1.65,15.2,73.5,175.85,139.96
2018,7,7,6,0,240.0,58.0,1.6,15.9,103.0,227.0,184.93
2018,7,7,6,15,302.5,71.0,1.55,16.55,144.5,289.78,238.12
2018,7,7,6,30,365.0,84.0,1.5,17.2,186.0,357.49,293.45
2018,7,7,6,45,469.5,87.0,1.45,17.85,245.0,451.28,367.54
2018,7,7,7,0,574.0,90.0,1.4,18.5,304.0,548.39,440.89
2018,7,7,7,15,541.5,111.0,1.4,19.1,336.0,568.61,452.74
2018,7,7,7,30,509.0,132.0,1.4,19.7,368.0,578.96,457.52
2018,7,7,7,45,527.0,146.0,1.4,20.3,414.0,625.07,488.77
2018,7,7,8,0,545.0,160.0,1.4,20.9,460.0,670.63,518.45
2018,7,7,8,15,472.5,199.5,1.45,21.3,476.0,664.95,510.02
2018,7,7,8,30,400.0,239.0,1.5,21.7,492.0,652.74,497.48
2018,7,7,8,45,512.5,217.5,1.5,22.15,565.5,739.03,558.28
2018,7,7,9,0,625.0,196.0,1.5,22.6,639.0,833.88,621.42
2018,7,7,9,15,794.5,134.5,1.5,22.85,730.0,929.91,681.58
2018,7,7,9,30,964.0,73.0,1.5,23.1,821.0,1023.9,738.41
2018,7,7,9,45,969.5,74.5,1.5,23.3,855.0,1037.56,743.89
2018,7,7,10,0,975.0,76.0,1.5,23.5,889.0,1048.09,748.52
2018,7,7,10,15,980.0,75.5,1.55,23.65,916.5,1052.72,750.6
2018,7,7,10,30,985.0,75.0,1.6,23.8,944.0,1054.14,750.87
2018,7,7,10,45,989.0,75.0,1.6,23.95,966.0,1051.87,748.24
2018,7,7,11,0,993.0,75.0,1.6,24.1,988.0,1046.33,743.75
2018,7,7,11,15,890.0,141.0,1.6,24.15,969.0,1001.06,714.93
2018,7,7,11,30,787.0,207.0,1.6,24.2,950.0,960.03,689.06
2018,7,7,11,45,746.5,230.0,1.6,24.25,939.5,931.72,671.1
2018,7,7,12,0,706.0,253.0,1.6,24.3,929.0,896.61,648.43
2018,7,7,12,15,463.0,352.0,1.6,24.3,795.5,753.33,548.57
2018,7,7,12,30,220.0,451.0,1.6,24.3,662.0,614.24,449.01
2018,7,7,12,45,168.5,427.0,1.65,24.3,588.0,538.16,396.73
2018,7,7,13,0,117.0,403.0,1.7,24.3,514.0,465.51,345.16
2018,7,7,13,15,87.5,352.5,1.7,24.15,435.0,389.91,291.2
2018,7,7,13,30,58.0,302.0,1.7,24.0,356.0,318.37,239.03
2018,7,7,13,45,144.5,331.5,1.75,23.9,461.0,397.2,299.01
2018,7,7,14,0,231.0,361.0,1.8,23.8,566.0,464.21,348.22
2018,7,7,14,15,435.0,302.5,1.8,23.5,674.5,520.34,390.72
2018,7,7,14,30,639.0,244.0,1.8,23.2,783.0,560.76,419.98
2018,7,7,14,45,655.5,223.5,1.85,22.9,757.5,519.72,389.18
2018,7,7,15,0,672.0,203.0,1.9,22.6,732.0,476.78,356.46
2018,7,7,15,15,685.5,186.0,1.9,22.6,702.5,433.6,321.81
2018,7,7,15,30,699.0,169.0,1.9,22.6,673.0,388.9,284.95
2018,7,7,15,45,745.0,140.0,1.9,21.85,648.0,343.72,246.72
2018,7,7,16,0,791.0,111.0,1.9,21.1,623.0,298.98,207.27
2018,7,7,16,15,777.5,103.5,1.9,20.8,576.0,248.9,164.56
2018,7,7,16,30,764.0,96.0,1.9,20.5,529.0,200.28,123.98
2018,7,7,16,45,792.0,80.0,1.95,20.15,493.0,151.59,84.24
2018,7,7,17,0,820.0,64.0,2.0,19.8,457.0,108.21,54.55
2018,7,7,17,15,789.0,61.0,1.95,19.35,405.0,63.87,36.29
2018,7,7,17,30,758.0,58.0,1.9,18.9,353.0,40.04,29.55
2018,7,7,17,45,727.5,54.5,1.9,18.5,305.0,38.84,28.65
2018,7,7,18,0,697.0,51.0,1.9,18.1,257.0,37.59,27.63
2018,7,7,18,15,644.5,46.5,1.9,17.6,209.5,35.39,25.71
2018,7,7,18,30,592.0,42.0,1.9,17.1,162.0,33.15,23.61
2018,7,7,18,45,512.0,36.0,1.85,16.55,119.5,29.42,20.03
2018,7,7,19,0,432.0,30.0,1.8,16.0,77.0,23.45,14.19
2018,7,7,19,15,286.0,21.5,1.8,15.65,46.5,17.41,3.99
2018,7,7,19,30,140.0,13.0,1.8,15.3,16.0,12.39,0.0
2018,7,7,19,45,70.0,6.5,1.8,14.9,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,8,4,45,46.5,4.0,1.7,12.8,4.5,0.0,0.0
2018,7,8,5,0,93.0,8.0,1.7,13.0,9.0,42.5,0.0
2018,7,8,5,15,244.5,18.0,1.7,13.45,37.0,138.42,0.0
2018,7,8,5,30,396.0,28.0,1.7,13.9,65.0,245.56,181.85
2018,7,8,5,45,488.0,34.5,1.7,14.4,106.5,317.79,253.98
2018,7,8,6,0,580.0,41.0,1.7,14.9,148.0,394.01,320.8
2018,7,8,6,15,637.0,45.5,1.65,15.6,195.5,459.14,375.56
2018,7,8,6,30,694.0,50.0,1.6,16.3,243.0,527.89,430.35
2018,7,8,6,45,733.0,53.5,1.6,16.95,293.5,586.38,474.29
2018,7,8,7,0,772.0,57.0,1.6,17.6,344.0,646.4,516.44
2018,7,8,7,15,800.0,60.5,1.6,18.25,395.5,699.27,551.72
2018,7,8,7,30,828.0,64.0,1.6,18.9,447.0,745.55,581.16
2018,7,8,7,45,848.5,66.0,1.6,19.55,496.5,789.96,608.49
2018,7,8,8,0,869.0,68.0,1.6,20.2,546.0,833.43,634.5
2018,7,8,8,15,885.0,70.5,1.6,20.7,594.0,872.33,657.2
2018,7,8,8,30,901.0,73.0,1.6,21.2,642.0,909.47,678.38
2018,7,8,8,45,913.0,74.5,1.6,21.7,686.0,939.73,694.73
2018,7,8,9,0,925.0,76.0,1.6,22.2,730.0,967.65,709.47
2018,7,8,9,15,934.5,77.5,1.6,22.5,770.0,990.66,721.52
2018,7,8,9,30,944.0,79.0,1.6,22.8,810.0,1010.91,731.85
2018,7,8,9,45,950.5,80.5,1.6,23.1,844.5,1025.32,738.55
2018,7,8,10,0,957.0,82.0,1.6,23.4,879.0,1036.67,743.46
2018,7,8,10,15,963.5,82.0,1.6,23.55,908.0,1043.23,745.95
2018,7,8,10,30,970.0,82.0,1.6,23.7,937.0,1046.61,746.64
2018,7,8,10,45,975.5,81.5,1.65,23.85,959.5,1045.26,745.32
2018,7,8,11,0,981.0,81.0,1.7,24.0,982.0,1040.68,742.15
2018,7,8,11,15,983.5,81.0,1.7,24.05,997.0,1030.48,735.17
2018,7,8,11,30,986.0,81.0,1.7,24.1,1012.0,1017.11,726.38
2018,7,8,11,45,987.5,81.0,1.7,24.1,1020.0,999.7,715.32
2018,7,8,12,0,989.0,81.0,1.7,24.1,1028.0,979.29,702.46
2018,7,8,12,15,987.0,82.5,1.7,24.1,1028.0,954.32,686.76
2018,7,8,12,30,985.0,84.0,1.7,24.1,1028.0,926.69,669.39
2018,7,8,12,45,981.5,85.0,1.75,24.1,1020.0,894.82,649.83
2018,7,8,13,0,978.0,86.0,1.8,24.1,1012.0,860.69,628.63
2018,7,8,13,15,976.5,85.0,1.8,24.0,998.5,824.14,605.39
2018,7,8,13,30,975.0,84.0,1.8,23.9,985.0,785.51,580.57
2018,7,8,13,45,972.5,82.5,1.8,23.8,964.0,743.83,553.43
2018,7,8,14,0,970.0,81.0,1.8,23.7,943.0,700.47,523.19
2018,7,8,14,15,965.0,80.0,1.8,23.5,915.5,654.52,489.99
2018,7,8,14,30,960.0,79.0,1.8,23.3,888.0,607.45,455.04
2018,7,8,14,45,953.0,77.5,1.8,23.1,854.0,558.0,417.33
2018,7,8,15,0,946.0,76.0,1.8,22.9,820.0,508.01,378.06
2018,7,8,15,15,937.0,75.0,1.8,22.9,781.5,457.27,336.75
2018,7,8,15,30,928.0,74.0,1.8,22.9,743.0,406.58,294.34
2018,7,8,15,45,916.0,72.0,1.8,22.35,699.0,354.38,250.43
2018,7,8,16,0,904.0,70.0,1.8,21.8,655.0,302.96,206.3
2018,7,8,16,15,889.0,68.0,1.8,21.4,608.0,251.84,162.31
2018,7,8,16,30,874.0,66.0,1.8,21.0,561.0,202.17,120.62
2018,7,8,16,45,854.0,64.0,1.8,20.6,511.5,153.52,83.02
2018,7,8,17,0,834.0,62.0,1.8,20.2,462.0,107.12,53.22
2018,7,8,17,15,808.0,59.5,1.8,19.65,411.5,62.59,35.29
2018,7,8,17,30,782.0,57.0,1.8,19.1,361.0,39.4,28.96
2018,7,8,17,45,745.5,53.5,1.8,18.55,310.5,38.13,28.02
2018,7,8,18,0,709.0,50.0,1.8,18.0,260.0,36.82,26.97
2018,7,8,18,15,656.0,46.0,1.75,17.4,212.0,35.01,25.39
2018,7,8,18,30,603.0,42.0,1.7,16.8,164.0,33.2,23.68
2018,7,8,18,45,518.5,36.0,1.7,16.15,120.5,29.46,20.11
2018,7,8,19,0,434.0,30.0,1.7,15.5,77.0,23.49,14.23
2018,7,8,19,15,287.0,21.0,1.65,15.1,46.0,16.96,3.46
2018,7,8,19,30,140.0,12.0,1.6,14.7,15.0,11.44,0.0
2018,7,8,19,45,70.0,6.0,1.6,14.3,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,1.6,12.8,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,1.6,13.0,9.0,43.13,0.0
2018,7,9,5,15,246.5,17.0,1.6,13.55,35.5,137.44,0.0
2018,7,9,5,30,398.0,26.0,1.6,14.1,62.0,243.76,178.89
2018,7,9,5,45,489.5,32.5,1.55,14.7,103.5,310.65,247.67
2018,7,9,6,0,581.0,39.0,1.5,15.3,145.0,391.57,317.78
2018,7,9,6,15,637.0,43.5,1.5,16.05,192.0,455.94,371.85
2018,7,9,6,30,693.0,48.0,1.5,16.8,239.0,523.94,426.06
2018,7,9,6,45,731.0,51.0,1.5,17.55,288.5,580.99,468.62
2018,7,9,7,0,769.0,54.0,1.5,18.3,338.0,639.53,509.4
2018,7,9,7,15,796.5,56.5,1.5,19.0,388.5,684.21,538.58
2018,7,9,7,30,824.0,59.0,1.5,19.7,439.0,735.2,571.37
2018,7,9,7,45,843.5,61.5,1.5,20.45,488.0,779.4,598.24
2018,7,9,8,0,863.0,64.0,1.5,21.2,537.0,822.61,623.77
2018,7,9,8,15,877.5,66.0,1.5,21.75,584.0,859.5,644.95
2018,7,9,8,30,892.0,68.0,1.5,22.3,631.0,894.61,664.64
2018,7,9,8,45,904.0,69.5,1.5,22.85,674.5,924.8,680.82
2018,7,9,9,0,916.0,71.0,1.5,23.4,718.0,952.68,695.39
2018,7,9,9,15,923.0,73.0,1.5,23.8,756.5,973.86,705.98
2018,7,9,9,30,930.0,75.0,1.5,24.2,795.0,992.23,714.86
2018,7,9,9,45,935.0,78.0,1.5,24.6,829.0,1006.86,721.44
2018,7,9,10,0,940.0,81.0,1.5,25.0,863.0,1018.41,726.2
2018,7,9,10,15,946.0,81.5,1.5,25.25,891.5,1025.04,728.45
2018,7,9,10,30,952.0,82.0,1.5,25.5,920.0,1028.54,728.94
2018,7,9,10,45,957.0,82.0,1.5,25.75,942.5,1027.34,726.68
2018,7,9,11,0,962.0,82.0,1.5,26.0,965.0,1022.95,722.65
2018,7,9,11,15,965.0,82.0,1.55,26.05,980.0,1013.45,716.93
2018,7,9,11,30,968.0,82.0,1.6,26.1,995.0,1000.83,709.4
2018,7,9,11,45,970.5,82.0,1.6,26.2,1004.0,984.66,698.91
2018,7,9,12,0,973.0,82.0,1.6,26.3,1013.0,965.49,686.65
2018,7,9,12,15,972.5,82.5,1.6,26.3,1013.5,941.25,671.53
2018,7,9,12,30,972.0,83.0,1.6,26.3,1014.0,914.35,654.75
2018,7,9,12,45,970.0,84.0,1.6,26.3,1007.5,884.12,635.83
2018,7,9,13,0,968.0,85.0,1.6,26.3,1001.0,851.55,615.34
2018,7,9,13,15,966.5,83.5,1.65,26.2,987.0,814.89,592.79
2018,7,9,13,30,965.0,82.0,1.7,26.1,973.0,776.19,568.62
2018,7,9,13,45,962.5,80.5,1.7,26.0,952.5,734.9,541.98
2018,7,9,14,0,960.0,79.0,1.7,25.9,932.0,691.94,512.29
2018,7,9,14,15,954.5,77.5,1.7,25.65,904.0,645.68,479.28
2018,7,9,14,30,949.0,76.0,1.7,25.4,876.0,598.36,444.57
2018,7,9,14,45,942.0,74.5,1.75,25.2,842.0,549.41,407.77
2018,7,9,15,0,935.0,73.0,1.8,25.0,808.0,499.93,369.35
2018,7,9,15,15,926.0,71.5,1.8,25.0,769.5,449.3,328.4
2018,7,9,15,30,917.0,70.0,1.8,25.0,731.0,398.74,286.39
2018,7,9,15,45,905.0,68.5,1.8,24.3,687.5,347.5,243.64
2018,7,9,16,0,893.0,67.0,1.8,23.6,644.0,297.03,200.66
2018,7,9,16,15,878.0,64.5,1.8,23.25,597.0,246.07,157.06
2018,7,9,16,30,863.0,62.0,1.8,22.9,550.0,196.57,115.77
2018,7,9,16,45,843.5,60.0,1.8,22.5,501.0,148.56,78.93
2018,7,9,17,0,824.0,58.0,1.8,22.1,452.0,102.75,49.79
2018,7,9,17,15,799.0,55.5,1.8,21.6,402.5,58.78,32.46
2018,7,9,17,30,774.0,53.0,1.8,21.1,353.0,43.08,31.9
2018,7,9,17,45,739.5,49.5,1.8,20.65,303.5,35.02,25.04
2018,7,9,18,0,705.0,46.0,1.8,20.2,254.0,33.57,23.86
2018,7,9,18,15,654.5,42.5,1.8,19.6,207.0,32.03,22.53
2018,7,9,18,30,604.0,39.0,1.8,19.0,160.0,30.51,21.09
2018,7,9,18,45,525.0,33.5,1.75,18.45,118.0,27.11,17.85
2018,7,9,19,0,446.0,28.0,1.7,17.9,76.0,23.68,14.18
2018,7,9,19,15,299.5,20.0,1.7,17.5,45.5,16.05,2.53
2018,7,9,19,30,153.0,12.0,1.7,17.1,15.0,11.44,0.0
2018,7,9,19,45,76.5,6.0,1.7,16.7,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,1.4,13.3,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,1.4,13.5,7.0,31.63,0.0
2018,7,10,5,15,228.0,16.5,1.4,14.15,34.0,128.35,0.0
2018,7,10,5,30,389.0,26.0,1.4,14.8,61.0,239.16,173.3
2018,7,10,5,45,482.0,32.5,1.4,15.45,102.0,306.16,242.89
2018,7,10,6,0,575.0,39.0,1.4,16.1,143.0,387.51,313.18
2018,7,10,6,15,633.0,43.5,1.4,16.85,190.5,452.81,367.8
2018,7,10,6,30,691.0,48.0,1.4,17.6,238.0,521.9,422.66
2018,7,10,6,45,730.0,52.0,1.4,18.35,288.5,580.86,466.53
2018,7,10,7,0,769.0,56.0,1.4,19.1,339.0,641.41,508.54
2018,7,10,7,15,797.0,59.0,1.4,19.8,390.0,687.12,538.24
2018,7,10,7,30,825.0,62.0,1.4,20.5,441.0,739.13,571.49
2018,7,10,7,45,846.0,64.5,1.45,21.15,491.0,784.57,599.73
2018,7,10,8,0,867.0,67.0,1.5,21.8,541.0,829.1,626.76
2018,7,10,8,15,882.5,69.0,1.5,22.3,588.5,866.95,648.57
2018,7,10,8,30,898.0,71.0,1.5,22.8,636.0,903.06,668.91
2018,7,10,8,45,910.0,72.5,1.55,23.25,680.0,933.35,685.97
2018,7,10,9,0,922.0,74.0,1.6,23.7,724.0,961.32,701.48
2018,7,10,9,15,930.5,76.5,1.6,23.95,764.0,984.59,713.79
2018,7,10,9,30,939.0,79.0,1.6,24.2,804.0,1005.05,724.36
2018,7,10,9,45,945.0,81.0,1.65,24.5,838.5,1019.56,731.83
2018,7,10,10,0,951.0,83.0,1.7,24.8,873.0,1031.0,737.53
2018,7,10,10,15,957.0,83.0,1.7,25.0,901.5,1037.1,739.58
2018,7,10,10,30,963.0,83.0,1.7,25.2,930.0,1040.04,739.86
2018,7,10,10,45,967.5,83.5,1.75,25.4,952.5,1038.83,738.45
2018,7,10,11,0,972.0,84.0,1.8,25.6,975.0,1034.4,735.18
2018,7,10,11,15,975.0,84.0,1.8,25.7,990.5,1024.77,728.43
2018,7,10,11,30,978.0,84.0,1.8,25.8,1006.0,1011.98,719.86
2018,7,10,11,45,980.0,84.5,1.85,25.85,1015.0,995.64,709.98
2018,7,10,12,0,982.0,85.0,1.9,25.9,1024.0,976.28,698.26
2018,7,10,12,15,981.0,86.0,1.9,25.9,1024.5,951.83,682.86
2018,7,10,12,30,980.0,87.0,1.9,25.9,1025.0,924.69,665.79
2018,7,10,12,45,977.0,88.0,1.9,25.85,1018.0,893.34,646.11
2018,7,10,13,0,974.0,89.0,1.9,25.8,1011.0,859.69,624.87
2018,7,10,13,15,971.5,89.0,1.9,25.65,997.0,823.37,601.96
2018,7,10,13,30,969.0,89.0,1.9,25.5,983.0,785.03,577.53
2018,7,10,13,45,965.0,88.5,1.95,25.4,962.0,743.36,550.85
2018,7,10,14,0,961.0,88.0,2.0,25.3,941.0,700.12,520.83
2018,7,10,14,15,955.0,87.5,2.0,25.1,913.5,654.28,487.75
2018,7,10,14,30,949.0,87.0,2.0,24.9,886.0,607.4,453.01
2018,7,10,14,45,941.0,85.5,2.0,24.7,851.5,557.82,415.33
2018,7,10,15,0,933.0,84.0,2.0,24.5,817.0,507.8,376.18
2018,7,10,15,15,924.0,82.5,2.0,24.5,778.5,457.13,335.1
2018,7,10,15,30,915.0,81.0,2.0,24.5,740.0,406.53,292.96
2018,7,10,15,45,903.0,79.5,2.0,23.95,696.5,355.25,249.96
2018,7,10,16,0,891.0,78.0,2.0,23.4,653.0,304.72,206.8
2018,7,10,16,15,875.0,76.0,1.95,23.0,606.0,253.88,163.34
2018,7,10,16,30,859.0,74.0,1.9,22.6,559.0,204.57,122.33
2018,7,10,16,45,838.5,71.5,1.9,22.2,509.5,156.05,85.26
2018,7,10,17,0,818.0,69.0,1.9,21.8,460.0,102.53,50.06
2018,7,10,17,15,790.5,66.0,1.9,21.25,409.0,58.31,32.73
2018,7,10,17,30,763.0,63.0,1.9,20.7,358.0,43.97,32.74
2018,7,10,17,45,724.0,59.0,1.85,20.15,307.0,42.52,31.65
2018,7,10,18,0,685.0,55.0,1.8,19.6,256.0,41.01,30.44
2018,7,10,18,15,628.5,50.0,1.8,18.95,207.5,38.54,28.3
2018,7,10,18,30,572.0,45.0,1.8,18.3,159.0,32.93,23.27
2018,7,10,18,45,483.5,38.5,1.75,17.65,116.5,29.22,19.74
2018,7,10,19,0,395.0,32.0,1.7,17.0,74.0,25.42,15.68
2018,7,10,19,15,255.0,22.0,1.65,16.5,44.0,18.02,3.11
2018,7,10,19,30,115.0,12.0,1.6,16.0,14.0,11.44,0.0
2018,7,10,19,45,57.5,6.0,1.6,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.85,14.55,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,14.8,6.0,25.77,0.0
2018,7,11,5,15,201.5,17.0,0.75,15.7,32.0,99.93,0.0
2018,7,11,5,30,349.0,28.0,0.7,16.6,58.0,222.17,157.6
2018,7,11,5,45,448.0,35.5,0.6,17.5,99.5,297.01,231.76
2018,7,11,6,0,547.0,43.0,0.5,18.4,141.0,380.64,301.29
2018,7,11,6,15,609.0,48.5,0.45,19.15,189.0,443.67,352.2
2018,7,11,6,30,671.0,54.0,0.4,19.9,237.0,515.77,406.94
2018,7,11,6,45,713.0,57.5,0.4,20.6,287.5,575.52,450.04
2018,7,11,7,0,755.0,61.0,0.4,21.3,338.0,636.99,491.02
2018,7,11,7,15,785.0,64.5,0.35,21.9,389.5,690.8,524.38
2018,7,11,7,30,815.0,68.0,0.3,22.5,441.0,744.83,556.57
2018,7,11,7,45,837.0,70.5,0.3,23.15,491.5,784.0,578.49
2018,7,11,8,0,859.0,73.0,0.3,23.8,542.0,829.03,603.82
2018,7,11,8,15,875.5,75.5,0.3,24.35,590.0,868.09,624.87
2018,7,11,8,30,892.0,78.0,0.3,24.9,638.0,905.46,644.52
2018,7,11,8,45,905.0,80.0,0.3,25.45,683.0,937.07,660.3
2018,7,11,9,0,918.0,82.0,0.3,26.0,728.0,966.38,674.56
2018,7,11,9,15,923.5,85.5,0.35,26.35,767.0,987.77,685.6
2018,7,11,9,30,929.0,89.0,0.4,26.7,806.0,1006.25,695.09
2018,7,11,9,45,931.0,94.0,0.4,27.05,839.5,1019.97,700.71
2018,7,11,10,0,933.0,99.0,0.4,27.4,873.0,1030.5,704.6
2018,7,11,10,15,939.0,100.5,0.4,27.55,902.5,1037.95,707.38
2018,7,11,10,30,945.0,102.0,0.4,27.7,932.0,1042.25,708.48
2018,7,11,10,45,949.0,103.0,0.45,27.9,954.5,1040.87,707.5
2018,7,11,11,0,953.0,104.0,0.5,28.1,977.0,1036.29,704.86
2018,7,11,11,15,955.5,105.0,0.5,28.15,992.5,1027.09,698.9
2018,7,11,11,30,958.0,106.0,0.5,28.2,1008.0,1014.76,691.29
2018,7,11,11,45,959.0,106.5,0.55,28.3,1016.0,997.48,681.87
2018,7,11,12,0,960.0,107.0,0.6,28.4,1024.0,977.28,670.8
2018,7,11,12,15,961.5,105.5,0.6,28.35,1024.5,952.84,656.52
2018,7,11,12,30,963.0,104.0,0.6,28.3,1025.0,925.73,640.67
2018,7,11,12,45,964.0,101.5,0.6,28.3,1018.5,894.72,622.29
2018,7,11,13,0,965.0,99.0,0.6,28.3,1012.0,861.3,602.36
2018,7,11,13,15,962.0,98.5,0.65,28.15,997.5,824.33,581.27
2018,7,11,13,30,959.0,98.0,0.7,28.0,983.0,785.41,558.63
2018,7,11,13,45,955.0,97.5,0.7,27.9,962.0,744.02,533.17
2018,7,11,14,0,951.0,97.0,0.7,27.8,941.0,701.08,504.29
2018,7,11,14,15,945.0,96.5,0.7,27.6,913.5,655.55,473.09
2018,7,11,14,30,939.0,96.0,0.7,27.4,886.0,609.01,440.27
2018,7,11,14,45,932.0,94.0,0.7,27.15,852.0,559.87,404.71
2018,7,11,15,0,925.0,92.0,0.7,26.9,818.0,510.21,367.6
2018,7,11,15,15,915.0,90.5,0.7,26.9,779.0,459.41,328.1
2018,7,11,15,30,905.0,89.0,0.7,26.9,740.0,408.77,287.56
2018,7,11,15,45,892.5,87.0,0.7,26.35,696.5,357.31,245.99
2018,7,11,16,0,880.0,85.0,0.7,25.8,653.0,306.66,204.17
2018,7,11,16,15,864.0,82.5,0.7,25.5,605.5,255.86,162.04
2018,7,11,16,30,848.0,80.0,0.7,25.2,558.0,206.6,122.16
2018,7,11,16,45,826.5,77.5,0.7,24.85,508.5,151.18,80.62
2018,7,11,17,0,805.0,75.0,0.7,24.5,459.0,105.42,52.31
2018,7,11,17,15,776.5,71.0,0.7,24.0,407.5,61.02,35.25
2018,7,11,17,30,748.0,67.0,0.7,23.5,356.0,47.09,35.02
2018,7,11,17,45,709.5,62.5,0.7,22.95,305.5,45.38,33.75
2018,7,11,18,0,671.0,58.0,0.7,22.4,255.0,43.6,32.32
2018,7,11,18,15,613.0,53.0,0.7,21.55,206.5,37.65,27.22
2018,7,11,18,30,555.0,48.0,0.7,20.7,158.0,35.5,25.27
2018,7,11,18,45,466.0,40.5,0.7,19.8,115.5,31.04,21.11
2018,7,11,19,0,377.0,33.0,0.7,18.9,73.0,26.42,16.34
2018,7,11,19,15,240.0,22.5,0.7,18.3,43.5,18.57,2.76
2018,7,11,19,30,103.0,12.0,0.7,17.7,14.0,11.44,0.0
2018,7,11,19,45,51.5,6.0,0.65,17.1,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.0,0.7,15.4,3.0,0.0,0.0
2018,7,12,5,0,42.0,6.0,0.7,15.5,6.0,21.26,0.0
2018,7,12,5,15,171.5,17.5,0.6,16.15,30.5,87.71,0.0
2018,7,12,5,30,301.0,29.0,0.5,16.8,55.0,199.58,139.46
2018,7,12,5,45,400.5,37.0,0.45,17.5,94.5,274.12,213.52
2018,7,12,6,0,500.0,45.0,0.4,18.2,134.0,356.53,282.45
2018,7,12,6,15,564.0,51.5,0.4,18.85,181.0,424.13,337.25
2018,7,12,6,30,628.0,58.0,0.4,19.5,228.0,496.35,392.9
2018,7,12,6,45,672.0,62.5,0.4,20.2,278.0,552.92,434.36
2018,7,12,7,0,716.0,67.0,0.4,20.9,328.0,615.6,476.96
2018,7,12,7,15,738.5,73.0,0.4,21.4,377.0,665.47,508.89
2018,7,12,7,30,761.0,79.0,0.4,21.9,426.0,715.08,539.69
2018,7,12,7,45,792.0,80.0,0.45,22.4,477.5,765.04,570.57
2018,7,12,8,0,823.0,81.0,0.5,22.9,529.0,814.69,600.52
2018,7,12,8,15,840.5,83.5,0.5,23.3,576.5,846.35,617.54
2018,7,12,8,30,858.0,86.0,0.5,23.7,624.0,883.69,638.18
2018,7,12,8,45,871.5,88.0,0.5,24.1,668.0,914.94,654.58
2018,7,12,9,0,885.0,90.0,0.5,24.5,712.0,944.03,669.53
2018,7,12,9,15,893.5,93.0,0.5,24.85,751.5,967.11,680.83
2018,7,12,9,30,902.0,96.0,0.5,25.2,791.0,987.47,690.54
2018,7,12,9,45,907.5,99.0,0.55,25.5,825.0,1002.06,698.09
2018,7,12,10,0,913.0,102.0,0.6,25.8,859.0,1013.65,704.02
2018,7,12,10,15,918.5,103.5,0.6,26.05,887.5,1020.55,706.28
2018,7,12,10,30,924.0,105.0,0.6,26.3,916.0,1024.36,706.89
2018,7,12,10,45,927.5,106.0,0.6,26.55,937.5,1022.56,704.32
2018,7,12,11,0,931.0,107.0,0.6,26.8,959.0,1017.64,700.11
2018,7,12,11,15,933.5,107.5,0.65,26.9,974.0,1008.14,694.88
2018,7,12,11,30,936.0,108.0,0.7,27.0,989.0,995.59,687.96
2018,7,12,11,45,936.0,109.5,0.7,27.1,996.5,978.72,677.46
2018,7,12,12,0,936.0,111.0,0.7,27.2,1004.0,959.0,665.37
2018,7,12,12,15,935.5,111.0,0.7,27.15,1004.5,934.71,650.95
2018,7,12,12,30,935.0,111.0,0.7,27.1,1005.0,907.89,635.01
2018,7,12,12,45,825.0,182.0,0.75,27.05,967.0,855.89,604.22
2018,7,12,13,0,715.0,253.0,0.8,27.0,929.0,804.06,571.35
2018,7,12,13,15,626.5,303.5,0.8,26.85,889.5,751.72,536.13
2018,7,12,13,30,538.0,354.0,0.8,26.7,850.0,705.65,504.47
2018,7,12,13,45,565.5,327.0,0.85,26.5,838.0,675.22,486.07
2018,7,12,14,0,593.0,300.0,0.9,26.3,826.0,642.21,465.1
2018,7,12,14,15,639.0,264.5,0.85,26.05,815.5,608.55,442.4
2018,7,12,14,30,685.0,229.0,0.8,25.8,805.0,572.45,417.13
2018,7,12,14,45,706.0,206.5,0.8,25.5,779.5,529.89,386.65
2018,7,12,15,0,727.0,184.0,0.8,25.2,754.0,484.98,353.4
2018,7,12,15,15,710.0,177.5,0.8,25.2,711.5,434.97,315.02
2018,7,12,15,30,693.0,171.0,0.8,25.2,669.0,386.21,276.66
2018,7,12,15,45,693.0,157.0,0.7,24.5,629.5,338.27,238.09
2018,7,12,16,0,693.0,143.0,0.6,23.8,590.0,290.32,198.72
2018,7,12,16,15,714.0,124.0,0.6,23.4,554.5,243.19,158.96
2018,7,12,16,30,735.0,105.0,0.6,23.0,519.0,199.69,122.41
