Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,45,711.5,100.0,0.55,22.6,471.0,149.24,84.59
2018,7,12,17,0,688.0,95.0,0.5,22.2,423.0,106.8,58.06
2018,7,12,17,15,672.5,87.5,0.45,21.75,378.0,65.49,40.98
2018,7,12,17,30,657.0,80.0,0.4,21.3,333.0,51.88,39.5
2018,7,12,17,45,620.0,73.5,0.4,20.85,285.0,49.38,37.54
2018,7,12,18,0,583.0,67.0,0.4,20.4,237.0,46.67,35.3
2018,7,12,18,15,522.0,60.0,0.4,19.9,190.5,43.3,32.37
2018,7,12,18,30,461.0,53.0,0.4,19.4,144.0,39.77,29.14
2018,7,12,18,45,370.0,43.5,0.4,18.95,103.5,33.72,23.51
2018,7,12,19,0,279.0,34.0,0.4,18.5,63.0,27.36,17.13
2018,7,12,19,15,165.5,21.5,0.4,18.3,36.5,16.99,1.44
2018,7,12,19,30,52.0,9.0,0.4,18.1,10.0,8.58,0.0
2018,7,12,19,45,26.0,4.5,0.35,17.85,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.45,16.1,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.4,16.2,1.0,0.95,0.0
2018,7,13,5,15,11.5,5.5,0.35,16.75,6.5,9.99,0.0
2018,7,13,5,30,21.0,10.0,0.3,17.3,12.0,21.01,9.85
2018,7,13,5,45,20.0,19.5,0.3,17.8,22.0,32.57,21.31
2018,7,13,6,0,19.0,29.0,0.3,18.3,32.0,37.76,26.25
2018,7,13,6,15,14.0,37.0,0.3,18.8,39.5,43.66,31.42
2018,7,13,6,30,9.0,45.0,0.3,19.3,47.0,47.55,34.66
2018,7,13,6,45,8.0,47.5,0.3,19.85,50.0,49.56,36.27
2018,7,13,7,0,7.0,50.0,0.3,20.4,53.0,51.49,37.7
2018,7,13,7,15,3.5,48.0,0.3,20.8,49.5,47.25,33.89
2018,7,13,7,30,0.0,46.0,0.3,21.2,46.0,42.75,29.88
2018,7,13,7,45,0.0,55.5,0.35,21.6,55.5,51.62,36.98
2018,7,13,8,0,0.0,65.0,0.4,22.0,65.0,60.5,43.97
2018,7,13,8,15,1.0,102.0,0.4,22.35,102.5,96.41,72.59
2018,7,13,8,30,2.0,139.0,0.4,22.7,140.0,133.73,101.59
2018,7,13,8,45,4.0,142.0,0.4,23.0,144.5,138.24,104.63
2018,7,13,9,0,6.0,145.0,0.4,23.3,149.0,142.87,107.9
2018,7,13,9,15,10.5,151.0,0.45,23.6,159.0,152.92,115.49
2018,7,13,9,30,15.0,157.0,0.5,23.9,169.0,169.58,128.08
2018,7,13,9,45,8.0,128.0,0.5,24.2,134.5,128.15,95.57
2018,7,13,10,0,1.0,99.0,0.5,24.5,100.0,93.63,68.39
2018,7,13,10,15,10.0,129.5,0.5,24.65,138.5,135.98,101.47
2018,7,13,10,30,19.0,160.0,0.5,24.8,177.0,174.64,130.9
2018,7,13,10,45,53.5,259.5,0.5,24.95,308.0,306.79,229.4
2018,7,13,11,0,88.0,359.0,0.5,25.1,439.0,438.18,321.94
2018,7,13,11,15,53.0,315.0,0.5,25.2,363.5,357.39,262.69
2018,7,13,11,30,18.0,271.0,0.5,25.3,288.0,272.9,201.21
2018,7,13,11,45,37.0,339.0,0.5,25.45,374.0,360.16,264.6
2018,7,13,12,0,56.0,407.0,0.5,25.6,460.0,439.57,319.45
2018,7,13,12,15,83.0,418.5,0.55,25.65,497.5,469.72,340.46
2018,7,13,12,30,110.0,430.0,0.6,25.7,535.0,500.52,362.15
2018,7,13,12,45,181.5,439.5,0.6,25.7,611.5,560.1,403.89
2018,7,13,13,0,253.0,449.0,0.6,25.7,688.0,613.68,440.36
2018,7,13,13,15,220.5,429.0,0.6,25.7,635.0,558.5,402.36
2018,7,13,13,30,188.0,409.0,0.6,25.7,582.0,504.84,365.97
2018,7,13,13,45,209.0,393.5,0.6,25.65,582.0,494.26,359.66
2018,7,13,14,0,230.0,378.0,0.6,25.6,582.0,477.29,348.38
2018,7,13,14,15,138.0,362.0,0.65,25.5,483.5,399.64,293.34
2018,7,13,14,30,46.0,346.0,0.7,25.4,385.0,330.52,243.9
2018,7,13,14,45,45.5,333.0,0.7,25.25,370.0,314.59,233.16
2018,7,13,15,0,45.0,320.0,0.7,25.1,355.0,298.79,222.06
2018,7,13,15,15,190.0,278.5,0.7,25.1,416.0,314.75,233.12
2018,7,13,15,30,335.0,237.0,0.7,25.1,477.0,308.79,225.9
2018,7,13,15,45,542.0,176.0,0.75,24.8,537.0,305.1,217.28
2018,7,13,16,0,749.0,115.0,0.8,24.5,597.0,287.59,195.18
2018,7,13,16,15,748.5,105.0,0.8,24.3,556.5,240.2,155.2
2018,7,13,16,30,748.0,95.0,0.8,24.1,516.0,193.0,116.38
2018,7,13,16,45,727.0,90.0,0.85,23.85,468.5,147.73,82.6
2018,7,13,17,0,706.0,85.0,0.9,23.6,421.0,104.93,55.98
2018,7,13,17,15,676.5,80.5,0.9,23.2,373.0,59.68,36.56
2018,7,13,17,30,647.0,76.0,0.9,22.8,325.0,48.95,36.73
2018,7,13,17,45,607.0,70.5,0.9,22.45,277.5,47.08,35.28
2018,7,13,18,0,567.0,65.0,0.9,22.1,230.0,45.07,33.63
2018,7,13,18,15,509.0,58.0,0.9,21.5,185.0,41.64,30.68
2018,7,13,18,30,451.0,51.0,0.9,20.9,140.0,38.04,27.41
2018,7,13,18,45,366.0,42.0,0.9,20.35,101.0,32.39,22.18
2018,7,13,19,0,281.0,33.0,0.9,19.8,62.0,26.47,16.2
2018,7,13,19,15,169.0,21.0,0.9,19.35,36.0,16.6,0.53
2018,7,13,19,30,57.0,9.0,0.9,18.9,10.0,8.58,0.0
2018,7,13,19,45,28.5,4.5,0.85,18.45,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.75,16.05,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,16.2,5.0,4.77,0.0
2018,7,14,5,15,144.0,16.0,0.75,16.75,26.5,74.48,0.0
2018,7,14,5,30,256.0,27.0,0.7,17.3,48.0,174.6,117.87
2018,7,14,5,45,352.0,36.0,0.7,17.85,85.5,247.47,192.71
2018,7,14,6,0,448.0,45.0,0.7,18.4,123.0,326.69,260.19
2018,7,14,6,15,512.5,51.5,0.7,19.05,167.5,392.2,314.26
2018,7,14,6,30,577.0,58.0,0.7,19.7,212.0,462.43,369.52
2018,7,14,6,45,621.5,62.5,0.7,20.35,260.0,520.79,413.28
2018,7,14,7,0,666.0,67.0,0.7,21.0,308.0,578.19,453.69
2018,7,14,7,15,698.0,71.0,0.7,21.5,357.0,630.96,488.78
2018,7,14,7,30,730.0,75.0,0.7,22.0,406.0,684.24,523.03
2018,7,14,7,45,753.5,78.5,0.7,22.5,454.0,730.13,551.15
2018,7,14,8,0,777.0,82.0,0.7,23.0,502.0,775.38,578.17
2018,7,14,8,15,795.5,84.5,0.7,23.4,548.5,814.09,600.47
2018,7,14,8,30,814.0,87.0,0.7,23.8,595.0,843.89,616.66
2018,7,14,8,45,828.0,89.5,0.7,24.15,638.0,875.3,633.93
2018,7,14,9,0,842.0,92.0,0.7,24.5,681.0,904.68,649.69
2018,7,14,9,15,853.5,93.5,0.7,24.8,720.0,928.29,661.84
2018,7,14,9,30,865.0,95.0,0.7,25.1,759.0,949.44,672.5
2018,7,14,9,45,873.5,97.0,0.75,25.4,793.5,965.6,681.15
2018,7,14,10,0,882.0,99.0,0.8,25.7,828.0,978.95,688.2
2018,7,14,10,15,889.0,99.5,0.8,25.8,856.0,986.28,691.23
2018,7,14,10,30,896.0,100.0,0.8,25.9,884.0,990.64,692.66
2018,7,14,10,45,901.0,101.0,0.85,26.05,906.5,990.55,692.41
2018,7,14,11,0,906.0,102.0,0.9,26.2,929.0,987.41,690.47
2018,7,14,11,15,892.5,113.0,0.9,26.2,939.0,973.55,681.56
2018,7,14,11,30,879.0,124.0,0.9,26.2,949.0,956.73,671.06
2018,7,14,11,45,898.0,113.0,0.9,26.2,962.5,946.12,664.5
2018,7,14,12,0,917.0,102.0,0.9,26.2,976.0,932.35,655.97
2018,7,14,12,15,917.0,102.5,0.9,26.1,977.0,909.55,642.2
2018,7,14,12,30,917.0,103.0,0.9,26.0,978.0,884.22,626.94
2018,7,14,12,45,916.0,103.0,0.95,25.95,972.0,855.17,609.96
2018,7,14,13,0,915.0,103.0,1.0,25.9,966.0,823.9,591.41
2018,7,14,13,15,912.5,102.5,1.0,25.75,953.0,788.92,569.81
2018,7,14,13,30,910.0,102.0,1.0,25.6,940.0,752.07,546.81
2018,7,14,13,45,906.5,101.0,1.0,25.45,920.0,712.37,521.34
2018,7,14,14,0,903.0,100.0,1.0,25.3,900.0,671.18,492.87
2018,7,14,14,15,897.5,99.0,1.0,25.15,873.5,627.46,461.9
2018,7,14,14,30,892.0,98.0,1.0,25.0,847.0,582.76,429.36
2018,7,14,14,45,885.0,96.0,1.05,24.8,814.5,535.66,394.58
2018,7,14,15,0,878.0,94.0,1.1,24.6,782.0,488.1,358.25
2018,7,14,15,15,868.0,92.5,1.1,24.6,744.0,439.44,319.39
2018,7,14,15,30,858.0,91.0,1.1,24.6,706.0,390.98,279.62
2018,7,14,15,45,845.0,88.5,1.15,24.1,663.5,341.17,238.61
2018,7,14,16,0,832.0,86.0,1.2,23.6,621.0,292.25,197.49
2018,7,14,16,15,816.5,83.0,1.2,23.25,575.5,243.48,156.33
2018,7,14,16,30,801.0,80.0,1.2,22.9,530.0,189.06,111.94
2018,7,14,16,45,779.5,77.0,1.2,22.6,482.0,142.67,77.02
2018,7,14,17,0,758.0,74.0,1.2,22.3,434.0,98.78,49.92
2018,7,14,17,15,729.0,71.0,1.2,21.85,385.0,57.41,35.1
2018,7,14,17,30,700.0,68.0,1.2,21.4,336.0,47.85,36.01
2018,7,14,17,45,660.5,63.0,1.2,20.95,287.0,45.78,34.39
2018,7,14,18,0,621.0,58.0,1.2,20.5,238.0,39.74,29.22
2018,7,14,18,15,563.0,52.0,1.2,20.0,191.5,36.87,26.71
2018,7,14,18,30,505.0,46.0,1.2,19.5,145.0,33.85,23.93
2018,7,14,18,45,416.5,38.5,1.15,19.0,105.0,29.35,19.68
2018,7,14,19,0,328.0,31.0,1.1,18.5,65.0,24.66,14.75
2018,7,14,19,15,199.5,20.0,1.1,18.1,37.5,16.27,0.0
2018,7,14,19,30,71.0,9.0,1.1,17.7,10.0,8.58,0.0
2018,7,14,19,45,35.5,4.5,1.1,17.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.8,14.8,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.8,15.0,5.0,0.0,0.0
2018,7,15,5,15,162.5,16.5,0.8,15.55,27.5,82.34,0.0
2018,7,15,5,30,288.0,27.0,0.8,16.1,50.0,187.96,125.09
2018,7,15,5,45,390.5,35.0,0.75,16.7,89.0,265.24,207.0
2018,7,15,6,0,493.0,43.0,0.7,17.3,128.0,348.36,277.88
2018,7,15,6,15,559.5,49.0,0.7,17.85,174.5,416.23,334.09
2018,7,15,6,30,626.0,55.0,0.7,18.4,221.0,488.98,391.43
2018,7,15,6,45,671.5,59.0,0.7,18.95,271.0,546.05,434.45
2018,7,15,7,0,717.0,63.0,0.7,19.5,321.0,609.06,478.48
2018,7,15,7,15,749.0,66.0,0.7,20.1,371.5,662.4,513.45
2018,7,15,7,30,781.0,69.0,0.7,20.7,422.0,716.17,547.52
2018,7,15,7,45,804.5,72.0,0.7,21.25,472.0,763.09,575.92
2018,7,15,8,0,828.0,75.0,0.7,21.8,522.0,802.18,598.4
2018,7,15,8,15,846.5,77.5,0.7,22.2,570.0,842.23,621.46
2018,7,15,8,30,865.0,80.0,0.7,22.6,618.0,880.77,643.1
2018,7,15,8,45,879.0,81.5,0.7,23.0,662.5,912.2,659.87
2018,7,15,9,0,893.0,83.0,0.7,23.4,707.0,941.49,675.19
2018,7,15,9,15,901.0,86.0,0.75,23.6,746.5,964.41,688.01
2018,7,15,9,30,909.0,89.0,0.8,23.8,786.0,984.58,699.25
2018,7,15,9,45,913.5,93.0,0.8,24.0,820.5,999.58,706.35
2018,7,15,10,0,918.0,97.0,0.8,24.2,855.0,1011.5,711.72
2018,7,15,10,15,925.5,97.5,0.8,24.3,884.5,1019.43,715.07
2018,7,15,10,30,933.0,98.0,0.8,24.4,914.0,1024.28,716.73
2018,7,15,10,45,938.5,98.5,0.8,24.5,937.0,1024.03,715.46
2018,7,15,11,0,944.0,99.0,0.8,24.6,960.0,1020.61,712.48
2018,7,15,11,15,948.0,99.0,0.8,24.6,976.0,1012.05,706.85
2018,7,15,11,30,952.0,99.0,0.8,24.6,992.0,1000.38,699.5
2018,7,15,11,45,954.5,99.0,0.85,24.65,1001.0,984.24,690.44
2018,7,15,12,0,957.0,99.0,0.9,24.7,1010.0,965.14,679.61
2018,7,15,12,15,954.5,101.5,0.9,24.65,1011.0,941.14,665.1
2018,7,15,12,30,952.0,104.0,0.9,24.6,1012.0,914.55,649.02
2018,7,15,12,45,947.0,106.0,0.9,24.55,1004.0,882.99,629.78
2018,7,15,13,0,942.0,108.0,0.9,24.5,996.0,849.3,609.13
2018,7,15,13,15,940.5,107.0,0.95,24.45,983.0,813.63,587.79
2018,7,15,13,30,939.0,106.0,1.0,24.4,970.0,775.96,564.84
2018,7,15,13,45,935.5,105.0,1.0,24.3,949.5,735.06,538.51
2018,7,15,14,0,932.0,104.0,1.0,24.2,929.0,692.62,509.14
2018,7,15,14,15,927.0,102.5,1.05,24.1,901.5,647.47,477.61
2018,7,15,14,30,922.0,101.0,1.1,24.0,874.0,601.25,444.3
2018,7,15,14,45,915.5,99.0,1.1,23.85,841.0,552.96,408.13
2018,7,15,15,0,909.0,97.0,1.1,23.7,808.0,504.13,370.42
2018,7,15,15,15,898.5,95.5,1.1,23.7,769.0,453.7,330.19
2018,7,15,15,30,888.0,94.0,1.1,23.7,730.0,403.5,289.01
2018,7,15,15,45,876.0,91.0,1.15,23.35,686.5,352.04,246.45
2018,7,15,16,0,864.0,88.0,1.2,23.0,643.0,301.37,203.69
2018,7,15,16,15,848.5,85.5,1.2,22.75,596.5,251.32,161.34
2018,7,15,16,30,833.0,83.0,1.2,22.5,550.0,195.64,115.87
2018,7,15,16,45,812.5,79.5,1.2,22.25,500.5,147.33,79.54
2018,7,15,17,0,792.0,76.0,1.2,22.0,451.0,101.45,51.33
2018,7,15,17,15,763.0,72.0,1.2,21.55,400.0,57.62,35.76
2018,7,15,17,30,734.0,68.0,1.2,21.1,349.0,48.03,36.21
2018,7,15,17,45,694.0,63.5,1.25,20.7,298.5,46.36,34.93
2018,7,15,18,0,654.0,59.0,1.3,20.3,248.0,40.66,30.05
2018,7,15,18,15,593.5,53.0,1.25,19.7,199.5,37.81,27.57
2018,7,15,18,30,533.0,47.0,1.2,19.1,151.0,34.83,24.82
2018,7,15,18,45,438.5,39.5,1.2,18.5,109.0,30.35,20.57
2018,7,15,19,0,344.0,32.0,1.2,17.9,67.0,25.72,15.6
2018,7,15,19,15,207.5,20.5,1.2,17.45,38.5,16.84,0.0
2018,7,15,19,30,71.0,9.0,1.2,17.0,10.0,8.58,0.0
2018,7,15,19,45,35.5,4.5,1.2,16.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,16,4,45,18.5,2.5,1.0,14.25,2.0,0.0,0.0
2018,7,16,5,0,37.0,5.0,1.0,14.5,4.0,0.0,0.0
2018,7,16,5,15,166.5,16.0,0.95,15.25,27.0,83.26,0.0
2018,7,16,5,30,296.0,27.0,0.9,16.0,50.0,190.24,123.63
2018,7,16,5,45,403.0,35.0,0.9,16.8,89.5,270.99,211.2
2018,7,16,6,0,510.0,43.0,0.9,17.6,129.0,357.05,284.72
2018,7,16,6,15,577.5,48.5,0.85,18.3,176.5,425.55,341.28
2018,7,16,6,30,645.0,54.0,0.8,19.0,224.0,495.2,395.98
2018,7,16,6,45,690.5,58.5,0.8,19.65,275.0,557.49,442.63
2018,7,16,7,0,736.0,63.0,0.8,20.3,326.0,621.84,487.21
2018,7,16,7,15,767.5,66.0,0.8,20.85,377.0,675.52,522.35
2018,7,16,7,30,799.0,69.0,0.8,21.4,428.0,729.54,556.55
2018,7,16,7,45,822.5,71.5,0.8,22.0,478.5,776.42,584.67
2018,7,16,8,0,846.0,74.0,0.8,22.6,529.0,815.46,606.88
2018,7,16,8,15,863.5,76.5,0.8,22.95,577.5,855.15,629.71
2018,7,16,8,30,881.0,79.0,0.8,23.3,626.0,893.23,651.08
2018,7,16,8,45,895.0,80.5,0.8,23.7,671.0,925.05,668.02
2018,7,16,9,0,909.0,82.0,0.8,24.1,716.0,954.65,683.47
2018,7,16,9,15,919.0,83.5,0.8,24.4,756.0,978.03,695.21
2018,7,16,9,30,929.0,85.0,0.8,24.7,796.0,998.7,705.34
2018,7,16,9,45,936.0,86.5,0.8,25.05,831.0,1013.59,711.86
2018,7,16,10,0,943.0,88.0,0.8,25.4,866.0,1025.46,716.7
2018,7,16,10,15,949.0,89.5,0.8,25.7,895.5,1033.22,719.33
2018,7,16,10,30,955.0,91.0,0.8,26.0,925.0,1037.79,720.21
2018,7,16,10,45,959.5,91.5,0.8,26.25,947.5,1036.59,717.96
2018,7,16,11,0,964.0,92.0,0.8,26.5,970.0,1032.16,713.98
2018,7,16,11,15,967.0,92.0,0.8,26.7,985.5,1022.55,707.23
2018,7,16,11,30,970.0,92.0,0.8,26.9,1001.0,1009.78,698.76
2018,7,16,11,45,971.5,92.0,0.8,27.05,1009.5,992.51,687.88
2018,7,16,12,0,973.0,92.0,0.8,27.2,1018.0,972.27,675.31
2018,7,16,12,15,971.0,94.0,0.8,27.3,1018.5,947.97,660.49
2018,7,16,12,30,969.0,96.0,0.8,27.4,1019.0,921.01,644.09
2018,7,16,12,45,965.0,98.0,0.85,27.5,1012.0,889.88,625.97
2018,7,16,13,0,961.0,100.0,0.9,27.6,1005.0,856.51,606.28
2018,7,16,13,15,958.5,99.5,0.9,27.5,991.0,819.94,584.07
2018,7,16,13,30,956.0,99.0,0.9,27.4,977.0,781.38,560.4
2018,7,16,13,45,952.0,98.0,0.9,27.3,956.0,739.52,534.12
2018,7,16,14,0,948.0,97.0,0.9,27.2,935.0,696.11,504.58
2018,7,16,14,15,942.5,96.0,0.95,27.05,907.5,650.43,473.28
2018,7,16,14,30,937.0,95.0,1.0,26.9,880.0,603.69,440.19
2018,7,16,14,45,929.5,93.5,1.0,26.7,846.0,554.64,404.05
2018,7,16,15,0,922.0,92.0,1.0,26.5,812.0,505.11,366.38
2018,7,16,15,15,912.5,90.0,1.0,26.5,773.0,454.06,326.17
2018,7,16,15,30,903.0,88.0,1.0,26.5,734.0,403.14,284.9
2018,7,16,15,45,890.5,86.0,1.0,26.05,690.5,351.59,242.67
2018,7,16,16,0,878.0,84.0,1.0,25.6,647.0,300.87,200.31
2018,7,16,16,15,862.5,81.0,1.0,25.3,599.5,249.73,157.64
2018,7,16,16,30,847.0,78.0,1.0,25.0,552.0,200.09,117.4
2018,7,16,16,45,826.0,75.5,1.0,24.7,502.5,144.62,76.07
2018,7,16,17,0,805.0,73.0,1.0,24.4,453.0,98.78,48.59
2018,7,16,17,15,776.5,69.0,1.0,23.9,401.5,54.32,40.96
2018,7,16,17,30,748.0,65.0,1.0,23.4,350.0,45.74,33.89
2018,7,16,17,45,708.5,61.0,1.0,22.9,299.5,44.38,32.89
2018,7,16,18,0,669.0,57.0,1.0,22.4,249.0,42.99,31.79
2018,7,16,18,15,609.5,51.5,1.0,21.65,200.5,36.68,26.35
2018,7,16,18,30,550.0,46.0,1.0,20.9,152.0,34.06,23.95
2018,7,16,18,45,457.0,38.5,1.0,20.1,109.5,29.54,19.71
2018,7,16,19,0,364.0,31.0,1.0,19.3,67.0,24.86,14.71
2018,7,16,19,15,222.0,20.0,1.0,18.85,38.5,16.43,0.0
2018,7,16,19,30,80.0,9.0,1.0,18.4,10.0,8.58,0.0
2018,7,16,19,45,40.0,4.5,1.0,17.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,1.45,15.65,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,1.4,15.8,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.3,16.55,25.5,77.72,0.0
2018,7,17,5,30,292.0,26.0,1.2,17.3,48.0,186.23,116.93
2018,7,17,5,45,398.5,34.5,1.1,18.1,87.5,267.63,207.45
2018,7,17,6,0,505.0,43.0,1.0,18.9,127.0,353.66,280.78
2018,7,17,6,15,572.5,48.5,1.0,19.55,174.5,421.9,337.43
2018,7,17,6,30,640.0,54.0,1.0,20.2,222.0,491.21,392.39
2018,7,17,6,45,685.0,58.5,0.95,20.85,272.5,552.95,438.47
2018,7,17,7,0,730.0,63.0,0.9,21.5,323.0,616.72,482.39
2018,7,17,7,15,762.5,66.5,0.9,22.15,374.5,671.56,518.23
2018,7,17,7,30,795.0,70.0,0.9,22.8,426.0,726.84,553.11
2018,7,17,7,45,820.0,72.5,0.9,23.5,477.0,774.83,581.76
2018,7,17,8,0,845.0,75.0,0.9,24.2,528.0,815.06,604.5
2018,7,17,8,15,863.0,77.0,0.9,24.65,576.5,854.55,626.91
2018,7,17,8,30,881.0,79.0,0.9,25.1,625.0,892.48,647.89
2018,7,17,8,45,895.0,81.5,0.9,25.55,670.5,925.5,665.43
2018,7,17,9,0,909.0,84.0,0.9,26.0,716.0,956.29,681.41
2018,7,17,9,15,918.0,86.0,0.9,26.5,756.0,979.28,692.32
2018,7,17,9,30,927.0,88.0,0.9,27.0,796.0,999.52,701.6
2018,7,17,9,45,933.5,90.0,0.9,27.45,831.0,1014.44,707.82
2018,7,17,10,0,940.0,92.0,0.9,27.9,866.0,1026.31,712.34
2018,7,17,10,15,946.5,93.0,0.9,28.25,895.5,1033.96,714.74
2018,7,17,10,30,953.0,94.0,0.9,28.6,925.0,1038.44,715.41
2018,7,17,10,45,957.5,94.5,0.9,28.9,948.0,1037.2,713.0
2018,7,17,11,0,962.0,95.0,0.9,29.2,971.0,1032.74,708.88
2018,7,17,11,15,965.0,95.5,0.9,29.35,986.5,1023.62,702.59
2018,7,17,11,30,968.0,96.0,0.9,29.5,1002.0,1011.32,694.58
2018,7,17,11,45,969.5,96.5,0.95,29.65,1011.0,994.51,684.98
2018,7,17,12,0,971.0,97.0,1.0,29.8,1020.0,974.71,673.62
2018,7,17,12,15,968.0,99.0,1.0,29.9,1020.0,949.48,658.25
2018,7,17,12,30,965.0,101.0,1.0,30.0,1020.0,921.65,641.35
2018,7,17,12,45,960.0,103.5,1.05,30.05,1012.5,890.19,623.08
2018,7,17,13,0,955.0,106.0,1.1,30.1,1005.0,856.53,603.27
2018,7,17,13,15,952.5,105.5,1.1,30.0,991.0,820.07,581.17
2018,7,17,13,30,950.0,105.0,1.1,29.9,977.0,781.63,557.61
2018,7,17,13,45,946.0,103.5,1.1,29.85,955.5,739.48,530.88
2018,7,17,14,0,942.0,102.0,1.1,29.8,934.0,695.8,501.15
2018,7,17,14,15,936.0,101.5,1.15,29.6,906.5,650.42,470.18
2018,7,17,14,30,930.0,101.0,1.2,29.4,879.0,604.02,437.47
2018,7,17,14,45,916.5,101.5,1.2,29.2,843.0,553.82,400.68
2018,7,17,15,0,903.0,102.0,1.2,29.0,807.0,503.68,362.81
2018,7,17,15,15,896.0,99.0,1.2,29.0,769.0,453.63,323.55
2018,7,17,15,30,889.0,96.0,1.2,29.0,731.0,403.49,283.1
2018,7,17,15,45,878.5,93.0,1.25,28.45,688.0,352.36,241.68
2018,7,17,16,0,868.0,90.0,1.3,27.9,645.0,301.86,199.91
2018,7,17,16,15,852.0,86.5,1.3,27.5,597.5,250.62,157.55
2018,7,17,16,30,836.0,83.0,1.3,27.1,550.0,193.84,112.21
2018,7,17,16,45,814.0,80.0,1.35,26.7,500.0,145.55,76.89
2018,7,17,17,0,792.0,77.0,1.4,26.3,450.0,99.84,49.88
2018,7,17,17,15,762.0,73.5,1.4,25.7,399.0,56.37,42.39
2018,7,17,17,30,732.0,70.0,1.4,25.1,348.0,49.76,37.06
2018,7,17,17,45,691.0,65.0,1.4,24.5,297.0,47.75,35.54
2018,7,17,18,0,650.0,60.0,1.4,23.9,246.0,41.56,30.33
2018,7,17,18,15,589.0,54.0,1.4,23.1,197.5,38.75,27.94
2018,7,17,18,30,528.0,48.0,1.4,22.3,149.0,35.83,25.29
2018,7,17,18,45,433.5,40.0,1.35,21.5,107.0,30.96,20.75
2018,7,17,19,0,339.0,32.0,1.3,20.7,65.0,25.9,15.35
2018,7,17,19,15,204.0,20.0,1.3,20.2,37.0,16.51,0.0
2018,7,17,19,30,69.0,8.0,1.3,19.7,9.0,7.63,0.0
2018,7,17,19,45,34.5,4.0,1.3,19.25,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,1.2,17.45,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,18,5,15,144.5,14.0,1.15,18.5,24.0,71.94,0.0
2018,7,18,5,30,270.0,26.0,1.1,19.3,46.0,174.87,104.75
2018,7,18,5,45,377.0,34.5,1.05,20.15,84.5,256.35,196.68
2018,7,18,6,0,484.0,43.0,1.0,21.0,123.0,341.56,269.03
2018,7,18,6,15,552.5,49.5,0.95,21.65,170.0,410.71,325.84
2018,7,18,6,30,621.0,56.0,0.9,22.3,217.0,484.94,383.69
2018,7,18,6,45,667.5,60.5,0.9,22.9,267.5,542.74,427.02
2018,7,18,7,0,714.0,65.0,0.9,23.5,318.0,606.94,471.83
2018,7,18,7,15,746.0,69.0,0.85,24.15,369.0,661.48,506.81
2018,7,18,7,30,778.0,73.0,0.8,24.8,420.0,716.43,540.67
2018,7,18,7,45,803.0,75.5,0.8,25.45,470.5,763.9,568.87
2018,7,18,8,0,828.0,78.0,0.8,26.1,521.0,810.71,595.9
2018,7,18,8,15,845.5,81.0,0.75,26.65,569.0,843.34,612.49
2018,7,18,8,30,863.0,84.0,0.7,27.2,617.0,881.56,632.39
2018,7,18,8,45,876.5,86.0,0.65,27.8,661.5,913.09,647.41
2018,7,18,9,0,890.0,88.0,0.6,28.4,706.0,942.43,660.86
2018,7,18,9,15,897.5,91.5,0.6,28.75,745.5,965.39,671.94
2018,7,18,9,30,905.0,95.0,0.6,29.1,785.0,985.56,681.41
2018,7,18,9,45,908.5,98.5,0.6,29.45,818.5,998.95,686.88
2018,7,18,10,0,912.0,102.0,0.6,29.8,852.0,1009.26,690.71
2018,7,18,10,15,918.0,103.5,0.65,29.9,881.0,1016.76,694.81
2018,7,18,10,30,924.0,105.0,0.7,30.0,910.0,1021.14,697.24
2018,7,18,10,45,928.5,106.5,0.7,30.1,933.0,1020.91,696.01
2018,7,18,11,0,933.0,108.0,0.7,30.2,956.0,1017.5,693.11
2018,7,18,11,15,867.5,152.5,0.75,30.15,951.5,986.49,675.49
2018,7,18,11,30,802.0,197.0,0.8,30.1,947.0,960.95,661.4
2018,7,18,11,45,801.5,200.0,0.8,30.1,955.0,945.43,652.13
2018,7,18,12,0,801.0,203.0,0.8,30.1,963.0,927.36,641.23
2018,7,18,12,15,777.5,218.0,0.85,29.95,956.5,901.39,626.82
2018,7,18,12,30,754.0,233.0,0.9,29.8,950.0,870.07,609.04
2018,7,18,12,45,746.0,237.0,0.9,29.7,942.5,840.26,590.57
2018,7,18,13,0,738.0,241.0,0.9,29.6,935.0,808.99,570.8
2018,7,18,13,15,779.0,210.5,0.95,29.45,933.5,782.37,555.77
2018,7,18,13,30,820.0,180.0,1.0,29.3,932.0,753.34,538.54
2018,7,18,13,45,853.5,155.0,1.05,29.15,922.5,719.57,517.41
2018,7,18,14,0,887.0,130.0,1.1,29.0,913.0,683.61,494.03
2018,7,18,14,15,900.0,118.5,1.1,28.85,891.5,642.43,465.46
2018,7,18,14,30,913.0,107.0,1.1,28.7,870.0,598.74,434.26
2018,7,18,14,45,906.5,104.0,1.1,28.55,836.5,549.87,398.31
2018,7,18,15,0,900.0,101.0,1.1,28.4,803.0,500.47,360.87
2018,7,18,15,15,889.5,99.5,1.1,28.4,764.0,450.32,321.53
2018,7,18,15,30,879.0,98.0,1.1,28.4,725.0,400.39,281.25
2018,7,18,15,45,859.0,96.5,1.1,28.05,678.0,347.93,238.77
2018,7,18,16,0,839.0,95.0,1.1,27.7,631.0,290.39,191.97
2018,7,18,16,15,833.0,89.5,1.1,27.4,588.0,240.82,150.61
2018,7,18,16,30,827.0,84.0,1.1,27.1,545.0,191.92,110.97
2018,7,18,16,45,805.5,81.0,1.1,26.85,495.5,144.12,76.12
2018,7,18,17,0,784.0,78.0,1.1,26.6,446.0,98.84,49.66
2018,7,18,17,15,727.5,77.5,1.1,25.95,388.5,57.89,43.63
2018,7,18,17,30,671.0,77.0,1.1,25.3,331.0,50.09,37.31
2018,7,18,17,45,647.0,68.5,1.1,24.7,284.0,45.99,34.0
2018,7,18,18,0,623.0,60.0,1.1,24.1,237.0,41.56,30.31
2018,7,18,18,15,545.0,54.0,1.1,23.25,187.0,38.73,27.91
2018,7,18,18,30,467.0,48.0,1.1,22.4,137.0,35.81,25.25
2018,7,18,18,45,373.0,39.5,1.1,21.5,97.5,30.51,20.35
2018,7,18,19,0,279.0,31.0,1.1,20.6,58.0,24.97,14.51
2018,7,18,19,15,165.5,19.5,1.1,20.15,33.0,16.08,0.0
2018,7,18,19,30,52.0,8.0,1.1,19.7,8.0,7.63,0.0
2018,7,18,19,45,26.0,4.0,1.1,19.25,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.45,17.8,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.4,18.0,2.0,0.0,0.0
2018,7,19,5,15,138.0,14.0,1.3,18.55,23.0,69.1,0.0
2018,7,19,5,30,258.0,26.0,1.2,19.1,44.0,168.06,96.15
2018,7,19,5,45,363.5,35.0,1.1,19.7,82.5,249.64,191.44
2018,7,19,6,0,469.0,44.0,1.0,20.3,121.0,333.97,263.64
2018,7,19,6,15,538.0,51.5,0.9,20.85,168.0,404.04,321.3
2018,7,19,6,30,607.0,59.0,0.8,21.4,215.0,479.24,379.9
2018,7,19,6,45,653.5,64.5,0.7,21.9,266.0,541.41,425.72
2018,7,19,7,0,700.0,70.0,0.6,22.4,317.0,602.14,467.42
2018,7,19,7,15,733.0,74.5,0.6,22.8,368.0,657.62,503.92
2018,7,19,7,30,766.0,79.0,0.6,23.2,419.0,713.57,539.48
2018,7,19,7,45,790.0,82.5,0.6,23.6,469.5,761.12,568.23
2018,7,19,8,0,814.0,86.0,0.6,24.0,520.0,807.94,595.83
2018,7,19,8,15,832.5,89.0,0.55,24.4,568.5,848.34,617.72
2018,7,19,8,30,851.0,92.0,0.5,24.8,617.0,879.56,633.29
2018,7,19,8,45,864.5,95.5,0.5,25.15,662.0,912.48,650.89
2018,7,19,9,0,878.0,99.0,0.5,25.5,707.0,943.2,666.88
2018,7,19,9,15,890.0,100.0,0.45,25.8,747.5,967.25,677.71
2018,7,19,9,30,902.0,101.0,0.4,26.1,788.0,988.73,686.99
2018,7,19,9,45,912.5,101.5,0.4,26.45,824.0,1005.48,694.43
2018,7,19,10,0,923.0,102.0,0.4,26.8,860.0,1019.34,700.28
2018,7,19,10,15,929.5,103.5,0.45,27.0,889.5,1027.36,704.4
2018,7,19,10,30,936.0,105.0,0.5,27.2,919.0,1032.22,706.88
2018,7,19,10,45,940.0,106.5,0.5,27.4,942.0,1031.45,705.03
2018,7,19,11,0,944.0,108.0,0.5,27.6,965.0,1027.47,701.51
2018,7,19,11,15,947.5,108.5,0.55,27.75,981.0,1018.8,696.7
2018,7,19,11,30,951.0,109.0,0.6,27.9,997.0,1007.0,690.18
2018,7,19,11,45,952.5,109.0,0.65,28.05,1005.5,989.77,680.51
2018,7,19,12,0,954.0,109.0,0.7,28.2,1014.0,969.61,669.17
2018,7,19,12,15,955.0,108.5,0.7,28.25,1015.0,945.7,654.83
2018,7,19,12,30,956.0,108.0,0.7,28.3,1016.0,919.11,638.9
2018,7,19,12,45,955.5,107.5,0.75,28.35,1010.0,888.71,621.52
2018,7,19,13,0,955.0,107.0,0.8,28.4,1004.0,855.94,602.5
2018,7,19,13,15,953.5,106.5,0.85,28.35,991.0,820.16,581.6
2018,7,19,13,30,952.0,106.0,0.9,28.3,978.0,782.32,559.09
2018,7,19,13,45,948.0,105.0,0.9,28.25,957.0,740.44,532.46
2018,7,19,14,0,944.0,104.0,0.9,28.2,936.0,697.02,502.91
2018,7,19,14,15,938.5,103.0,0.95,28.05,908.5,651.32,471.72
2018,7,19,14,30,933.0,102.0,1.0,27.9,881.0,604.57,438.73
2018,7,19,14,45,925.5,100.0,1.0,27.7,847.0,555.1,402.44
2018,7,19,15,0,918.0,98.0,1.0,27.5,813.0,505.15,364.63
2018,7,19,15,15,907.5,96.0,1.0,27.5,773.0,453.71,324.28
2018,7,19,15,30,897.0,94.0,1.0,27.5,733.0,402.48,282.95
2018,7,19,15,45,884.5,92.0,1.05,27.0,689.5,351.06,241.17
2018,7,19,16,0,872.0,90.0,1.1,26.5,646.0,300.45,199.2
2018,7,19,16,15,855.5,87.5,1.15,26.15,598.5,249.6,157.09
2018,7,19,16,30,839.0,85.0,1.2,25.8,551.0,193.28,112.11
2018,7,19,16,45,816.5,82.0,1.2,25.45,501.0,144.73,76.77
2018,7,19,17,0,794.0,79.0,1.2,25.1,451.0,98.83,50.14
2018,7,19,17,15,763.5,75.0,1.2,24.55,399.0,54.88,41.34
2018,7,19,17,30,733.0,71.0,1.2,24.0,347.0,50.72,38.08
2018,7,19,17,45,690.0,66.0,1.2,23.4,295.5,48.75,36.58
2018,7,19,18,0,647.0,61.0,1.2,22.8,244.0,42.49,31.29
2018,7,19,18,15,584.0,55.0,1.15,21.95,195.5,39.73,28.93
2018,7,19,18,30,521.0,49.0,1.1,21.1,147.0,36.88,26.31
2018,7,19,18,45,424.5,40.5,1.1,20.2,105.0,31.6,21.38
2018,7,19,19,0,328.0,32.0,1.1,19.3,63.0,26.11,15.4
2018,7,19,19,15,196.5,20.5,1.1,18.8,36.0,17.22,0.0
2018,7,19,19,30,65.0,9.0,1.1,18.3,9.0,8.58,0.0
2018,7,19,19,45,32.5,4.5,1.05,17.8,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,7,20,5,15,102.5,14.5,0.7,15.35,21.0,55.09,0.0
2018,7,20,5,30,194.0,27.0,0.6,15.9,40.0,140.71,76.3
2018,7,20,5,45,295.5,38.5,0.55,16.45,77.0,218.63,168.6
2018,7,20,6,0,397.0,50.0,0.5,17.0,114.0,300.8,239.28
2018,7,20,6,15,467.5,58.5,0.5,17.6,159.5,370.28,296.96
2018,7,20,6,30,538.0,67.0,0.5,18.2,205.0,444.84,356.05
2018,7,20,6,45,587.0,74.0,0.45,18.85,254.5,507.95,403.21
2018,7,20,7,0,636.0,81.0,0.4,19.5,304.0,573.63,449.88
2018,7,20,7,15,671.5,86.5,0.45,20.0,354.5,629.57,487.99
2018,7,20,7,30,707.0,92.0,0.5,20.5,405.0,686.34,525.24
2018,7,20,7,45,718.5,99.5,0.5,20.95,450.0,726.54,549.42
2018,7,20,8,0,730.0,107.0,0.5,21.4,495.0,765.38,572.3
2018,7,20,8,15,763.0,108.0,0.5,21.8,546.5,809.46,598.27
2018,7,20,8,30,796.0,109.0,0.5,22.2,598.0,857.28,626.01
2018,7,20,8,45,706.5,150.5,0.55,22.55,608.5,843.11,614.52
2018,7,20,9,0,617.0,192.0,0.6,22.9,619.0,816.46,595.97
2018,7,20,9,15,643.0,196.0,0.6,23.15,663.5,852.65,617.74
2018,7,20,9,30,669.0,200.0,0.6,23.4,708.0,887.13,637.28
2018,7,20,9,45,739.0,178.0,0.6,23.65,763.5,934.02,664.35
2018,7,20,10,0,809.0,156.0,0.6,23.9,819.0,974.28,686.71
2018,7,20,10,15,670.5,240.0,0.6,24.05,802.5,931.99,658.7
2018,7,20,10,30,532.0,324.0,0.6,24.2,786.0,875.65,618.85
2018,7,20,10,45,537.5,334.0,0.6,24.35,811.0,884.02,623.7
2018,7,20,11,0,543.0,344.0,0.6,24.5,836.0,890.04,626.22
2018,7,20,11,15,529.5,357.0,0.6,24.6,844.0,878.5,617.67
2018,7,20,11,30,516.0,370.0,0.6,24.7,852.0,864.98,608.2
2018,7,20,11,45,538.0,362.0,0.6,24.75,868.0,862.32,606.8
2018,7,20,12,0,560.0,354.0,0.6,24.8,884.0,857.2,603.7
2018,7,20,12,15,613.5,320.0,0.65,24.8,901.5,851.12,602.15
2018,7,20,12,30,667.0,286.0,0.7,24.8,919.0,843.63,599.54
2018,7,20,12,45,719.5,250.5,0.7,24.8,929.0,829.6,591.82
2018,7,20,13,0,772.0,215.0,0.7,24.8,939.0,811.13,581.13
2018,7,20,13,15,780.0,204.5,0.7,24.7,927.0,776.5,559.0
2018,7,20,13,30,788.0,194.0,0.7,24.6,915.0,741.15,536.12
2018,7,20,13,45,825.0,165.5,0.7,24.5,905.5,707.76,514.59
2018,7,20,14,0,862.0,137.0,0.7,24.4,896.0,671.73,490.5
2018,7,20,14,15,854.0,135.5,0.75,24.25,868.0,627.31,459.85
2018,7,20,14,30,846.0,134.0,0.8,24.1,840.0,582.19,427.77
2018,7,20,14,45,835.5,132.5,0.8,23.9,806.0,531.57,390.51
2018,7,20,15,0,825.0,131.0,0.8,23.7,772.0,484.02,354.24
2018,7,20,15,15,813.0,128.0,0.8,23.7,733.5,434.82,315.42
2018,7,20,15,30,801.0,125.0,0.8,23.7,695.0,386.17,275.97
2018,7,20,15,45,783.0,122.5,0.85,23.15,651.0,336.84,235.96
2018,7,20,16,0,765.0,120.0,0.9,22.6,607.0,289.06,196.44
2018,7,20,16,15,742.0,116.0,0.9,22.3,559.0,235.26,152.31
2018,7,20,16,30,719.0,112.0,0.9,22.0,511.0,188.98,115.27
2018,7,20,16,45,691.0,107.5,0.9,21.7,462.0,144.36,82.84
2018,7,20,17,0,663.0,103.0,0.9,21.4,413.0,102.93,58.66
2018,7,20,17,15,627.0,97.5,0.9,21.0,363.5,64.02,49.84
2018,7,20,17,30,591.0,92.0,0.9,20.6,314.0,61.52,47.98
2018,7,20,17,45,542.5,85.0,0.9,20.2,265.5,59.03,46.02
2018,7,20,18,0,494.0,78.0,0.9,19.8,217.0,56.38,43.82
2018,7,20,18,15,430.0,68.5,0.9,19.3,172.0,51.3,39.36
2018,7,20,18,30,366.0,59.0,0.9,18.8,127.0,44.51,33.2
2018,7,20,18,45,280.5,46.5,0.85,18.3,89.5,35.77,25.13
2018,7,20,19,0,195.0,34.0,0.8,17.8,52.0,26.67,15.83
2018,7,20,19,15,112.0,20.5,0.8,17.5,29.5,16.35,0.0
2018,7,20,19,30,29.0,7.0,0.8,17.2,7.0,6.67,0.0
2018,7,20,19,45,14.5,3.5,0.8,16.85,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.3,14.95,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,15.0,2.0,0.0,0.0
2018,7,21,5,15,82.0,13.5,0.3,15.5,18.5,45.76,0.0
2018,7,21,5,30,156.0,25.0,0.3,16.0,35.0,119.82,59.62
2018,7,21,5,45,249.0,37.0,0.35,16.5,69.0,193.4,148.34
2018,7,21,6,0,342.0,49.0,0.4,17.0,103.0,267.61,212.91
2018,7,21,6,15,411.0,58.5,0.4,17.5,146.5,336.58,270.38
2018,7,21,6,30,480.0,68.0,0.4,18.0,190.0,408.87,328.15
2018,7,21,6,45,529.0,75.5,0.4,18.5,237.0,470.2,375.06
2018,7,21,7,0,578.0,83.0,0.4,19.0,284.0,534.21,421.93
2018,7,21,7,15,614.0,88.5,0.4,19.45,332.5,588.39,459.49
2018,7,21,7,30,650.0,94.0,0.4,19.9,381.0,643.55,495.73
2018,7,21,7,45,677.0,98.5,0.4,20.3,428.5,690.8,525.41
2018,7,21,8,0,704.0,103.0,0.4,20.7,476.0,737.79,554.21
2018,7,21,8,15,724.5,107.0,0.4,21.1,522.0,774.04,575.16
2018,7,21,8,30,745.0,111.0,0.4,21.5,568.0,813.21,597.78
2018,7,21,8,45,760.5,114.5,0.45,21.9,610.5,845.75,616.61
2018,7,21,9,0,776.0,118.0,0.5,22.3,653.0,876.38,634.18
2018,7,21,9,15,786.0,121.5,0.5,22.65,691.0,899.69,646.15
2018,7,21,9,30,796.0,125.0,0.5,23.0,729.0,920.56,656.65
2018,7,21,9,45,802.0,129.0,0.55,23.3,761.5,935.53,664.7
2018,7,21,10,0,808.0,133.0,0.6,23.6,794.0,947.75,671.2
2018,7,21,10,15,816.0,134.0,0.6,23.85,822.0,955.81,674.36
2018,7,21,10,30,824.0,135.0,0.6,24.1,850.0,952.82,670.89
2018,7,21,10,45,829.5,137.0,0.6,24.3,872.5,954.02,670.43
2018,7,21,11,0,835.0,139.0,0.6,24.5,895.0,952.34,668.25
2018,7,21,11,15,804.5,162.5,0.65,24.65,901.0,942.62,662.47
2018,7,21,11,30,774.0,186.0,0.7,24.8,907.0,922.25,650.28
2018,7,21,11,45,605.5,293.0,0.7,24.9,860.0,857.37,607.15
2018,7,21,12,0,437.0,400.0,0.7,25.0,813.0,789.23,559.04
2018,7,21,12,15,635.0,274.5,0.7,25.0,876.0,827.8,590.18
2018,7,21,12,30,833.0,149.0,0.7,25.0,939.0,850.43,605.98
2018,7,21,12,45,853.5,134.0,0.75,25.0,938.5,827.39,591.99
2018,7,21,13,0,874.0,119.0,0.8,25.0,938.0,801.17,576.45
2018,7,21,13,15,791.0,169.0,0.8,24.9,902.0,752.53,545.59
2018,7,21,13,30,708.0,219.0,0.8,24.8,866.0,704.56,512.09
2018,7,21,13,45,786.5,166.0,0.8,24.7,869.5,681.22,498.01
2018,7,21,14,0,865.0,113.0,0.8,24.6,873.0,652.41,479.15
2018,7,21,14,15,860.0,111.0,0.8,24.45,847.0,609.39,448.52
2018,7,21,14,30,855.0,109.0,0.8,24.3,821.0,565.42,416.48
2018,7,21,14,45,848.5,106.5,0.85,24.1,789.0,519.49,382.53
2018,7,21,15,0,842.0,104.0,0.9,23.9,757.0,473.09,347.02
2018,7,21,15,15,831.0,101.5,0.9,23.9,719.0,424.59,308.31
2018,7,21,15,30,820.0,99.0,0.9,23.9,681.0,376.42,268.82
2018,7,21,15,45,807.5,96.5,0.9,23.45,640.0,328.33,228.95
2018,7,21,16,0,795.0,94.0,0.9,23.0,599.0,274.42,184.12
2018,7,21,16,15,779.5,90.0,0.9,22.7,554.0,226.19,143.66
2018,7,21,16,30,764.0,86.0,0.9,22.4,509.0,179.57,105.85
2018,7,21,16,45,742.0,83.0,0.9,22.1,462.0,134.83,73.23
2018,7,21,17,0,720.0,80.0,0.9,21.8,415.0,92.67,49.07
2018,7,21,17,15,690.0,75.0,0.85,21.45,366.0,51.61,39.11
2018,7,21,17,30,660.0,70.0,0.8,21.1,317.0,45.15,33.75
2018,7,21,17,45,618.5,65.5,0.8,20.7,269.5,43.84,32.77
2018,7,21,18,0,577.0,61.0,0.8,20.3,222.0,42.47,31.64
2018,7,21,18,15,516.0,54.0,0.8,19.85,176.5,38.92,28.5
2018,7,21,18,30,455.0,47.0,0.8,19.4,131.0,35.18,25.04
2018,7,21,18,45,365.0,38.0,0.75,18.9,92.5,29.41,19.6
2018,7,21,19,0,275.0,29.0,0.7,18.4,54.0,23.35,12.97
2018,7,21,19,15,157.5,17.5,0.7,18.1,30.0,14.37,0.0
2018,7,21,19,30,40.0,6.0,0.7,17.8,6.0,5.72,0.0
2018,7,21,19,45,20.0,3.0,0.65,17.45,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.3,15.6,2.0,0.0,0.0
2018,7,22,5,15,87.0,13.0,0.3,15.9,18.5,47.16,0.0
2018,7,22,5,30,166.0,24.0,0.3,16.2,35.0,121.99,55.02
2018,7,22,5,45,263.0,36.0,0.3,16.45,69.5,198.73,151.85
2018,7,22,6,0,360.0,48.0,0.3,16.7,104.0,277.58,220.36
2018,7,22,6,15,433.0,56.5,0.35,17.2,148.0,346.58,278.1
2018,7,22,6,30,506.0,65.0,0.4,17.7,192.0,421.02,337.84
2018,7,22,6,45,559.5,70.5,0.4,18.2,240.0,483.85,385.92
2018,7,22,7,0,613.0,76.0,0.4,18.7,288.0,549.64,434.09
2018,7,22,7,15,651.0,80.5,0.4,19.3,337.5,605.25,471.72
2018,7,22,7,30,689.0,85.0,0.4,19.9,387.0,661.95,508.48
2018,7,22,7,45,719.5,87.5,0.45,20.5,436.5,707.35,536.95
2018,7,22,8,0,750.0,90.0,0.5,21.1,486.0,756.39,567.33
2018,7,22,8,15,772.0,92.0,0.5,21.55,533.0,796.93,590.85
2018,7,22,8,30,794.0,94.0,0.5,22.0,580.0,836.25,613.19
2018,7,22,8,45,756.0,118.0,0.55,22.45,608.0,844.93,616.37
2018,7,22,9,0,718.0,142.0,0.6,22.9,636.0,853.55,620.07
2018,7,22,9,15,724.0,150.5,0.6,23.15,674.0,877.65,633.3
2018,7,22,9,30,730.0,159.0,0.6,23.4,712.0,899.25,644.68
2018,7,22,9,45,802.0,131.0,0.6,23.7,764.5,937.09,666.05
2018,7,22,10,0,874.0,103.0,0.6,24.0,817.0,970.48,684.18
2018,7,22,10,15,882.0,104.0,0.65,24.15,846.5,979.32,688.76
2018,7,22,10,30,890.0,105.0,0.7,24.3,876.0,985.18,691.99
2018,7,22,10,45,896.0,105.0,0.7,24.45,898.5,985.0,690.64
2018,7,22,11,0,902.0,105.0,0.7,24.6,921.0,981.77,687.65
2018,7,22,11,15,905.5,105.5,0.7,24.7,936.5,973.6,681.94
2018,7,22,11,30,909.0,106.0,0.7,24.8,952.0,962.42,674.57
2018,7,22,11,45,911.5,105.5,0.75,24.9,960.5,946.37,665.35
2018,7,22,12,0,914.0,105.0,0.8,25.0,969.0,927.47,654.44
