Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,15,915.5,104.5,0.8,25.0,970.5,904.95,640.62
2018,7,22,12,30,917.0,104.0,0.8,25.0,972.0,879.81,625.21
2018,7,22,12,45,917.5,102.5,0.85,25.0,966.0,850.42,607.9
2018,7,22,13,0,918.0,101.0,0.9,25.0,960.0,818.7,588.97
2018,7,22,13,15,916.0,100.0,0.9,24.95,946.5,783.32,566.87
2018,7,22,13,30,914.0,99.0,0.9,24.9,933.0,746.02,543.33
2018,7,22,13,45,864.0,127.0,0.9,24.85,901.5,699.55,511.94
2018,7,22,14,0,814.0,155.0,0.9,24.8,870.0,653.33,479.11
2018,7,22,14,15,822.0,144.0,0.9,24.7,846.5,611.24,449.52
2018,7,22,14,30,830.0,133.0,0.9,24.6,823.0,567.34,417.69
2018,7,22,14,45,855.0,111.5,0.95,24.45,797.5,525.71,386.84
2018,7,22,15,0,880.0,90.0,1.0,24.3,772.0,477.55,349.96
2018,7,22,15,15,870.0,88.5,1.0,24.3,734.0,428.51,310.61
2018,7,22,15,30,860.0,87.0,1.0,24.3,696.0,379.66,270.31
2018,7,22,15,45,847.0,85.0,1.0,23.9,653.5,329.89,228.88
2018,7,22,16,0,834.0,83.0,1.0,23.5,611.0,281.0,187.53
2018,7,22,16,15,817.0,80.0,1.0,23.2,564.5,231.58,146.08
2018,7,22,16,30,800.0,77.0,1.0,22.9,518.0,176.62,101.85
2018,7,22,16,45,777.5,74.5,1.0,22.6,470.0,130.41,68.32
2018,7,22,17,0,755.0,72.0,1.0,22.3,422.0,86.81,43.77
2018,7,22,17,15,725.0,68.0,1.0,21.9,372.5,46.39,34.55
2018,7,22,17,30,695.0,64.0,1.0,21.5,323.0,45.15,33.7
2018,7,22,17,45,653.5,59.5,1.0,21.15,274.0,43.38,32.29
2018,7,22,18,0,612.0,55.0,1.0,20.8,225.0,37.9,27.58
2018,7,22,18,15,551.0,49.5,1.0,20.25,179.0,35.35,25.33
2018,7,22,18,30,490.0,44.0,1.0,19.7,133.0,32.72,22.84
2018,7,22,18,45,397.5,36.0,1.0,19.2,94.0,27.72,18.09
2018,7,22,19,0,305.0,28.0,1.0,18.7,55.0,22.51,12.1
2018,7,22,19,15,175.5,17.0,1.0,18.3,30.5,16.2,0.0
2018,7,22,19,30,46.0,6.0,1.0,17.9,6.0,5.72,0.0
2018,7,22,19,45,23.0,3.0,1.0,17.55,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,1.0,14.75,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,1.0,14.9,2.0,0.0,0.0
2018,7,23,5,15,125.0,13.0,0.95,15.6,19.5,62.16,0.0
2018,7,23,5,30,235.0,23.0,0.9,16.3,37.0,150.09,60.31
2018,7,23,5,45,340.5,31.5,0.85,16.95,73.0,232.46,177.47
2018,7,23,6,0,446.0,40.0,0.8,17.6,109.0,314.25,249.5
2018,7,23,6,15,514.0,47.0,0.8,18.3,154.0,381.56,306.15
2018,7,23,6,30,582.0,54.0,0.8,19.0,199.0,454.09,364.2
2018,7,23,6,45,628.0,59.0,0.75,19.7,247.5,514.02,409.55
2018,7,23,7,0,674.0,64.0,0.7,20.4,296.0,573.16,451.48
2018,7,23,7,15,707.0,68.5,0.7,20.95,346.0,627.56,487.95
2018,7,23,7,30,740.0,73.0,0.7,21.5,396.0,682.55,523.51
2018,7,23,7,45,764.5,76.0,0.65,22.05,445.0,729.05,551.32
2018,7,23,8,0,789.0,79.0,0.6,22.6,494.0,774.94,577.88
2018,7,23,8,15,807.5,81.5,0.65,23.0,541.0,814.13,601.25
2018,7,23,8,30,826.0,84.0,0.7,23.4,588.0,844.47,618.62
2018,7,23,8,45,840.5,86.5,0.7,23.85,632.0,876.78,636.2
2018,7,23,9,0,855.0,89.0,0.7,24.3,676.0,907.04,652.22
2018,7,23,9,15,866.5,90.5,0.7,24.6,716.0,931.02,664.56
2018,7,23,9,30,878.0,92.0,0.7,24.9,756.0,952.49,675.37
2018,7,23,9,45,887.5,93.0,0.75,25.25,791.0,968.78,683.93
2018,7,23,10,0,897.0,94.0,0.8,25.6,826.0,982.23,690.88
2018,7,23,10,15,904.0,95.0,0.8,25.8,855.0,990.29,694.04
2018,7,23,10,30,911.0,96.0,0.8,26.0,884.0,995.29,695.54
2018,7,23,10,45,916.0,96.5,0.85,26.2,906.5,994.71,694.83
2018,7,23,11,0,921.0,97.0,0.9,26.4,929.0,991.0,692.4
2018,7,23,11,15,924.5,97.5,0.9,26.55,945.0,982.75,686.51
2018,7,23,11,30,928.0,98.0,0.9,26.7,961.0,971.41,678.91
2018,7,23,11,45,929.5,98.5,0.95,26.85,969.5,955.2,669.39
2018,7,23,12,0,931.0,99.0,1.0,27.0,978.0,936.1,658.14
2018,7,23,12,15,931.0,99.5,1.0,26.95,979.0,912.88,644.04
2018,7,23,12,30,931.0,100.0,1.0,26.9,980.0,887.03,628.33
2018,7,23,12,45,929.5,100.0,1.05,26.9,974.0,856.99,610.56
2018,7,23,13,0,928.0,100.0,1.1,26.9,968.0,824.67,591.19
2018,7,23,13,15,925.0,100.0,1.15,26.75,954.5,789.07,569.81
2018,7,23,13,30,922.0,100.0,1.2,26.6,941.0,751.56,546.88
2018,7,23,13,45,917.5,99.5,1.2,26.45,920.5,710.85,520.29
2018,7,23,14,0,913.0,99.0,1.2,26.3,900.0,668.67,490.93
2018,7,23,14,15,907.0,98.0,1.25,26.0,872.5,623.88,459.65
2018,7,23,14,30,901.0,97.0,1.3,25.7,845.0,578.12,426.62
2018,7,23,14,45,892.5,96.0,1.3,25.45,812.0,530.32,390.64
2018,7,23,15,0,884.0,95.0,1.3,25.2,779.0,482.17,353.26
2018,7,23,15,15,873.5,93.5,1.3,25.2,740.5,432.63,313.42
2018,7,23,15,30,863.0,92.0,1.3,25.2,702.0,383.34,272.7
2018,7,23,15,45,850.5,89.5,1.3,24.65,659.5,333.08,230.96
2018,7,23,16,0,838.0,87.0,1.3,24.1,617.0,283.65,189.25
2018,7,23,16,15,823.0,83.5,1.3,23.85,570.5,233.96,147.47
2018,7,23,16,30,808.0,80.0,1.3,23.6,524.0,178.57,102.88
2018,7,23,16,45,787.5,76.0,1.3,23.3,475.5,130.97,68.45
2018,7,23,17,0,767.0,72.0,1.3,23.0,427.0,85.8,43.13
2018,7,23,17,15,737.5,68.5,1.3,22.6,377.0,46.9,34.89
2018,7,23,17,30,708.0,65.0,1.3,22.2,327.0,46.07,34.39
2018,7,23,17,45,667.5,60.0,1.3,21.8,277.5,43.92,32.67
2018,7,23,18,0,627.0,55.0,1.3,21.4,228.0,41.67,30.77
2018,7,23,18,15,567.0,49.5,1.3,20.85,181.5,35.47,25.35
2018,7,23,18,30,507.0,44.0,1.3,20.3,135.0,32.84,22.86
2018,7,23,18,45,414.0,35.5,1.3,19.7,95.0,27.39,17.73
2018,7,23,19,0,321.0,27.0,1.3,19.1,55.0,21.68,11.2
2018,7,23,19,15,185.5,16.5,1.3,18.7,30.5,15.73,0.0
2018,7,23,19,30,50.0,6.0,1.3,18.3,6.0,5.72,0.0
2018,7,23,19,45,25.0,3.0,1.3,17.9,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,5,15,99.5,11.0,1.3,16.4,17.0,49.95,0.0
2018,7,24,5,30,199.0,22.0,1.3,16.8,34.0,132.05,43.44
2018,7,24,5,45,310.5,32.5,1.3,17.2,70.5,218.34,166.22
2018,7,24,6,0,422.0,43.0,1.3,17.6,107.0,304.32,242.52
2018,7,24,6,15,494.0,50.0,1.25,18.2,152.0,373.09,300.99
2018,7,24,6,30,566.0,57.0,1.2,18.8,197.0,447.27,361.06
2018,7,24,6,45,615.5,61.5,1.2,19.4,245.5,508.25,408.49
2018,7,24,7,0,665.0,66.0,1.2,20.0,294.0,571.91,455.46
2018,7,24,7,15,700.5,70.5,1.15,20.8,344.5,624.34,490.35
2018,7,24,7,30,736.0,75.0,1.1,21.6,395.0,681.05,526.88
2018,7,24,7,45,762.5,77.5,1.1,22.45,444.5,728.44,555.87
2018,7,24,8,0,789.0,80.0,1.1,23.3,494.0,775.34,583.73
2018,7,24,8,15,808.5,82.5,1.1,23.85,541.5,815.39,606.95
2018,7,24,8,30,828.0,85.0,1.1,24.4,589.0,846.62,623.96
2018,7,24,8,45,844.0,87.0,1.1,25.0,633.5,879.75,641.93
2018,7,24,9,0,860.0,89.0,1.1,25.6,678.0,910.88,658.33
2018,7,24,9,15,869.5,91.5,1.15,25.95,717.5,934.2,671.08
2018,7,24,9,30,879.0,94.0,1.2,26.3,757.0,954.91,682.28
2018,7,24,9,45,886.0,96.5,1.2,26.65,791.5,970.44,689.49
2018,7,24,10,0,893.0,99.0,1.2,27.0,826.0,983.04,695.01
2018,7,24,10,15,900.0,100.0,1.25,27.2,855.0,991.0,699.02
2018,7,24,10,30,907.0,101.0,1.3,27.4,884.0,995.92,701.32
2018,7,24,10,45,912.5,101.0,1.3,27.6,906.5,995.22,699.51
2018,7,24,11,0,918.0,101.0,1.3,27.8,929.0,991.43,695.99
2018,7,24,11,15,922.0,101.0,1.3,27.8,945.0,983.09,690.39
2018,7,24,11,30,926.0,101.0,1.3,27.8,961.0,971.68,683.06
2018,7,24,11,45,929.0,100.0,1.35,27.85,969.5,955.33,673.41
2018,7,24,12,0,932.0,99.0,1.4,27.9,978.0,936.08,662.02
2018,7,24,12,15,931.0,100.5,1.4,27.9,979.0,912.89,647.61
2018,7,24,12,30,930.0,102.0,1.4,27.9,980.0,887.09,631.6
2018,7,24,12,45,927.0,102.5,1.45,27.95,973.0,856.25,612.83
2018,7,24,13,0,924.0,103.0,1.5,28.0,966.0,823.21,592.51
2018,7,24,13,15,923.0,101.5,1.5,27.9,953.0,787.83,570.31
2018,7,24,13,30,922.0,100.0,1.5,27.8,940.0,750.43,546.6
2018,7,24,13,45,919.5,98.5,1.5,27.75,920.0,710.14,519.9
2018,7,24,14,0,917.0,97.0,1.5,27.7,900.0,668.24,490.4
2018,7,24,14,15,912.5,95.5,1.5,27.5,873.5,623.7,458.6
2018,7,24,14,30,908.0,94.0,1.5,27.3,847.0,578.06,425.09
2018,7,24,14,45,902.0,91.5,1.5,27.15,814.0,529.9,388.71
2018,7,24,15,0,896.0,89.0,1.5,27.0,781.0,481.17,350.78
2018,7,24,15,15,886.0,87.5,1.5,27.0,742.5,431.27,310.66
2018,7,24,15,30,876.0,86.0,1.5,27.0,704.0,381.55,269.63
2018,7,24,15,45,865.5,83.0,1.55,26.4,661.5,330.85,227.67
2018,7,24,16,0,855.0,80.0,1.6,25.8,619.0,280.8,185.52
2018,7,24,16,15,842.0,76.5,1.55,25.45,573.5,230.69,143.39
2018,7,24,16,30,829.0,73.0,1.5,25.1,528.0,181.85,104.03
2018,7,24,16,45,809.5,70.0,1.5,24.7,479.5,134.18,70.01
2018,7,24,17,0,790.0,67.0,1.5,24.3,431.0,81.4,39.4
2018,7,24,17,15,762.5,63.0,1.5,23.8,380.5,42.9,31.29
2018,7,24,17,30,735.0,59.0,1.5,23.3,330.0,41.49,30.28
2018,7,24,17,45,695.0,55.5,1.5,22.8,280.5,40.35,29.44
2018,7,24,18,0,655.0,52.0,1.5,22.3,231.0,39.21,28.52
2018,7,24,18,15,595.5,46.5,1.45,21.65,183.5,36.25,25.92
2018,7,24,18,30,536.0,41.0,1.4,21.0,136.0,30.4,20.66
2018,7,24,18,45,440.5,33.5,1.4,20.4,95.5,25.72,16.21
2018,7,24,19,0,345.0,26.0,1.4,19.8,55.0,20.85,10.28
2018,7,24,19,15,199.5,15.5,1.4,19.4,30.0,14.77,0.0
2018,7,24,19,30,54.0,5.0,1.4,19.0,5.0,4.77,0.0
2018,7,24,19,45,27.0,2.5,1.35,18.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,25,5,15,131.5,10.0,1.3,18.2,17.5,61.48,0.0
2018,7,25,5,30,263.0,20.0,1.3,18.9,35.0,157.33,39.07
2018,7,25,5,45,382.5,28.0,1.3,19.65,73.0,247.92,186.02
2018,7,25,6,0,502.0,36.0,1.3,20.4,111.0,332.82,261.85
2018,7,25,6,15,570.0,41.5,1.25,21.05,157.0,401.39,319.7
2018,7,25,6,30,638.0,47.0,1.2,21.7,203.0,474.7,378.31
2018,7,25,6,45,682.0,51.0,1.15,22.35,252.5,534.66,423.88
2018,7,25,7,0,726.0,55.0,1.1,23.0,302.0,596.69,467.4
2018,7,25,7,15,757.0,58.0,1.1,23.75,352.0,649.52,502.19
2018,7,25,7,30,788.0,61.0,1.1,24.5,402.0,696.2,531.4
2018,7,25,7,45,811.0,63.0,1.1,25.2,451.5,741.61,558.92
2018,7,25,8,0,834.0,65.0,1.1,25.9,501.0,786.37,585.2
2018,7,25,8,15,851.5,67.5,1.1,26.45,549.0,826.01,607.78
2018,7,25,8,30,869.0,70.0,1.1,27.0,597.0,864.08,628.93
2018,7,25,8,45,882.0,71.5,1.15,27.55,641.0,895.0,645.91
2018,7,25,9,0,895.0,73.0,1.2,28.1,685.0,923.7,661.41
2018,7,25,9,15,897.0,78.5,1.2,28.45,723.0,944.28,671.5
2018,7,25,9,30,899.0,84.0,1.2,28.8,761.0,961.81,679.8
2018,7,25,9,45,896.5,91.5,1.2,29.15,793.5,974.15,684.97
2018,7,25,10,0,894.0,99.0,1.2,29.5,826.0,983.18,688.24
2018,7,25,10,15,900.0,101.0,1.25,29.65,855.0,991.25,692.45
2018,7,25,10,30,906.0,103.0,1.3,29.8,884.0,996.23,694.9
2018,7,25,10,45,910.0,104.0,1.3,29.95,906.0,995.09,692.97
2018,7,25,11,0,914.0,105.0,1.3,30.1,928.0,990.84,689.34
2018,7,25,11,15,916.5,106.0,1.35,30.1,943.5,982.05,684.29
2018,7,25,11,30,919.0,107.0,1.4,30.1,959.0,970.21,677.49
2018,7,25,11,45,920.0,108.0,1.4,30.1,967.5,954.0,667.37
2018,7,25,12,0,921.0,109.0,1.4,30.1,976.0,934.92,655.58
2018,7,25,12,15,922.5,108.0,1.45,30.0,977.5,911.61,642.13
2018,7,25,12,30,924.0,107.0,1.5,29.9,979.0,885.67,626.98
2018,7,25,12,45,925.0,105.5,1.5,29.8,973.0,856.32,609.01
2018,7,25,13,0,926.0,104.0,1.5,29.7,967.0,824.59,589.44
2018,7,25,13,15,923.0,103.5,1.5,29.55,953.5,788.48,567.03
2018,7,25,13,30,920.0,103.0,1.5,29.4,940.0,750.47,543.19
2018,7,25,13,45,915.5,102.5,1.5,29.25,919.0,709.71,516.38
2018,7,25,14,0,911.0,102.0,1.5,29.1,898.0,667.48,487.0
2018,7,25,14,15,906.0,100.0,1.5,28.9,871.0,622.38,454.99
2018,7,25,14,30,901.0,98.0,1.5,28.7,844.0,576.24,421.34
2018,7,25,14,45,893.0,97.0,1.5,28.5,811.0,528.59,385.56
2018,7,25,15,0,885.0,96.0,1.5,28.3,778.0,480.53,348.37
2018,7,25,15,15,874.5,94.0,1.5,28.3,739.0,430.44,308.38
2018,7,25,15,30,864.0,92.0,1.5,28.3,700.0,380.6,267.52
2018,7,25,15,45,851.0,90.0,1.55,27.7,657.5,330.44,226.31
2018,7,25,16,0,838.0,88.0,1.6,27.1,615.0,281.17,185.16
2018,7,25,16,15,822.0,84.5,1.6,26.65,568.5,231.2,143.73
2018,7,25,16,30,806.0,81.0,1.6,26.2,522.0,175.65,99.72
2018,7,25,16,45,783.5,78.0,1.6,25.75,473.0,128.69,66.64
2018,7,25,17,0,761.0,75.0,1.6,25.3,424.0,84.36,43.12
2018,7,25,17,15,731.0,71.0,1.6,24.7,374.0,48.98,36.35
2018,7,25,17,30,701.0,67.0,1.6,24.1,324.0,47.85,35.63
2018,7,25,17,45,658.0,62.5,1.6,23.55,274.5,42.03,30.78
2018,7,25,18,0,615.0,58.0,1.6,23.0,225.0,40.54,29.57
2018,7,25,18,15,552.0,51.5,1.55,22.35,178.0,37.3,26.72
2018,7,25,18,30,489.0,45.0,1.5,21.7,131.0,33.91,23.58
2018,7,25,18,45,390.0,36.5,1.5,21.0,91.5,28.51,18.48
2018,7,25,19,0,291.0,28.0,1.5,20.3,52.0,22.89,11.48
2018,7,25,19,15,164.5,17.0,1.5,19.95,28.5,16.2,0.0
2018,7,25,19,30,38.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,7,25,19,45,19.0,3.0,1.5,19.25,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,1.55,17.4,13.0,32.36,0.0
2018,7,26,5,30,116.0,20.0,1.5,18.1,26.0,90.87,11.27
2018,7,26,5,45,198.5,35.0,1.45,18.85,58.5,165.8,123.52
2018,7,26,6,0,281.0,50.0,1.4,19.6,91.0,235.27,185.84
2018,7,26,6,15,342.0,63.5,1.35,20.2,133.0,297.85,239.12
2018,7,26,6,30,403.0,77.0,1.3,20.8,175.0,365.49,294.37
2018,7,26,6,45,444.0,89.5,1.25,21.45,220.5,423.09,339.37
2018,7,26,7,0,485.0,102.0,1.2,22.1,266.0,483.13,384.21
2018,7,26,7,15,519.0,112.0,1.15,22.8,313.5,536.9,422.4
2018,7,26,7,30,553.0,122.0,1.1,23.5,361.0,597.38,463.7
2018,7,26,7,45,577.5,131.5,1.05,24.15,407.5,645.51,494.75
2018,7,26,8,0,602.0,141.0,1.0,24.8,454.0,693.35,524.34
2018,7,26,8,15,623.5,148.5,1.0,25.4,500.0,735.77,549.8
2018,7,26,8,30,645.0,156.0,1.0,26.0,546.0,777.18,574.07
2018,7,26,8,45,660.5,163.5,0.95,26.6,589.0,811.87,592.74
2018,7,26,9,0,676.0,171.0,0.9,27.2,632.0,844.82,609.94
2018,7,26,9,15,715.0,164.5,0.9,27.6,678.0,882.38,631.02
2018,7,26,9,30,754.0,158.0,0.9,28.0,724.0,918.37,650.75
2018,7,26,9,45,795.5,144.5,0.9,28.35,767.0,942.7,663.19
2018,7,26,10,0,837.0,131.0,0.9,28.7,810.0,970.07,677.58
2018,7,26,10,15,846.0,132.0,0.95,28.9,839.5,970.84,677.07
2018,7,26,10,30,855.0,133.0,1.0,29.1,869.0,977.24,680.45
2018,7,26,10,45,863.0,132.5,1.0,29.3,892.0,978.18,679.65
2018,7,26,11,0,871.0,132.0,1.0,29.5,915.0,976.15,677.23
2018,7,26,11,15,877.0,131.0,1.05,29.5,931.5,968.71,673.12
2018,7,26,11,30,883.0,130.0,1.1,29.5,948.0,958.31,667.33
2018,7,26,11,45,888.0,129.0,1.15,29.55,958.0,944.07,659.13
2018,7,26,12,0,893.0,128.0,1.2,29.6,968.0,926.96,649.23
2018,7,26,12,15,893.0,128.5,1.2,29.5,969.0,904.1,635.43
2018,7,26,12,30,893.0,129.0,1.2,29.4,970.0,878.73,620.12
2018,7,26,12,45,891.5,128.5,1.25,29.35,963.5,848.85,602.45
2018,7,26,13,0,890.0,128.0,1.3,29.3,957.0,816.81,583.27
2018,7,26,13,15,891.5,124.5,1.3,29.2,944.5,782.36,561.88
2018,7,26,13,30,893.0,121.0,1.3,29.1,932.0,745.83,538.97
2018,7,26,13,45,894.5,117.0,1.35,29.0,913.5,706.9,513.29
2018,7,26,14,0,896.0,113.0,1.4,28.9,895.0,666.13,485.39
2018,7,26,14,15,893.5,109.5,1.4,28.75,868.5,621.73,453.87
2018,7,26,14,30,891.0,106.0,1.4,28.6,842.0,576.11,420.6
2018,7,26,14,45,888.5,102.0,1.45,28.4,810.5,529.02,385.58
2018,7,26,15,0,886.0,98.0,1.5,28.2,779.0,481.06,348.7
2018,7,26,15,15,875.5,95.5,1.5,28.2,740.0,430.45,308.29
2018,7,26,15,30,865.0,93.0,1.5,28.2,701.0,380.09,267.03
2018,7,26,15,45,855.0,89.5,1.55,27.7,658.5,329.54,225.32
2018,7,26,16,0,845.0,86.0,1.6,27.2,616.0,279.59,183.47
2018,7,26,16,15,831.0,82.5,1.6,26.8,570.0,229.64,141.96
2018,7,26,16,30,817.0,79.0,1.6,26.4,524.0,173.88,97.79
2018,7,26,16,45,795.0,76.0,1.65,26.0,475.0,126.4,64.6
2018,7,26,17,0,773.0,73.0,1.7,25.6,426.0,81.5,41.26
2018,7,26,17,15,741.5,69.0,1.7,25.0,375.0,47.56,35.1
2018,7,26,17,30,710.0,65.0,1.7,24.4,324.0,46.35,34.3
2018,7,26,17,45,666.0,61.0,1.7,23.8,274.0,45.05,33.34
2018,7,26,18,0,622.0,57.0,1.7,23.2,224.0,39.86,28.95
2018,7,26,18,15,557.0,51.0,1.7,22.5,177.0,36.99,26.43
2018,7,26,18,30,492.0,45.0,1.7,21.8,130.0,34.03,23.65
2018,7,26,18,45,390.5,36.0,1.7,21.15,90.0,28.18,18.13
2018,7,26,19,0,289.0,27.0,1.7,20.5,50.0,22.04,10.46
2018,7,26,19,15,163.5,16.0,1.7,20.05,27.0,15.25,0.0
2018,7,26,19,30,38.0,5.0,1.7,19.6,4.0,0.0,0.0
2018,7,26,19,45,19.0,2.5,1.65,19.2,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,1.6,15.9,15.0,45.61,0.0
2018,7,27,5,30,184.0,20.0,1.6,16.4,30.0,120.15,1.9
2018,7,27,5,45,297.5,31.0,1.55,16.9,66.0,209.06,156.63
2018,7,27,6,0,411.0,42.0,1.5,17.4,102.0,295.44,235.11
2018,7,27,6,15,484.0,50.0,1.5,18.05,147.0,365.29,295.09
2018,7,27,6,30,557.0,58.0,1.5,18.7,192.0,440.71,356.89
2018,7,27,6,45,606.0,65.0,1.5,19.3,242.0,504.14,406.73
2018,7,27,7,0,655.0,72.0,1.5,19.9,292.0,570.25,456.31
2018,7,27,7,15,690.0,77.0,1.5,20.7,342.5,625.72,494.41
2018,7,27,7,30,725.0,82.0,1.5,21.5,393.0,678.32,528.89
2018,7,27,7,45,750.0,87.0,1.45,22.3,443.5,727.23,559.16
2018,7,27,8,0,775.0,92.0,1.4,23.1,494.0,775.55,588.0
2018,7,27,8,15,794.0,96.0,1.4,23.65,542.0,816.61,612.18
2018,7,27,8,30,813.0,100.0,1.4,24.2,590.0,856.19,634.95
2018,7,27,8,45,828.0,103.0,1.4,24.75,635.0,889.22,653.04
2018,7,27,9,0,843.0,106.0,1.4,25.3,680.0,920.15,669.58
2018,7,27,9,15,846.5,113.5,1.4,25.7,719.0,943.13,681.29
2018,7,27,9,30,850.0,121.0,1.4,26.1,758.0,963.17,691.19
2018,7,27,9,45,847.5,129.5,1.45,26.45,790.0,975.52,697.19
2018,7,27,10,0,845.0,138.0,1.5,26.8,822.0,984.67,701.37
2018,7,27,10,15,855.5,139.0,1.5,27.05,853.0,995.15,706.06
2018,7,27,10,30,866.0,140.0,1.5,27.3,884.0,994.25,703.77
2018,7,27,10,45,874.5,139.5,1.5,27.55,908.0,995.51,703.09
2018,7,27,11,0,883.0,139.0,1.5,27.8,932.0,993.74,700.63
2018,7,27,11,15,888.5,138.5,1.55,27.8,948.5,986.06,696.09
2018,7,27,11,30,894.0,138.0,1.6,27.8,965.0,975.37,689.82
2018,7,27,11,45,898.0,137.0,1.65,27.85,974.0,959.87,680.48
2018,7,27,12,0,902.0,136.0,1.7,27.9,983.0,941.51,669.42
2018,7,27,12,15,902.0,136.5,1.7,27.85,984.0,918.28,654.97
2018,7,27,12,30,902.0,137.0,1.7,27.8,985.0,892.52,638.95
2018,7,27,12,45,900.0,137.0,1.75,27.7,978.5,862.26,620.67
2018,7,27,13,0,898.0,137.0,1.8,27.6,972.0,829.85,600.85
2018,7,27,13,15,897.0,135.0,1.8,27.5,958.5,794.42,578.41
2018,7,27,13,30,896.0,133.0,1.8,27.4,945.0,757.05,554.36
2018,7,27,13,45,893.5,130.5,1.8,27.3,924.5,716.45,526.32
2018,7,27,14,0,891.0,128.0,1.8,27.2,904.0,674.32,496.58
2018,7,27,14,15,886.5,125.5,1.8,27.0,877.0,629.62,464.47
2018,7,27,14,30,882.0,123.0,1.8,26.8,850.0,583.88,430.72
2018,7,27,14,45,876.0,119.0,1.8,26.65,816.5,535.3,393.87
2018,7,27,15,0,870.0,115.0,1.8,26.5,783.0,486.19,355.52
2018,7,27,15,15,858.5,113.0,1.8,26.5,743.5,436.16,315.21
2018,7,27,15,30,847.0,111.0,1.8,26.5,704.0,380.7,269.96
2018,7,27,15,45,815.0,114.5,1.85,26.05,656.0,329.67,228.08
2018,7,27,16,0,783.0,118.0,1.9,25.6,608.0,281.58,188.21
2018,7,27,16,15,734.5,124.0,1.9,25.2,555.0,229.46,146.48
2018,7,27,16,30,686.0,130.0,1.9,24.8,502.0,187.6,114.76
2018,7,27,16,45,637.0,129.0,1.9,24.4,448.5,145.56,86.72
2018,7,27,17,0,588.0,128.0,1.9,24.0,395.0,109.1,69.04
2018,7,27,17,15,546.5,120.0,1.9,23.35,345.0,81.38,64.19
2018,7,27,17,30,505.0,112.0,1.9,22.7,295.0,77.89,61.62
2018,7,27,17,45,452.0,101.0,1.9,22.05,245.5,71.92,56.77
2018,7,27,18,0,399.0,90.0,1.9,21.4,196.0,65.62,51.48
2018,7,27,18,15,340.0,75.0,1.85,20.7,152.0,55.86,42.97
2018,7,27,18,30,281.0,60.0,1.8,20.0,108.0,45.63,33.8
2018,7,27,18,45,207.5,43.5,1.8,19.35,72.5,33.67,22.88
2018,7,27,19,0,134.0,27.0,1.8,18.7,37.0,21.2,9.52
2018,7,27,19,15,71.0,14.5,1.8,18.3,19.5,13.82,0.0
2018,7,27,19,30,8.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,1.75,17.45,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,28,5,15,20.0,5.5,1.4,15.65,6.5,13.06,0.0
2018,7,28,5,30,40.0,11.0,1.4,16.2,13.0,34.71,0.0
2018,7,28,5,45,79.0,27.5,1.4,16.8,37.0,84.29,60.26
2018,7,28,6,0,118.0,44.0,1.4,17.4,61.0,128.43,100.73
2018,7,28,6,15,155.5,66.5,1.35,18.05,98.0,183.08,147.57
2018,7,28,6,30,193.0,89.0,1.3,18.7,135.0,239.46,194.67
2018,7,28,6,45,223.5,112.0,1.3,19.35,177.5,293.98,238.72
2018,7,28,7,0,254.0,135.0,1.3,20.0,220.0,349.94,282.38
2018,7,28,7,15,281.5,156.5,1.25,20.55,265.0,403.11,322.3
2018,7,28,7,30,309.0,178.0,1.2,21.1,310.0,457.31,361.61
2018,7,28,7,45,331.5,198.0,1.15,21.6,355.5,506.41,395.85
2018,7,28,8,0,354.0,218.0,1.1,22.1,401.0,555.78,429.24
2018,7,28,8,15,373.0,235.0,1.1,22.65,444.5,598.58,457.3
2018,7,28,8,30,392.0,252.0,1.1,23.2,488.0,641.07,484.53
2018,7,28,8,45,406.5,268.0,1.05,23.75,529.0,677.75,506.63
2018,7,28,9,0,421.0,284.0,1.0,24.3,570.0,713.47,527.61
2018,7,28,9,15,438.0,296.0,1.05,24.7,609.0,758.44,555.62
2018,7,28,9,30,455.0,308.0,1.1,25.1,648.0,789.53,574.3
2018,7,28,9,45,470.5,315.0,1.1,25.55,681.5,812.32,586.94
2018,7,28,10,0,486.0,322.0,1.1,26.0,715.0,833.38,598.45
2018,7,28,10,15,482.0,334.0,1.1,26.15,735.5,838.75,600.1
2018,7,28,10,30,478.0,346.0,1.1,26.3,756.0,841.96,600.64
2018,7,28,10,45,467.5,361.0,1.15,26.45,771.0,839.78,598.33
2018,7,28,11,0,457.0,376.0,1.2,26.6,786.0,835.5,594.8
2018,7,28,11,15,458.5,382.0,1.25,26.5,799.5,831.8,592.75
2018,7,28,11,30,460.0,388.0,1.3,26.4,813.0,826.15,589.47
2018,7,28,11,45,458.5,393.5,1.3,26.35,820.0,815.36,582.18
2018,7,28,12,0,457.0,399.0,1.3,26.3,827.0,802.87,573.88
2018,7,28,12,15,503.5,374.0,1.35,26.4,846.5,802.4,575.06
2018,7,28,12,30,550.0,349.0,1.4,26.5,866.0,798.61,573.86
2018,7,28,12,45,610.0,311.0,1.4,26.6,880.5,788.6,568.5
2018,7,28,13,0,670.0,273.0,1.4,26.7,895.0,776.45,561.52
2018,7,28,13,15,643.0,284.5,1.4,26.55,874.5,738.03,535.47
2018,7,28,13,30,616.0,296.0,1.4,26.4,854.0,699.99,509.57
2018,7,28,13,45,579.0,309.5,1.45,26.25,824.0,659.56,481.86
2018,7,28,14,0,542.0,323.0,1.5,26.1,794.0,618.76,453.46
2018,7,28,14,15,529.5,318.0,1.5,25.9,766.5,578.89,425.43
2018,7,28,14,30,517.0,313.0,1.5,25.7,739.0,539.5,397.12
2018,7,28,14,45,500.5,307.0,1.5,25.5,705.5,497.94,366.68
2018,7,28,15,0,484.0,301.0,1.5,25.3,672.0,457.53,336.45
2018,7,28,15,15,469.0,291.0,1.5,25.3,635.0,415.87,304.49
2018,7,28,15,30,454.0,281.0,1.5,25.3,598.0,375.54,273.0
2018,7,28,15,45,446.5,264.0,1.55,24.6,559.5,333.49,240.47
2018,7,28,16,0,439.0,247.0,1.6,23.9,521.0,292.32,208.14
2018,7,28,16,15,436.0,227.5,1.6,23.45,481.5,251.11,175.38
2018,7,28,16,30,433.0,208.0,1.6,23.0,442.0,210.52,143.98
2018,7,28,16,45,421.0,189.5,1.6,22.55,399.0,170.55,115.67
2018,7,28,17,0,409.0,171.0,1.6,22.1,356.0,132.23,92.88
2018,7,28,17,15,389.5,152.5,1.6,21.55,311.5,103.98,83.88
2018,7,28,17,30,370.0,134.0,1.6,21.0,267.0,93.59,75.49
2018,7,28,17,45,345.5,115.0,1.6,20.45,224.0,82.18,65.98
2018,7,28,18,0,321.0,96.0,1.6,19.9,181.0,70.13,55.68
2018,7,28,18,15,279.0,77.5,1.6,19.4,140.0,57.79,44.86
2018,7,28,18,30,237.0,59.0,1.6,18.9,99.0,44.84,33.26
2018,7,28,18,45,182.5,42.5,1.6,18.35,67.0,32.9,22.27
2018,7,28,19,0,128.0,26.0,1.6,17.8,35.0,20.43,8.49
2018,7,28,19,15,67.5,13.5,1.6,17.55,18.0,12.87,0.0
2018,7,28,19,30,7.0,1.0,1.6,17.3,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,1.6,17.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,29,5,15,21.5,5.5,1.3,16.4,6.5,13.61,0.0
2018,7,29,5,30,43.0,11.0,1.3,16.8,13.0,35.92,0.0
2018,7,29,5,45,87.0,28.0,1.25,17.2,38.0,89.46,63.54
2018,7,29,6,0,131.0,45.0,1.2,17.6,63.0,137.11,107.53
2018,7,29,6,15,174.5,66.5,1.2,18.15,101.0,194.08,156.39
2018,7,29,6,30,218.0,88.0,1.2,18.7,139.0,253.47,206.03
2018,7,29,6,45,255.0,108.5,1.15,19.2,182.5,309.88,251.62
2018,7,29,7,0,292.0,129.0,1.1,19.7,226.0,368.43,297.2
2018,7,29,7,15,326.0,147.0,1.05,20.15,272.0,423.47,338.47
2018,7,29,7,30,360.0,165.0,1.0,20.6,318.0,480.07,379.45
2018,7,29,7,45,388.5,180.5,1.0,21.0,364.5,530.41,414.82
2018,7,29,8,0,417.0,196.0,1.0,21.4,411.0,594.96,459.08
2018,7,29,8,15,442.0,209.0,1.0,21.95,456.5,640.76,488.78
2018,7,29,8,30,467.0,222.0,1.0,22.5,502.0,686.27,517.73
2018,7,29,8,45,488.0,232.0,1.0,23.05,544.5,724.23,540.91
2018,7,29,9,0,509.0,242.0,1.0,23.6,587.0,761.22,563.07
2018,7,29,9,15,562.0,234.0,1.0,24.15,636.0,807.24,591.83
2018,7,29,9,30,615.0,226.0,1.0,24.7,685.0,857.4,622.42
2018,7,29,9,45,664.0,212.5,1.0,25.3,729.5,892.99,642.56
2018,7,29,10,0,713.0,199.0,1.0,25.9,774.0,926.46,660.61
2018,7,29,10,15,702.5,213.5,1.05,26.1,797.5,929.78,661.59
2018,7,29,10,30,692.0,228.0,1.1,26.3,821.0,930.1,661.18
2018,7,29,10,45,686.0,238.0,1.1,26.45,839.0,927.26,658.28
2018,7,29,11,0,680.0,248.0,1.1,26.6,857.0,921.71,653.79
2018,7,29,11,15,664.0,263.5,1.1,26.45,866.5,909.47,645.36
2018,7,29,11,30,648.0,279.0,1.1,26.3,876.0,894.79,635.54
2018,7,29,11,45,630.0,293.0,1.15,26.15,878.0,874.65,623.05
2018,7,29,12,0,612.0,307.0,1.2,26.0,880.0,852.68,609.37
2018,7,29,12,15,606.5,311.5,1.2,25.8,880.0,831.43,595.91
2018,7,29,12,30,601.0,316.0,1.2,25.6,880.0,808.6,581.33
2018,7,29,12,45,646.5,285.0,1.25,25.45,887.5,794.12,573.99
2018,7,29,13,0,692.0,254.0,1.3,25.3,895.0,775.63,563.65
2018,7,29,13,15,664.0,266.5,1.3,25.05,874.5,736.86,537.5
2018,7,29,13,30,636.0,279.0,1.3,24.8,854.0,698.42,511.37
2018,7,29,13,45,617.5,281.0,1.3,24.5,828.5,658.02,483.85
2018,7,29,14,0,599.0,283.0,1.3,24.2,803.0,618.08,456.1
2018,7,29,14,15,599.0,273.5,1.35,23.9,779.5,579.87,429.55
2018,7,29,14,30,599.0,264.0,1.4,23.6,756.0,541.02,401.7
2018,7,29,14,45,587.0,258.0,1.4,23.3,723.5,499.69,370.95
2018,7,29,15,0,575.0,252.0,1.4,23.0,691.0,457.62,338.92
2018,7,29,15,15,559.5,244.5,1.4,23.0,653.5,413.71,304.48
2018,7,29,15,30,544.0,237.0,1.4,23.0,616.0,371.05,270.34
2018,7,29,15,45,524.5,227.5,1.45,22.3,574.0,327.07,235.62
2018,7,29,16,0,505.0,218.0,1.5,21.6,532.0,285.02,202.08
2018,7,29,16,15,481.5,207.0,1.5,21.25,487.5,243.15,168.81
2018,7,29,16,30,458.0,196.0,1.5,20.9,443.0,203.85,138.87
2018,7,29,16,45,430.0,182.5,1.5,20.55,396.5,164.99,112.01
2018,7,29,17,0,402.0,169.0,1.5,20.2,350.0,129.33,91.92
2018,7,29,17,15,372.5,152.5,1.5,19.8,304.5,110.95,90.43
2018,7,29,17,30,343.0,136.0,1.5,19.4,259.0,100.67,82.05
2018,7,29,17,45,289.5,117.0,1.5,19.0,209.5,88.16,71.54
2018,7,29,18,0,236.0,98.0,1.5,18.6,160.0,75.16,60.34
2018,7,29,18,15,196.0,78.5,1.5,18.3,122.5,61.33,48.13
2018,7,29,18,30,156.0,59.0,1.5,18.0,85.0,47.0,35.22
2018,7,29,18,45,111.5,40.5,1.5,17.65,56.0,32.92,22.29
2018,7,29,19,0,67.0,22.0,1.5,17.3,27.0,18.36,6.5
2018,7,29,19,15,35.5,11.5,1.5,17.15,14.0,10.96,0.0
2018,7,29,19,30,4.0,1.0,1.5,17.0,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,1.5,16.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,4.5,1.4,15.65,5.0,9.72,0.0
2018,7,30,5,30,28.0,9.0,1.4,15.9,10.0,26.05,0.0
2018,7,30,5,45,64.0,25.0,1.4,16.15,32.5,73.3,50.77
2018,7,30,6,0,100.0,41.0,1.4,16.4,55.0,114.56,89.44
2018,7,30,6,15,138.0,65.0,1.4,16.95,92.5,171.09,138.08
2018,7,30,6,30,176.0,89.0,1.4,17.5,130.0,229.08,186.92
2018,7,30,6,45,211.5,112.0,1.4,18.05,173.0,286.02,233.5
2018,7,30,7,0,247.0,135.0,1.4,18.6,216.0,344.86,280.04
2018,7,30,7,15,279.5,154.5,1.35,19.3,261.0,398.74,320.88
2018,7,30,7,30,312.0,174.0,1.3,20.0,306.0,454.16,361.44
2018,7,30,7,45,341.0,192.0,1.3,20.7,353.0,506.12,398.26
2018,7,30,8,0,370.0,210.0,1.3,21.4,400.0,558.83,434.53
2018,7,30,8,15,389.0,226.5,1.3,22.0,443.5,601.57,462.67
2018,7,30,8,30,408.0,243.0,1.3,22.6,487.0,643.96,489.97
2018,7,30,8,45,422.0,257.0,1.25,23.25,526.0,691.47,519.31
2018,7,30,9,0,436.0,271.0,1.2,23.9,565.0,724.92,538.57
2018,7,30,9,15,439.0,286.0,1.2,24.35,597.5,747.75,551.2
2018,7,30,9,30,442.0,301.0,1.2,24.8,630.0,768.76,562.6
2018,7,30,9,45,436.5,319.0,1.2,25.3,657.0,782.84,569.04
2018,7,30,10,0,431.0,337.0,1.2,25.8,684.0,794.75,574.14
2018,7,30,10,15,434.0,348.5,1.25,25.85,709.0,806.09,580.86
2018,7,30,10,30,437.0,360.0,1.3,25.9,734.0,815.43,586.34
2018,7,30,10,45,435.5,371.0,1.35,26.0,752.0,817.89,587.27
2018,7,30,11,0,434.0,382.0,1.4,26.1,770.0,818.35,587.04
2018,7,30,11,15,439.0,386.5,1.4,25.9,785.0,816.65,585.9
2018,7,30,11,30,444.0,391.0,1.4,25.7,800.0,812.99,583.58
2018,7,30,11,45,446.5,393.5,1.45,25.5,808.0,803.22,577.88
2018,7,30,12,0,449.0,396.0,1.5,25.3,816.0,791.7,571.07
2018,7,30,12,15,472.5,384.0,1.5,25.45,826.0,783.38,565.76
2018,7,30,12,30,496.0,372.0,1.5,25.6,836.0,772.74,558.84
2018,7,30,12,45,525.5,352.5,1.5,25.7,841.5,757.84,549.41
2018,7,30,13,0,555.0,333.0,1.5,25.8,847.0,740.27,538.09
2018,7,30,13,15,526.5,343.0,1.55,25.55,824.5,702.78,513.05
2018,7,30,13,30,498.0,353.0,1.6,25.3,802.0,665.95,488.21
2018,7,30,13,45,460.5,362.5,1.6,25.1,770.5,623.67,458.72
2018,7,30,14,0,423.0,372.0,1.6,24.9,739.0,583.42,430.28
2018,7,30,14,15,414.5,362.5,1.6,24.5,712.5,546.78,404.77
2018,7,30,14,30,406.0,353.0,1.6,24.1,686.0,515.33,382.3
2018,7,30,14,45,395.5,342.0,1.6,23.75,655.0,477.85,355.0
2018,7,30,15,0,385.0,331.0,1.6,23.4,624.0,441.1,327.71
2018,7,30,15,15,371.5,317.0,1.6,23.4,588.0,401.68,297.57
2018,7,30,15,30,358.0,303.0,1.6,23.4,552.0,363.53,267.95
2018,7,30,15,45,342.5,287.5,1.6,22.7,513.5,325.02,238.49
2018,7,30,16,0,327.0,272.0,1.6,22.0,475.0,288.14,210.06
2018,7,30,16,15,321.0,251.5,1.6,21.7,437.5,251.19,181.09
2018,7,30,16,30,315.0,231.0,1.6,21.4,400.0,215.15,153.57
2018,7,30,16,45,307.5,209.5,1.6,21.1,361.0,179.25,127.96
2018,7,30,17,0,300.0,188.0,1.6,20.8,322.0,144.53,106.56
2018,7,30,17,15,287.5,164.5,1.6,20.35,280.5,118.43,96.59
2018,7,30,17,30,275.0,141.0,1.6,19.9,239.0,103.78,84.56
2018,7,30,17,45,259.0,119.5,1.6,19.45,200.0,89.79,72.81
2018,7,30,18,0,243.0,98.0,1.6,19.0,161.0,75.18,60.25
2018,7,30,18,15,208.5,77.0,1.6,18.55,122.5,60.28,47.14
2018,7,30,18,30,174.0,56.0,1.6,18.1,84.0,44.82,33.28
2018,7,30,18,45,131.0,38.5,1.6,17.65,55.5,31.41,20.93
2018,7,30,19,0,88.0,21.0,1.6,17.2,27.0,17.57,5.27
2018,7,30,19,15,46.0,11.0,1.65,16.95,14.0,10.48,0.0
2018,7,30,19,30,4.0,1.0,1.7,16.7,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.7,16.5,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,15,12.5,4.0,1.7,15.55,4.5,8.64,0.0
2018,7,31,5,30,25.0,8.0,1.7,15.9,9.0,18.39,0.0
2018,7,31,5,45,56.5,22.0,1.7,16.3,28.5,64.58,43.49
2018,7,31,6,0,88.0,36.0,1.7,16.7,48.0,100.46,77.71
2018,7,31,6,15,121.0,58.0,1.65,17.25,82.0,151.06,121.46
2018,7,31,6,30,154.0,80.0,1.6,17.8,116.0,202.84,165.38
2018,7,31,6,45,184.0,104.5,1.55,18.35,157.5,257.72,210.52
2018,7,31,7,0,214.0,129.0,1.5,18.9,199.0,313.88,255.19
2018,7,31,7,15,241.5,152.5,1.4,19.55,244.0,368.16,296.61
2018,7,31,7,30,269.0,176.0,1.3,20.2,289.0,423.43,337.25
2018,7,31,7,45,293.0,196.5,1.25,20.8,334.0,472.96,372.44
2018,7,31,8,0,317.0,217.0,1.2,21.4,379.0,522.95,406.89
2018,7,31,8,15,337.5,235.0,1.2,21.9,422.5,567.14,436.62
2018,7,31,8,30,358.0,253.0,1.2,22.4,466.0,611.16,465.59
2018,7,31,8,45,375.0,268.0,1.2,22.9,506.5,648.12,489.02
2018,7,31,9,0,392.0,283.0,1.2,23.4,547.0,684.36,511.58
2018,7,31,9,15,456.0,275.0,1.2,24.05,600.0,751.37,555.38
2018,7,31,9,30,520.0,267.0,1.2,24.7,653.0,805.95,589.75
2018,7,31,9,45,598.0,241.5,1.2,25.35,706.0,858.29,622.61
2018,7,31,10,0,676.0,216.0,1.2,26.0,759.0,907.2,651.9
2018,7,31,10,15,667.0,229.5,1.2,26.25,782.0,910.53,651.79
2018,7,31,10,30,658.0,243.0,1.2,26.5,805.0,911.01,650.33
2018,7,31,10,45,640.0,260.0,1.25,26.7,818.5,903.55,644.39
2018,7,31,11,0,622.0,277.0,1.3,26.9,832.0,893.42,636.91
2018,7,31,11,15,612.0,287.5,1.3,26.95,841.5,882.12,628.76
2018,7,31,11,30,602.0,298.0,1.3,27.0,851.0,868.55,619.25
2018,7,31,11,45,585.0,311.0,1.35,27.0,852.5,849.38,606.79
2018,7,31,12,0,568.0,324.0,1.4,27.0,854.0,828.87,593.44
2018,7,31,12,15,602.0,304.0,1.4,27.15,866.5,818.99,587.57
2018,7,31,12,30,636.0,284.0,1.4,27.3,879.0,807.25,580.27
2018,7,31,12,45,679.0,257.5,1.45,27.45,888.5,793.59,572.4
2018,7,31,13,0,722.0,231.0,1.5,27.6,898.0,776.02,561.74
2018,7,31,13,15,694.5,242.0,1.5,27.45,876.0,735.61,534.35
2018,7,31,13,30,667.0,253.0,1.5,27.3,854.0,695.41,506.89
2018,7,31,13,45,629.0,267.0,1.55,27.1,823.0,651.4,476.7
2018,7,31,14,0,591.0,281.0,1.6,26.9,792.0,609.17,447.16
2018,7,31,14,15,576.0,278.5,1.6,26.65,763.5,569.87,419.24
2018,7,31,14,30,561.0,276.0,1.6,26.4,735.0,529.47,389.95
2018,7,31,14,45,541.0,273.0,1.65,26.15,700.5,486.93,358.7
2018,7,31,15,0,521.0,270.0,1.7,25.9,666.0,445.75,327.72
2018,7,31,15,15,505.5,260.5,1.7,25.9,628.5,402.71,294.31
2018,7,31,15,30,490.0,251.0,1.7,25.9,591.0,361.02,261.35
2018,7,31,15,45,473.5,240.0,1.7,25.15,551.0,319.35,228.76
2018,7,31,16,0,457.0,229.0,1.7,24.4,511.0,279.37,197.23
2018,7,31,16,15,441.5,214.5,1.7,23.95,469.5,238.74,165.28
2018,7,31,16,30,426.0,200.0,1.7,23.5,428.0,199.94,135.96
2018,7,31,16,45,404.5,184.5,1.75,23.0,384.0,161.8,109.94
2018,7,31,17,0,383.0,169.0,1.8,22.5,340.0,133.56,96.1
2018,7,31,17,15,355.0,151.5,1.75,21.9,294.5,110.31,89.19
2018,7,31,17,30,327.0,134.0,1.7,21.3,249.0,99.34,80.34
2018,7,31,17,45,293.5,115.0,1.7,20.7,206.0,86.85,69.93
2018,7,31,18,0,260.0,96.0,1.7,20.1,163.0,73.83,58.81
2018,7,31,18,15,216.0,75.5,1.7,19.5,123.0,59.22,46.01
2018,7,31,18,30,172.0,55.0,1.7,18.9,83.0,44.06,32.47
2018,7,31,18,45,122.5,37.0,1.65,18.35,53.5,30.25,19.79
2018,7,31,19,0,73.0,19.0,1.6,17.8,24.0,15.96,3.43
2018,7,31,19,15,38.0,10.0,1.6,17.45,12.5,9.53,0.0
2018,7,31,19,30,3.0,1.0,1.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.6,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,1,5,15,28.5,6.5,1.6,14.5,7.5,6.2,0.0
2018,8,1,5,30,57.0,13.0,1.6,15.0,15.0,36.84,0.0
2018,8,1,5,45,126.0,30.0,1.55,15.5,44.0,123.58,86.63
2018,8,1,6,0,195.0,47.0,1.5,16.0,73.0,185.17,146.54
2018,8,1,6,15,256.5,64.5,1.5,16.6,114.0,248.75,201.8
2018,8,1,6,30,318.0,82.0,1.5,17.2,155.0,317.35,259.4
2018,8,1,6,45,368.0,96.0,1.45,17.75,200.5,378.64,309.09
2018,8,1,7,0,418.0,110.0,1.4,18.3,246.0,443.27,359.37
2018,8,1,7,15,455.5,122.5,1.35,19.05,294.0,499.8,401.06
2018,8,1,7,30,493.0,135.0,1.3,19.8,342.0,557.9,442.25
