Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,5,45,61.0,10.0,1.65,12.85,13.0,35.23,0.0
2018,8,31,6,0,122.0,20.0,1.6,13.2,26.0,97.95,5.22
2018,8,31,6,15,298.5,30.0,1.55,13.9,69.0,218.35,168.22
2018,8,31,6,30,475.0,40.0,1.5,14.6,112.0,340.41,275.2
2018,8,31,6,45,557.0,46.0,1.45,15.3,162.0,415.75,339.46
2018,8,31,7,0,639.0,52.0,1.4,16.0,212.0,492.67,401.99
2018,8,31,7,15,686.0,56.0,1.4,16.8,263.5,553.03,448.55
2018,8,31,7,30,733.0,60.0,1.4,17.6,315.0,614.88,492.56
2018,8,31,7,45,766.5,63.0,1.35,18.45,366.5,666.52,526.61
2018,8,31,8,0,800.0,66.0,1.3,19.3,418.0,718.02,559.19
2018,8,31,8,15,822.5,68.5,1.3,19.95,467.0,752.88,579.91
2018,8,31,8,30,845.0,71.0,1.3,20.6,516.0,792.94,603.9
2018,8,31,8,45,861.5,73.5,1.25,21.3,562.0,826.24,621.98
2018,8,31,9,0,878.0,76.0,1.2,22.0,608.0,857.35,638.26
2018,8,31,9,15,890.5,78.0,1.2,22.5,649.5,881.9,651.16
2018,8,31,9,30,903.0,80.0,1.2,23.0,691.0,903.7,662.27
2018,8,31,9,45,912.0,81.5,1.2,23.55,726.5,918.85,668.97
2018,8,31,10,0,921.0,83.0,1.2,24.1,762.0,930.89,673.81
2018,8,31,10,15,928.5,85.0,1.2,24.4,792.5,938.9,676.88
2018,8,31,10,30,936.0,87.0,1.2,24.7,823.0,943.58,678.0
2018,8,31,10,45,940.5,88.0,1.2,25.05,845.5,941.1,674.64
2018,8,31,11,0,945.0,89.0,1.2,25.4,868.0,935.26,669.4
2018,8,31,11,15,947.5,90.0,1.25,25.5,883.0,924.31,662.52
2018,8,31,11,30,950.0,91.0,1.3,25.6,898.0,910.09,653.69
2018,8,31,11,45,950.5,92.0,1.4,25.7,905.5,890.96,642.46
2018,8,31,12,0,951.0,93.0,1.5,25.8,913.0,868.76,629.21
2018,8,31,12,15,951.0,93.0,1.55,25.7,912.5,842.22,612.96
2018,8,31,12,30,951.0,93.0,1.6,25.6,912.0,812.88,594.78
2018,8,31,12,45,949.5,92.5,1.65,25.55,903.5,779.3,573.53
2018,8,31,13,0,948.0,92.0,1.7,25.5,895.0,743.28,550.45
2018,8,31,13,15,944.5,92.0,1.75,25.3,879.0,704.13,523.7
2018,8,31,13,30,941.0,92.0,1.8,25.1,863.0,662.99,494.45
2018,8,31,13,45,935.5,91.0,1.85,24.9,839.5,618.02,461.63
2018,8,31,14,0,930.0,90.0,1.9,24.7,816.0,571.62,426.76
2018,8,31,14,15,922.5,89.0,1.9,24.4,785.5,523.02,389.1
2018,8,31,14,30,915.0,88.0,1.9,24.1,755.0,473.59,349.6
2018,8,31,14,45,904.0,87.0,1.95,23.85,718.0,422.17,307.49
2018,8,31,15,0,893.0,86.0,2.0,23.6,681.0,370.68,264.12
2018,8,31,15,15,879.0,83.5,2.0,23.6,638.5,317.27,218.2
2018,8,31,15,30,865.0,81.0,2.0,23.6,596.0,264.56,172.7
2018,8,31,15,45,847.5,78.5,2.05,22.85,549.5,212.13,129.1
2018,8,31,16,0,830.0,76.0,2.1,22.1,503.0,154.16,84.09
2018,8,31,16,15,806.5,72.5,2.1,21.6,453.0,103.59,51.71
2018,8,31,16,30,783.0,69.0,2.1,21.1,403.0,55.62,34.08
2018,8,31,16,45,748.0,65.5,2.1,20.6,351.0,46.17,34.68
2018,8,31,17,0,713.0,62.0,2.1,20.1,299.0,45.29,34.09
2018,8,31,17,15,660.5,57.0,2.05,19.45,247.0,43.09,32.28
2018,8,31,17,30,608.0,52.0,2.0,18.8,195.0,37.28,27.18
2018,8,31,17,45,525.5,45.0,1.95,18.1,146.5,33.47,23.67
2018,8,31,18,0,443.0,38.0,1.9,17.4,98.0,29.56,19.82
2018,8,31,18,15,303.0,28.0,1.9,16.85,61.0,22.62,12.09
2018,8,31,18,30,163.0,18.0,1.9,16.3,24.0,17.16,0.0
2018,8,31,18,45,81.5,9.0,1.9,15.75,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,57.5,9.5,1.75,13.8,12.5,33.18,0.0
2018,9,1,6,0,115.0,19.0,1.7,14.1,25.0,92.32,0.0
2018,9,1,6,15,213.0,35.0,1.6,14.9,61.0,180.05,136.6
2018,9,1,6,30,311.0,51.0,1.5,15.7,97.0,260.85,209.99
2018,9,1,6,45,384.5,63.0,1.4,16.45,143.0,330.03,269.24
2018,9,1,7,0,458.0,75.0,1.3,17.2,189.0,404.96,330.35
2018,9,1,7,15,510.5,85.5,1.25,17.9,239.5,472.86,383.1
2018,9,1,7,30,563.0,96.0,1.2,18.6,290.0,540.13,432.96
2018,9,1,7,45,600.5,104.0,1.15,19.3,340.5,595.21,471.56
2018,9,1,8,0,638.0,112.0,1.1,20.0,391.0,650.63,508.56
2018,9,1,8,15,666.0,118.0,1.05,20.65,439.5,696.09,536.78
2018,9,1,8,30,694.0,124.0,1.0,21.3,488.0,740.66,563.58
2018,9,1,8,45,714.5,130.0,1.0,21.95,533.5,777.68,585.14
2018,9,1,9,0,735.0,136.0,1.0,22.6,579.0,812.89,605.17
2018,9,1,9,15,754.0,139.0,1.0,23.05,621.0,841.28,620.87
2018,9,1,9,30,773.0,142.0,1.0,23.5,663.0,867.37,635.0
2018,9,1,9,45,789.0,143.5,1.0,23.95,699.5,882.21,641.81
2018,9,1,10,0,805.0,145.0,1.0,24.4,736.0,899.01,650.07
2018,9,1,10,15,813.5,148.0,1.05,24.6,765.5,907.69,654.63
2018,9,1,10,30,822.0,151.0,1.1,24.8,795.0,913.29,657.44
2018,9,1,10,45,827.5,153.5,1.15,25.05,817.5,912.55,656.26
2018,9,1,11,0,833.0,156.0,1.2,25.3,840.0,908.69,653.28
2018,9,1,11,15,836.5,157.5,1.2,25.35,855.0,898.94,646.47
2018,9,1,11,30,840.0,159.0,1.2,25.4,870.0,886.16,637.92
2018,9,1,11,45,841.5,159.5,1.25,25.5,877.0,867.76,626.44
2018,9,1,12,0,843.0,160.0,1.3,25.6,884.0,846.56,613.23
2018,9,1,12,15,850.0,156.0,1.35,25.6,885.5,822.68,598.49
2018,9,1,12,30,857.0,152.0,1.4,25.6,887.0,796.0,581.85
2018,9,1,12,45,864.0,146.0,1.45,25.65,881.0,764.72,561.69
2018,9,1,13,0,871.0,140.0,1.5,25.7,875.0,730.12,538.2
2018,9,1,13,15,867.0,139.0,1.5,25.6,858.5,691.81,511.3
2018,9,1,13,30,863.0,138.0,1.5,25.5,842.0,651.09,482.16
2018,9,1,13,45,857.0,135.5,1.5,25.45,818.0,606.41,449.45
2018,9,1,14,0,851.0,133.0,1.5,25.4,794.0,560.6,415.07
2018,9,1,14,15,841.0,131.5,1.55,25.25,763.0,512.82,378.65
2018,9,1,14,30,831.0,130.0,1.6,25.1,732.0,464.67,340.79
2018,9,1,14,45,818.5,127.0,1.6,24.95,695.0,414.14,299.91
2018,9,1,15,0,806.0,124.0,1.6,24.8,658.0,363.95,258.27
2018,9,1,15,15,789.0,120.5,1.6,24.8,615.5,312.64,215.08
2018,9,1,15,30,772.0,117.0,1.6,24.8,573.0,262.57,172.81
2018,9,1,15,45,750.0,113.0,1.6,24.35,526.5,206.93,127.81
2018,9,1,16,0,728.0,109.0,1.6,23.9,480.0,158.76,91.51
2018,9,1,16,15,698.0,103.5,1.65,23.4,430.0,111.29,62.17
2018,9,1,16,30,668.0,98.0,1.7,22.9,380.0,67.21,52.18
2018,9,1,16,45,627.0,91.5,1.7,22.45,328.5,61.23,47.36
2018,9,1,17,0,586.0,85.0,1.7,22.0,277.0,59.18,45.81
2018,9,1,17,15,528.0,76.5,1.7,21.25,226.5,55.26,42.58
2018,9,1,17,30,470.0,68.0,1.7,20.5,176.0,51.15,39.01
2018,9,1,17,45,387.0,56.5,1.7,19.75,130.5,43.98,32.54
2018,9,1,18,0,304.0,45.0,1.7,19.0,85.0,34.8,24.05
2018,9,1,18,15,195.5,29.5,1.7,18.4,51.0,23.21,11.84
2018,9,1,18,30,87.0,14.0,1.7,17.8,17.0,13.34,0.0
2018,9,1,18,45,43.5,7.0,1.7,17.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,2,5,45,35.5,8.0,1.25,15.1,9.5,22.45,0.0
2018,9,2,6,0,71.0,16.0,1.2,15.4,19.0,59.26,0.0
2018,9,2,6,15,147.0,34.5,1.1,16.25,52.0,145.89,108.33
2018,9,2,6,30,223.0,53.0,1.0,17.1,85.0,214.84,171.05
2018,9,2,6,45,286.0,70.0,0.95,18.0,129.0,280.39,226.57
2018,9,2,7,0,349.0,87.0,0.9,18.9,173.0,350.63,283.48
2018,9,2,7,15,398.5,101.5,0.85,19.5,221.0,412.73,331.79
2018,9,2,7,30,448.0,116.0,0.8,20.1,269.0,477.41,379.88
2018,9,2,7,45,486.5,128.0,0.75,20.7,318.5,532.96,419.08
2018,9,2,8,0,525.0,140.0,0.7,21.3,368.0,589.43,457.4
2018,9,2,8,15,555.5,149.0,0.7,21.9,415.5,636.43,488.15
2018,9,2,8,30,586.0,158.0,0.7,22.5,463.0,683.13,517.89
2018,9,2,8,45,609.5,165.5,0.65,23.1,508.0,726.75,543.86
2018,9,2,9,0,633.0,173.0,0.6,23.7,553.0,764.2,565.11
2018,9,2,9,15,659.5,176.0,0.6,24.2,596.0,797.68,584.07
2018,9,2,9,30,686.0,179.0,0.6,24.7,639.0,829.19,601.51
2018,9,2,9,45,710.5,178.0,0.6,25.2,677.0,852.37,613.46
2018,9,2,10,0,735.0,177.0,0.6,25.7,715.0,873.07,623.9
2018,9,2,10,15,746.5,180.0,0.65,26.0,745.0,883.69,629.45
2018,9,2,10,30,758.0,183.0,0.7,26.3,775.0,891.41,633.43
2018,9,2,10,45,767.0,184.5,0.7,26.65,798.0,892.33,632.28
2018,9,2,11,0,776.0,186.0,0.7,27.0,821.0,890.24,629.47
2018,9,2,11,15,782.0,186.5,0.75,27.15,836.5,881.5,624.06
2018,9,2,11,30,788.0,187.0,0.8,27.3,852.0,866.59,614.95
2018,9,2,11,45,792.5,186.5,0.85,27.4,860.0,850.35,605.22
2018,9,2,12,0,797.0,186.0,0.9,27.5,868.0,831.34,593.75
2018,9,2,12,15,802.0,183.5,0.95,27.5,869.0,808.17,579.84
2018,9,2,12,30,807.0,181.0,1.0,27.5,870.0,782.41,563.6
2018,9,2,12,45,811.5,176.0,1.05,27.45,863.0,751.48,543.69
2018,9,2,13,0,816.0,171.0,1.1,27.4,856.0,718.23,521.8
2018,9,2,13,15,813.0,168.5,1.1,27.3,840.0,680.14,495.62
2018,9,2,13,30,810.0,166.0,1.1,27.2,824.0,640.47,467.78
2018,9,2,13,45,805.5,162.5,1.15,27.05,801.0,597.67,437.55
2018,9,2,14,0,801.0,159.0,1.2,26.9,778.0,553.76,405.57
2018,9,2,14,15,793.0,155.5,1.2,26.7,748.0,507.27,370.52
2018,9,2,14,30,785.0,152.0,1.2,26.5,718.0,460.37,334.11
2018,9,2,14,45,774.5,147.0,1.2,26.25,681.5,406.32,291.6
2018,9,2,15,0,764.0,142.0,1.2,26.0,645.0,356.71,251.19
2018,9,2,15,15,745.5,138.0,1.2,26.0,602.5,306.18,209.34
2018,9,2,15,30,727.0,134.0,1.2,26.0,560.0,257.11,168.63
2018,9,2,15,45,707.5,127.5,1.2,25.35,514.5,207.56,129.1
2018,9,2,16,0,688.0,121.0,1.2,24.7,469.0,160.0,93.98
2018,9,2,16,15,663.0,113.5,1.2,24.2,420.5,113.5,65.86
2018,9,2,16,30,638.0,106.0,1.2,23.7,372.0,69.91,54.29
2018,9,2,16,45,600.0,97.5,1.2,23.2,321.5,66.31,51.57
2018,9,2,17,0,562.0,89.0,1.2,22.7,271.0,62.83,48.81
2018,9,2,17,15,507.0,79.0,1.2,21.9,221.0,57.76,44.61
2018,9,2,17,30,452.0,69.0,1.2,21.1,171.0,52.41,39.97
2018,9,2,17,45,373.5,56.5,1.2,20.3,126.0,42.84,31.44
2018,9,2,18,0,295.0,44.0,1.2,19.5,81.0,34.11,23.31
2018,9,2,18,15,186.5,28.5,1.2,18.85,48.0,22.48,10.43
2018,9,2,18,30,78.0,13.0,1.2,18.2,15.0,12.39,0.0
2018,9,2,18,45,39.0,6.5,1.2,17.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,5,45,48.5,9.0,0.95,14.65,11.0,8.58,0.0
2018,9,3,6,0,97.0,18.0,0.9,14.9,22.0,80.98,0.0
2018,9,3,6,15,197.5,33.5,0.8,15.65,57.0,169.99,125.68
2018,9,3,6,30,298.0,49.0,0.7,16.4,92.0,250.11,199.11
2018,9,3,6,45,374.0,62.0,0.55,17.15,138.0,321.19,258.76
2018,9,3,7,0,450.0,75.0,0.4,17.9,184.0,398.18,319.77
2018,9,3,7,15,505.0,85.0,0.4,18.55,234.5,466.18,371.61
2018,9,3,7,30,560.0,95.0,0.4,19.2,285.0,534.22,421.15
2018,9,3,7,45,600.5,102.0,0.35,19.9,335.5,590.07,459.05
2018,9,3,8,0,641.0,109.0,0.3,20.6,386.0,646.4,495.4
2018,9,3,8,15,671.5,115.0,0.3,21.25,435.5,693.73,524.43
2018,9,3,8,30,702.0,121.0,0.3,21.9,485.0,740.27,552.19
2018,9,3,8,45,725.0,125.5,0.3,22.5,531.0,777.63,573.3
2018,9,3,9,0,748.0,130.0,0.3,23.1,577.0,813.27,593.0
2018,9,3,9,15,764.0,134.0,0.3,23.5,618.0,840.22,607.29
2018,9,3,9,30,780.0,138.0,0.3,23.9,659.0,860.25,617.22
2018,9,3,9,45,791.5,141.5,0.35,24.3,694.5,877.83,626.66
2018,9,3,10,0,803.0,145.0,0.4,24.7,730.0,892.55,634.43
2018,9,3,10,15,813.0,147.0,0.4,24.95,759.5,901.34,638.01
2018,9,3,10,30,823.0,149.0,0.4,25.2,789.0,907.06,639.9
2018,9,3,10,45,830.0,150.0,0.45,25.45,811.5,905.95,638.74
2018,9,3,11,0,837.0,151.0,0.5,25.7,834.0,901.71,635.88
2018,9,3,11,15,841.5,151.5,0.55,25.8,848.5,891.66,629.94
2018,9,3,11,30,846.0,152.0,0.6,25.9,863.0,878.56,622.26
2018,9,3,11,45,849.0,152.0,0.6,26.0,870.5,860.72,610.77
2018,9,3,12,0,852.0,152.0,0.6,26.1,878.0,840.02,597.6
2018,9,3,12,15,856.0,149.0,0.65,26.1,878.0,814.42,582.46
2018,9,3,12,30,860.0,146.0,0.7,26.1,878.0,786.15,565.53
2018,9,3,12,45,863.5,142.5,0.7,26.1,871.0,754.47,545.09
2018,9,3,13,0,867.0,139.0,0.7,26.1,864.0,720.36,522.05
2018,9,3,13,15,803.5,167.5,0.75,25.95,829.0,669.86,487.48
2018,9,3,13,30,740.0,196.0,0.8,25.8,794.0,619.66,452.58
2018,9,3,13,45,752.0,183.0,0.8,25.7,775.5,579.74,424.32
2018,9,3,14,0,764.0,170.0,0.8,25.6,757.0,537.65,393.49
2018,9,3,14,15,731.0,174.0,0.85,25.35,717.5,486.79,355.97
2018,9,3,14,30,698.0,178.0,0.9,25.1,678.0,437.86,318.86
2018,9,3,14,45,731.0,155.5,0.9,24.9,655.5,393.66,283.18
2018,9,3,15,0,764.0,133.0,0.9,24.7,633.0,345.87,243.3
2018,9,3,15,15,761.0,124.5,0.9,24.7,595.0,296.01,201.39
2018,9,3,15,30,758.0,116.0,0.9,24.7,557.0,246.06,159.29
2018,9,3,15,45,744.0,110.5,0.9,24.1,514.0,196.72,119.51
2018,9,3,16,0,730.0,105.0,0.9,23.5,471.0,148.71,84.04
2018,9,3,16,15,702.5,99.5,0.9,23.1,421.5,101.49,56.49
2018,9,3,16,30,675.0,94.0,0.9,22.7,372.0,60.8,46.76
2018,9,3,16,45,636.0,87.0,0.9,22.25,321.0,58.35,44.96
2018,9,3,17,0,597.0,80.0,0.9,21.8,270.0,55.74,42.89
2018,9,3,17,15,532.0,72.0,0.9,21.1,218.5,52.05,39.82
2018,9,3,17,30,467.0,64.0,0.9,20.4,167.0,48.21,36.43
2018,9,3,17,45,390.0,52.5,0.9,19.65,123.0,40.9,29.81
2018,9,3,18,0,313.0,41.0,0.9,18.9,79.0,33.2,22.5
2018,9,3,18,15,196.5,26.5,0.9,18.3,46.5,20.93,8.24
2018,9,3,18,30,80.0,12.0,0.9,17.7,14.0,11.44,0.0
2018,9,3,18,45,40.0,6.0,0.9,17.05,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,4,5,45,61.0,9.0,0.95,15.5,11.5,8.58,0.0
2018,9,4,6,0,122.0,18.0,0.9,15.7,23.0,72.88,0.0
2018,9,4,6,15,241.0,32.5,0.8,16.25,60.0,190.36,139.09
2018,9,4,6,30,360.0,47.0,0.7,16.8,97.0,280.48,222.36
2018,9,4,6,45,424.0,58.0,0.55,17.35,141.5,346.71,278.28
2018,9,4,7,0,488.0,69.0,0.4,17.9,186.0,416.96,334.05
2018,9,4,7,15,553.0,76.5,0.4,18.5,239.0,487.49,387.95
2018,9,4,7,30,618.0,84.0,0.4,19.1,292.0,561.01,441.43
2018,9,4,7,45,662.5,89.5,0.35,19.7,345.0,619.55,480.72
2018,9,4,8,0,707.0,95.0,0.3,20.3,398.0,678.77,518.19
2018,9,4,8,15,735.5,99.5,0.3,20.8,448.0,724.32,545.84
2018,9,4,8,30,764.0,104.0,0.3,21.3,498.0,768.87,572.26
2018,9,4,8,45,785.5,107.5,0.35,21.75,544.5,801.16,590.99
2018,9,4,9,0,807.0,111.0,0.4,22.2,591.0,835.68,611.16
2018,9,4,9,15,825.5,112.5,0.4,22.5,633.5,863.09,625.95
2018,9,4,9,30,844.0,114.0,0.4,22.8,676.0,887.97,639.12
2018,9,4,9,45,860.0,114.0,0.4,23.1,713.0,906.2,648.11
2018,9,4,10,0,876.0,114.0,0.4,23.4,750.0,914.58,651.08
2018,9,4,10,15,884.5,116.0,0.4,23.6,780.0,922.54,654.33
2018,9,4,10,30,893.0,118.0,0.4,23.8,810.0,927.3,655.71
2018,9,4,10,45,899.5,119.0,0.45,24.0,833.0,925.98,654.57
2018,9,4,11,0,906.0,120.0,0.5,24.2,856.0,921.4,651.64
2018,9,4,11,15,910.0,120.5,0.5,24.25,871.0,910.88,644.55
2018,9,4,11,30,914.0,121.0,0.5,24.3,886.0,897.17,635.68
2018,9,4,11,45,915.5,121.5,0.5,24.35,893.0,878.26,623.69
2018,9,4,12,0,917.0,122.0,0.5,24.4,900.0,856.36,609.95
2018,9,4,12,15,920.5,119.5,0.5,24.4,900.0,830.28,593.74
2018,9,4,12,30,924.0,117.0,0.5,24.4,900.0,801.37,575.73
2018,9,4,12,45,927.0,114.0,0.55,24.4,892.5,768.9,556.18
2018,9,4,13,0,930.0,111.0,0.6,24.4,885.0,733.83,533.73
2018,9,4,13,15,926.0,110.0,0.6,24.25,868.0,693.58,506.2
2018,9,4,13,30,922.0,109.0,0.6,24.1,851.0,651.47,476.73
2018,9,4,13,45,916.0,107.5,0.65,23.95,826.5,606.13,444.74
2018,9,4,14,0,910.0,106.0,0.7,23.8,802.0,559.46,410.68
2018,9,4,14,15,901.0,105.0,0.75,23.6,771.0,510.7,373.94
2018,9,4,14,30,892.0,104.0,0.8,23.4,740.0,461.28,335.35
2018,9,4,14,45,880.5,101.5,0.8,23.15,702.0,409.26,293.37
2018,9,4,15,0,869.0,99.0,0.8,22.9,664.0,357.3,250.28
2018,9,4,15,15,853.0,97.0,0.8,22.9,621.0,298.81,201.45
2018,9,4,15,30,837.0,95.0,0.8,22.9,578.0,246.97,157.68
2018,9,4,15,45,816.5,91.5,0.85,22.3,530.5,194.48,115.46
2018,9,4,16,0,796.0,88.0,0.9,21.7,483.0,143.96,78.63
2018,9,4,16,15,767.0,84.0,0.9,21.3,432.0,94.79,51.11
2018,9,4,16,30,738.0,80.0,0.9,20.9,381.0,56.47,43.43
2018,9,4,16,45,698.0,75.0,0.9,20.5,328.5,49.58,37.71
2018,9,4,17,0,658.0,70.0,0.9,20.1,276.0,48.11,36.58
2018,9,4,17,15,599.0,63.0,0.9,19.35,224.5,44.89,33.87
2018,9,4,17,30,540.0,56.0,0.9,18.6,173.0,41.53,30.86
2018,9,4,17,45,448.0,47.5,0.9,17.85,126.5,36.64,26.3
2018,9,4,18,0,356.0,39.0,0.9,17.1,80.0,31.62,21.21
2018,9,4,18,15,224.0,25.5,0.9,16.45,47.0,21.26,6.91
2018,9,4,18,30,92.0,12.0,0.9,15.8,14.0,11.44,0.0
2018,9,4,18,45,46.0,6.0,0.95,15.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,45,61.0,9.0,1.05,13.65,11.5,0.0,0.0
2018,9,5,6,0,122.0,18.0,1.0,13.9,23.0,72.63,0.0
2018,9,5,6,15,246.0,31.5,0.9,14.5,59.5,191.27,138.73
2018,9,5,6,30,370.0,45.0,0.8,15.1,96.0,283.15,225.73
2018,9,5,6,45,453.0,54.0,0.7,15.75,143.0,358.44,289.69
2018,9,5,7,0,536.0,63.0,0.6,16.4,190.0,439.11,354.4
2018,9,5,7,15,591.0,69.5,0.55,16.85,241.0,503.13,403.57
2018,9,5,7,30,646.0,76.0,0.5,17.3,292.0,569.44,451.96
2018,9,5,7,45,684.5,82.0,0.5,17.75,344.0,624.86,489.92
2018,9,5,8,0,723.0,88.0,0.5,18.2,396.0,680.61,526.46
2018,9,5,8,15,751.0,92.0,0.5,18.6,446.0,721.59,551.7
2018,9,5,8,30,779.0,96.0,0.5,19.0,496.0,765.74,578.65
2018,9,5,8,45,799.5,99.0,0.5,19.4,542.0,801.01,599.02
2018,9,5,9,0,820.0,102.0,0.5,19.8,588.0,834.26,617.83
2018,9,5,9,15,835.5,105.0,0.5,20.05,630.0,860.89,632.49
2018,9,5,9,30,851.0,108.0,0.5,20.3,672.0,884.88,645.45
2018,9,5,9,45,862.5,110.0,0.55,20.6,708.0,901.37,654.51
2018,9,5,10,0,874.0,112.0,0.6,20.9,744.0,908.03,657.52
2018,9,5,10,15,882.5,113.5,0.6,21.05,773.5,915.39,660.63
2018,9,5,10,30,891.0,115.0,0.6,21.2,803.0,919.57,661.84
2018,9,5,10,45,897.5,115.5,0.65,21.4,825.5,917.7,660.31
2018,9,5,11,0,904.0,116.0,0.7,21.6,848.0,912.58,656.92
2018,9,5,11,15,907.5,117.0,0.7,21.7,863.0,902.14,649.62
2018,9,5,11,30,911.0,118.0,0.7,21.8,878.0,888.51,640.48
2018,9,5,11,45,913.0,118.5,0.75,21.85,885.5,870.03,629.39
2018,9,5,12,0,915.0,119.0,0.8,21.9,893.0,848.55,616.43
2018,9,5,12,15,918.0,117.0,0.85,21.85,892.5,822.56,600.73
2018,9,5,12,30,921.0,115.0,0.9,21.8,892.0,793.75,583.11
2018,9,5,12,45,923.5,112.0,0.9,21.75,884.5,760.95,562.02
2018,9,5,13,0,926.0,109.0,0.9,21.7,877.0,725.59,537.92
2018,9,5,13,15,922.0,108.5,0.95,21.55,860.0,685.9,510.58
2018,9,5,13,30,918.0,108.0,1.0,21.4,843.0,644.34,481.13
2018,9,5,13,45,912.5,106.0,1.0,21.2,818.5,598.97,447.71
2018,9,5,14,0,907.0,104.0,1.0,21.0,794.0,552.25,412.31
2018,9,5,14,15,898.0,102.5,1.05,20.8,762.5,503.19,374.38
2018,9,5,14,30,889.0,101.0,1.1,20.6,731.0,453.49,334.63
2018,9,5,14,45,877.0,98.5,1.1,20.4,693.0,401.47,291.67
2018,9,5,15,0,865.0,96.0,1.1,20.2,655.0,349.54,247.69
2018,9,5,15,15,849.5,93.5,1.1,20.2,612.0,290.96,197.91
2018,9,5,15,30,834.0,91.0,1.1,20.2,569.0,239.05,153.41
2018,9,5,15,45,812.0,88.5,1.1,19.6,521.5,187.37,111.4
2018,9,5,16,0,790.0,86.0,1.1,19.0,474.0,137.8,75.39
2018,9,5,16,15,761.0,82.0,1.1,18.6,423.5,89.07,48.82
2018,9,5,16,30,732.0,78.0,1.1,18.2,373.0,55.08,42.74
2018,9,5,16,45,692.0,73.5,1.1,17.75,321.5,48.68,37.38
2018,9,5,17,0,652.0,69.0,1.1,17.3,270.0,47.56,36.54
2018,9,5,17,15,591.5,62.0,1.1,16.75,218.5,44.31,33.72
2018,9,5,17,30,531.0,55.0,1.1,16.2,167.0,40.92,30.62
2018,9,5,17,45,436.5,46.0,1.1,15.65,121.0,35.54,25.54
2018,9,5,18,0,342.0,37.0,1.1,15.1,75.0,29.97,19.83
2018,9,5,18,15,207.0,23.5,1.05,14.65,43.0,19.52,3.73
2018,9,5,18,30,72.0,10.0,1.0,14.2,11.0,9.53,0.0
2018,9,5,18,45,36.0,5.0,1.0,13.8,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,6,5,45,71.5,8.5,1.0,12.7,11.0,0.0,0.0
2018,9,6,6,0,143.0,17.0,1.0,13.1,22.0,80.92,0.0
2018,9,6,6,15,271.5,29.0,0.95,13.7,58.5,198.92,142.3
2018,9,6,6,30,400.0,41.0,0.9,14.3,95.0,294.59,235.24
2018,9,6,6,45,408.0,54.0,0.9,14.9,129.5,331.04,269.19
2018,9,6,7,0,416.0,67.0,0.9,15.5,164.0,363.53,297.56
2018,9,6,7,15,321.5,95.0,0.9,16.1,181.0,350.27,286.33
2018,9,6,7,30,227.0,123.0,0.9,16.7,198.0,315.51,257.09
2018,9,6,7,45,295.5,136.0,0.85,17.3,250.5,385.47,312.15
2018,9,6,8,0,364.0,149.0,0.8,17.9,303.0,472.54,376.96
2018,9,6,8,15,382.0,166.0,0.8,18.6,345.0,514.1,405.07
2018,9,6,8,30,400.0,183.0,0.8,19.3,387.0,555.0,432.33
2018,9,6,8,45,465.5,184.0,0.8,20.05,442.5,616.46,474.64
2018,9,6,9,0,531.0,185.0,0.8,20.8,498.0,678.75,516.0
2018,9,6,9,15,634.0,164.5,0.85,21.3,564.0,755.62,567.81
2018,9,6,9,30,737.0,144.0,0.9,21.8,630.0,827.18,612.91
2018,9,6,9,45,798.5,130.0,0.9,22.25,682.5,864.54,634.07
2018,9,6,10,0,860.0,116.0,0.9,22.7,735.0,904.21,656.85
2018,9,6,10,15,883.0,112.0,0.9,23.05,770.0,911.48,658.97
2018,9,6,10,30,906.0,108.0,0.9,23.4,805.0,922.56,664.08
2018,9,6,10,45,915.0,107.5,0.9,23.75,828.5,921.75,661.71
2018,9,6,11,0,924.0,107.0,0.9,24.1,852.0,917.61,657.56
2018,9,6,11,15,929.5,106.5,0.9,24.3,867.5,907.13,649.98
2018,9,6,11,30,935.0,106.0,0.9,24.5,883.0,893.38,640.53
2018,9,6,11,45,939.5,104.5,0.95,24.7,890.5,874.58,628.82
2018,9,6,12,0,944.0,103.0,1.0,24.9,898.0,852.64,615.17
2018,9,6,12,15,945.5,102.0,1.0,24.95,897.5,825.81,597.99
2018,9,6,12,30,947.0,101.0,1.0,25.0,897.0,796.13,578.98
2018,9,6,12,45,947.5,99.5,1.05,25.1,888.5,762.55,557.86
2018,9,6,13,0,948.0,98.0,1.1,25.2,880.0,726.43,533.86
2018,9,6,13,15,945.0,96.5,1.1,25.15,863.0,685.72,505.2
2018,9,6,13,30,942.0,95.0,1.1,25.1,846.0,643.02,474.47
2018,9,6,13,45,938.0,93.0,1.1,25.05,822.0,597.54,440.95
2018,9,6,14,0,934.0,91.0,1.1,25.0,798.0,550.52,405.34
2018,9,6,14,15,926.5,90.0,1.15,24.9,767.0,501.44,367.45
2018,9,6,14,30,919.0,89.0,1.2,24.8,736.0,451.53,327.63
2018,9,6,14,45,909.0,86.5,1.2,24.65,698.5,398.85,284.4
2018,9,6,15,0,899.0,84.0,1.2,24.5,661.0,346.05,239.99
2018,9,6,15,15,884.5,82.0,1.2,24.5,617.5,292.59,194.45
2018,9,6,15,30,870.0,80.0,1.2,24.5,574.0,239.89,149.86
2018,9,6,15,45,850.5,77.0,1.25,24.05,526.5,186.63,107.33
2018,9,6,16,0,831.0,74.0,1.3,23.6,479.0,128.14,65.36
2018,9,6,16,15,804.5,70.5,1.3,23.15,428.0,77.81,39.56
2018,9,6,16,30,778.0,67.0,1.3,22.7,377.0,46.69,34.75
2018,9,6,16,45,739.5,63.0,1.3,22.3,324.5,45.37,33.81
2018,9,6,17,0,701.0,59.0,1.3,21.9,272.0,44.04,32.77
2018,9,6,17,15,642.5,53.5,1.3,21.0,220.0,41.33,30.5
2018,9,6,17,30,584.0,48.0,1.3,20.1,168.0,35.23,25.12
2018,9,6,17,45,489.0,40.0,1.3,19.25,121.0,30.43,20.67
2018,9,6,18,0,394.0,32.0,1.3,18.4,74.0,25.47,15.58
2018,9,6,18,15,241.5,20.5,1.35,17.8,42.0,16.81,0.0
2018,9,6,18,30,89.0,9.0,1.4,17.2,10.0,8.58,0.0
2018,9,6,18,45,44.5,4.5,1.4,16.65,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,5,45,61.0,8.0,1.45,15.05,10.0,0.0,0.0
2018,9,7,6,0,122.0,16.0,1.4,15.4,20.0,70.2,0.0
2018,9,7,6,15,237.0,29.5,1.25,16.4,54.5,180.06,124.59
2018,9,7,6,30,352.0,43.0,1.1,17.4,89.0,269.55,212.82
2018,9,7,6,45,427.5,54.0,0.95,18.35,135.0,341.34,273.87
2018,9,7,7,0,503.0,65.0,0.8,19.3,181.0,418.26,335.36
2018,9,7,7,15,554.5,73.0,0.75,19.95,230.5,480.39,383.08
2018,9,7,7,30,606.0,81.0,0.7,20.6,280.0,544.57,429.87
2018,9,7,7,45,640.5,89.0,0.7,21.25,330.5,598.02,466.97
2018,9,7,8,0,675.0,97.0,0.7,21.9,381.0,651.59,501.94
2018,9,7,8,15,701.5,103.0,0.7,22.45,429.5,696.19,529.69
2018,9,7,8,30,728.0,109.0,0.7,23.0,478.0,739.76,556.06
2018,9,7,8,45,746.5,114.0,0.7,23.55,523.0,774.12,575.67
2018,9,7,9,0,765.0,119.0,0.7,24.1,568.0,806.53,593.75
2018,9,7,9,15,782.0,122.5,0.7,24.4,609.5,829.72,606.18
2018,9,7,9,30,799.0,126.0,0.7,24.7,651.0,854.68,619.82
2018,9,7,9,45,812.0,128.0,0.75,25.05,686.5,871.79,629.12
2018,9,7,10,0,825.0,130.0,0.8,25.4,722.0,886.01,636.76
2018,9,7,10,15,834.5,132.0,0.85,25.6,751.5,894.11,641.01
2018,9,7,10,30,844.0,134.0,0.9,25.8,781.0,899.09,643.5
2018,9,7,10,45,851.5,135.0,0.95,26.0,803.5,898.06,642.34
2018,9,7,11,0,859.0,136.0,1.0,26.2,826.0,893.84,639.36
2018,9,7,11,15,864.5,136.0,1.05,26.3,841.0,883.66,632.99
2018,9,7,11,30,870.0,136.0,1.1,26.4,856.0,865.56,621.7
2018,9,7,11,45,874.0,135.5,1.15,26.45,863.5,848.12,611.07
2018,9,7,12,0,878.0,135.0,1.2,26.5,871.0,827.75,598.52
2018,9,7,12,15,891.0,127.5,1.25,26.5,873.5,804.84,584.43
2018,9,7,12,30,904.0,120.0,1.3,26.5,876.0,778.74,568.2
2018,9,7,12,45,919.0,110.5,1.35,26.5,872.0,749.02,549.46
2018,9,7,13,0,934.0,101.0,1.4,26.5,868.0,715.99,527.05
2018,9,7,13,15,931.5,99.0,1.45,26.35,851.0,675.56,498.92
2018,9,7,13,30,929.0,97.0,1.5,26.2,834.0,633.16,468.63
2018,9,7,13,45,925.5,94.5,1.5,26.1,810.0,587.97,435.05
2018,9,7,14,0,922.0,92.0,1.5,26.0,786.0,541.26,399.38
2018,9,7,14,15,915.0,89.5,1.55,25.75,754.5,491.62,360.91
2018,9,7,14,30,908.0,87.0,1.6,25.5,723.0,441.16,320.49
2018,9,7,14,45,899.5,84.5,1.65,25.3,686.0,389.56,277.87
2018,9,7,15,0,891.0,82.0,1.7,25.1,649.0,337.7,233.94
2018,9,7,15,15,876.0,80.0,1.7,25.1,606.0,284.57,188.43
2018,9,7,15,30,861.0,78.0,1.7,25.1,563.0,232.26,144.1
2018,9,7,15,45,844.0,74.5,1.7,24.45,516.5,179.52,102.1
2018,9,7,16,0,827.0,71.0,1.7,23.8,470.0,121.26,60.76
2018,9,7,16,15,804.5,66.5,1.7,23.35,420.0,70.63,35.75
2018,9,7,16,30,782.0,62.0,1.7,22.9,370.0,43.03,31.59
2018,9,7,16,45,747.0,58.0,1.75,22.45,318.5,41.55,30.49
2018,9,7,17,0,712.0,54.0,1.8,22.0,267.0,40.03,29.27
2018,9,7,17,15,658.0,48.5,1.75,21.3,215.5,37.13,26.79
2018,9,7,17,30,604.0,43.0,1.7,20.6,164.0,34.16,24.1
2018,9,7,17,45,514.0,36.0,1.7,19.85,118.0,29.65,19.87
2018,9,7,18,0,424.0,29.0,1.7,19.1,72.0,22.93,13.21
2018,9,7,18,15,263.0,19.0,1.7,18.55,41.0,15.59,0.0
2018,9,7,18,30,102.0,9.0,1.7,18.0,10.0,8.58,0.0
2018,9,7,18,45,51.0,4.5,1.7,17.4,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,5,45,80.0,7.5,1.7,14.1,10.0,0.0,0.0
2018,9,8,6,0,160.0,15.0,1.7,14.3,20.0,86.02,0.0
2018,9,8,6,15,150.0,28.0,1.65,14.95,39.5,134.44,90.03
2018,9,8,6,30,140.0,41.0,1.6,15.6,59.0,139.78,109.96
2018,9,8,6,45,163.0,60.5,1.55,16.3,90.5,181.98,147.54
2018,9,8,7,0,186.0,80.0,1.5,17.0,122.0,224.84,184.17
2018,9,8,7,15,310.0,90.0,1.5,17.7,181.5,335.01,274.89
2018,9,8,7,30,434.0,100.0,1.5,18.4,241.0,441.86,359.35
2018,9,8,7,45,630.0,81.0,1.45,19.1,324.0,578.95,463.84
2018,9,8,8,0,826.0,62.0,1.4,19.8,407.0,710.73,555.68
2018,9,8,8,15,837.0,67.5,1.45,20.35,454.0,746.87,577.38
2018,9,8,8,30,848.0,73.0,1.5,20.9,501.0,780.86,598.13
2018,9,8,8,45,863.5,75.5,1.5,21.5,546.0,812.58,616.34
2018,9,8,9,0,879.0,78.0,1.5,22.1,591.0,842.02,632.74
2018,9,8,9,15,899.5,78.0,1.5,22.4,635.5,870.29,648.93
2018,9,8,9,30,920.0,78.0,1.5,22.7,680.0,896.02,663.32
2018,9,8,9,45,925.0,82.0,1.55,23.0,715.0,909.93,670.6
2018,9,8,10,0,930.0,86.0,1.6,23.3,750.0,920.52,675.95
2018,9,8,10,15,920.5,94.5,1.6,23.4,774.0,919.88,674.04
2018,9,8,10,30,911.0,103.0,1.6,23.5,798.0,915.69,670.09
2018,9,8,10,45,936.0,95.0,1.65,23.65,827.0,920.67,672.8
2018,9,8,11,0,961.0,87.0,1.7,23.8,856.0,922.15,673.25
2018,9,8,11,15,966.0,87.5,1.75,23.85,872.0,911.88,666.49
2018,9,8,11,30,971.0,88.0,1.8,23.9,888.0,898.21,657.71
2018,9,8,11,45,968.0,90.5,1.8,24.0,893.5,876.69,643.22
2018,9,8,12,0,965.0,93.0,1.8,24.1,899.0,852.13,626.85
2018,9,8,12,15,966.0,93.5,1.85,24.1,899.0,825.78,610.04
2018,9,8,12,30,967.0,94.0,1.9,24.1,899.0,796.49,591.18
2018,9,8,12,45,947.5,102.5,1.9,24.1,884.5,757.63,565.31
2018,9,8,13,0,928.0,111.0,1.9,24.1,870.0,717.24,536.38
2018,9,8,13,15,928.5,108.0,1.9,24.0,854.0,677.81,507.87
2018,9,8,13,30,929.0,105.0,1.9,23.9,838.0,636.2,477.07
2018,9,8,13,45,938.0,98.0,1.9,23.8,819.0,593.64,444.77
2018,9,8,14,0,947.0,91.0,1.9,23.7,800.0,548.51,409.53
2018,9,8,14,15,950.0,85.5,1.9,23.45,771.5,499.55,370.53
2018,9,8,14,30,953.0,80.0,1.9,23.2,743.0,448.82,328.85
2018,9,8,14,45,943.0,78.0,1.9,23.0,704.5,394.93,283.57
2018,9,8,15,0,933.0,76.0,1.9,22.8,666.0,340.88,237.12
2018,9,8,15,15,888.5,81.0,1.9,22.8,612.0,284.12,189.06
2018,9,8,15,30,844.0,86.0,1.9,22.8,558.0,224.54,139.86
2018,9,8,15,45,721.5,104.0,1.9,22.15,483.0,169.95,100.77
2018,9,8,16,0,599.0,122.0,1.9,21.5,408.0,132.62,79.97
2018,9,8,16,15,673.5,96.0,1.9,21.0,384.0,79.95,48.32
2018,9,8,16,30,748.0,70.0,1.9,20.5,360.0,49.4,37.46
2018,9,8,16,45,719.5,63.5,1.9,20.05,310.0,46.17,34.84
2018,9,8,17,0,691.0,57.0,1.9,19.6,260.0,42.74,31.96
2018,9,8,17,15,569.5,54.5,1.9,18.9,200.0,38.81,28.54
2018,9,8,17,30,448.0,52.0,1.9,18.2,140.0,38.98,28.54
2018,9,8,17,45,392.5,41.0,1.85,17.5,101.0,31.73,21.83
2018,9,8,18,0,337.0,30.0,1.8,16.8,62.0,24.06,14.03
2018,9,8,18,15,198.0,18.5,1.8,16.25,34.5,15.31,0.0
2018,9,8,18,30,59.0,7.0,1.8,15.7,7.0,6.67,0.0
2018,9,8,18,45,29.5,3.5,1.8,15.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,5,45,57.0,7.0,2.0,13.65,8.5,0.0,0.0
2018,9,9,6,0,114.0,14.0,2.0,13.9,17.0,64.2,0.0
2018,9,9,6,15,245.5,27.0,1.9,14.6,52.5,178.38,117.04
2018,9,9,6,30,377.0,40.0,1.8,15.3,88.0,278.17,221.2
2018,9,9,6,45,462.5,49.0,1.65,16.05,135.0,353.9,287.46
2018,9,9,7,0,548.0,58.0,1.5,16.8,182.0,435.43,354.72
2018,9,9,7,15,608.0,65.0,1.45,17.5,234.5,503.03,408.14
2018,9,9,7,30,668.0,72.0,1.4,18.2,287.0,573.32,460.88
2018,9,9,7,45,705.5,76.5,1.35,18.9,338.5,626.29,497.48
2018,9,9,8,0,743.0,81.0,1.3,19.6,390.0,675.74,529.71
2018,9,9,8,15,716.0,97.0,1.3,20.25,424.5,696.46,540.99
2018,9,9,8,30,689.0,113.0,1.3,20.9,459.0,709.15,546.66
2018,9,9,8,45,714.0,119.0,1.25,21.6,506.5,749.03,570.63
2018,9,9,9,0,739.0,125.0,1.2,22.3,554.0,787.26,592.55
2018,9,9,9,15,808.5,111.0,1.25,22.65,611.5,834.89,622.35
2018,9,9,9,30,878.0,97.0,1.3,23.0,669.0,878.73,649.11
2018,9,9,9,45,886.0,99.5,1.3,23.4,703.5,892.8,655.38
2018,9,9,10,0,894.0,102.0,1.3,23.8,738.0,903.77,660.08
2018,9,9,10,15,912.5,99.5,1.35,24.05,771.0,915.32,666.38
2018,9,9,10,30,931.0,97.0,1.4,24.3,804.0,923.66,670.71
2018,9,9,10,45,936.0,97.5,1.45,24.55,826.0,920.1,667.55
2018,9,9,11,0,941.0,98.0,1.5,24.8,848.0,913.19,662.49
2018,9,9,11,15,948.0,97.0,1.55,24.85,864.0,903.06,656.01
2018,9,9,11,30,955.0,96.0,1.6,24.9,880.0,889.56,647.46
2018,9,9,11,45,958.0,95.5,1.7,24.95,887.0,869.98,635.59
2018,9,9,12,0,961.0,95.0,1.8,25.0,894.0,847.23,621.62
2018,9,9,12,15,962.5,95.0,1.8,24.95,894.0,820.75,604.39
2018,9,9,12,30,964.0,95.0,1.8,24.9,894.0,791.35,585.19
2018,9,9,12,45,963.5,93.5,1.85,24.9,885.0,756.34,562.45
2018,9,9,13,0,963.0,92.0,1.9,24.9,876.0,718.82,536.33
2018,9,9,13,15,961.0,90.5,1.9,24.8,859.0,678.01,506.77
2018,9,9,13,30,959.0,89.0,1.9,24.7,842.0,635.11,474.99
2018,9,9,13,45,956.0,87.0,1.95,24.6,818.0,589.32,440.49
2018,9,9,14,0,953.0,85.0,2.0,24.5,794.0,541.88,403.68
2018,9,9,14,15,946.5,83.0,2.0,24.3,762.5,491.44,363.45
2018,9,9,14,30,940.0,81.0,2.0,24.1,731.0,440.08,321.26
2018,9,9,14,45,931.5,78.5,2.0,23.9,693.0,386.9,276.51
2018,9,9,15,0,923.0,76.0,2.0,23.7,655.0,333.43,230.53
2018,9,9,15,15,908.5,73.5,2.0,23.7,611.0,278.46,183.01
2018,9,9,15,30,894.0,71.0,2.0,23.7,567.0,224.25,136.92
2018,9,9,15,45,875.0,69.0,2.0,23.1,519.0,170.82,94.73
2018,9,9,16,0,856.0,67.0,2.0,22.5,471.0,119.01,60.05
2018,9,9,16,15,829.0,63.5,2.0,22.0,419.0,67.71,37.86
2018,9,9,16,30,802.0,60.0,2.0,21.5,367.0,41.93,30.86
2018,9,9,16,45,763.0,56.0,2.0,20.95,314.0,40.38,29.68
2018,9,9,17,0,724.0,52.0,2.0,20.4,261.0,38.78,28.38
2018,9,9,17,15,663.5,47.0,1.95,19.7,209.0,36.24,26.18
2018,9,9,17,30,603.0,42.0,1.9,19.0,157.0,33.69,23.8
2018,9,9,17,45,500.0,35.0,1.9,18.25,110.5,29.15,19.46
2018,9,9,18,0,397.0,28.0,1.9,17.5,64.0,22.46,12.32
2018,9,9,18,15,230.0,17.0,1.9,16.95,35.0,16.2,0.0
2018,9,9,18,30,63.0,6.0,1.9,16.4,6.0,5.72,0.0
2018,9,9,18,45,31.5,3.0,1.85,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
