Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,10,5,45,66.0,7.0,1.95,12.5,8.5,0.0,0.0
2018,9,10,6,0,132.0,14.0,1.9,12.7,17.0,71.94,0.0
2018,9,10,6,15,278.0,25.5,1.85,13.5,53.0,191.1,120.76
2018,9,10,6,30,424.0,37.0,1.8,14.3,89.0,299.19,238.04
2018,9,10,6,45,509.0,45.0,1.7,15.1,137.0,374.76,304.89
2018,9,10,7,0,594.0,53.0,1.6,15.9,185.0,456.18,372.45
2018,9,10,7,15,647.5,59.0,1.55,16.7,237.0,519.65,422.75
2018,9,10,7,30,701.0,65.0,1.5,17.5,289.0,581.38,469.09
2018,9,10,7,45,736.5,70.0,1.45,18.25,341.0,634.94,505.82
2018,9,10,8,0,772.0,75.0,1.4,19.0,393.0,688.39,540.93
2018,9,10,8,15,798.0,78.5,1.4,19.85,443.0,732.16,568.09
2018,9,10,8,30,824.0,82.0,1.4,20.7,493.0,774.6,593.62
2018,9,10,8,45,842.0,85.5,1.4,21.5,539.5,808.83,613.0
2018,9,10,9,0,860.0,89.0,1.4,22.3,586.0,840.81,630.58
2018,9,10,9,15,879.5,89.0,1.4,22.9,629.0,860.8,640.42
2018,9,10,9,30,899.0,89.0,1.4,23.5,672.0,885.02,653.14
2018,9,10,9,45,915.5,88.0,1.4,24.05,709.5,902.72,661.62
2018,9,10,10,0,932.0,87.0,1.4,24.6,747.0,917.41,668.26
2018,9,10,10,15,938.0,88.5,1.45,24.95,775.5,922.51,670.03
2018,9,10,10,30,944.0,90.0,1.5,25.3,804.0,924.23,669.87
2018,9,10,10,45,948.0,91.0,1.5,25.65,825.5,920.27,665.58
2018,9,10,11,0,952.0,92.0,1.5,26.0,847.0,912.91,659.34
2018,9,10,11,15,955.5,92.0,1.55,26.15,861.5,900.71,651.3
2018,9,10,11,30,959.0,92.0,1.6,26.3,876.0,885.19,641.26
2018,9,10,11,45,960.5,93.0,1.65,26.45,883.0,865.79,628.77
2018,9,10,12,0,962.0,94.0,1.7,26.6,890.0,843.24,614.28
2018,9,10,12,15,961.0,94.5,1.75,26.55,888.5,815.27,596.68
2018,9,10,12,30,960.0,95.0,1.8,26.5,887.0,784.51,577.15
2018,9,10,12,45,956.5,95.0,1.85,26.45,877.0,748.9,554.21
2018,9,10,13,0,953.0,95.0,1.9,26.4,867.0,710.96,527.66
2018,9,10,13,15,950.0,94.0,1.95,26.25,850.0,670.27,498.66
2018,9,10,13,30,947.0,93.0,2.0,26.1,833.0,627.58,467.42
2018,9,10,13,45,941.5,91.0,2.05,25.95,807.5,580.86,432.38
2018,9,10,14,0,936.0,89.0,2.1,25.8,782.0,532.76,395.22
2018,9,10,14,15,928.0,87.5,2.1,25.5,750.0,482.8,355.54
2018,9,10,14,30,920.0,86.0,2.1,25.2,718.0,432.08,314.04
2018,9,10,14,45,909.0,84.0,2.1,24.95,680.0,379.38,269.87
2018,9,10,15,0,898.0,82.0,2.1,24.7,642.0,326.67,224.77
2018,9,10,15,15,882.5,79.5,2.1,24.7,598.0,272.69,178.36
2018,9,10,15,30,867.0,77.0,2.1,24.7,554.0,219.6,133.6
2018,9,10,15,45,847.0,74.0,2.15,23.95,506.0,166.64,92.5
2018,9,10,16,0,827.0,71.0,2.2,23.2,458.0,108.53,53.54
2018,9,10,16,15,799.5,67.5,2.2,22.6,407.0,58.81,33.68
2018,9,10,16,30,772.0,64.0,2.2,22.0,356.0,45.15,33.58
2018,9,10,16,45,730.5,60.0,2.2,21.45,303.5,43.74,32.54
2018,9,10,17,0,689.0,56.0,2.2,20.9,251.0,42.33,31.41
2018,9,10,17,15,625.5,50.5,2.2,20.1,200.0,39.54,28.99
2018,9,10,17,30,562.0,45.0,2.2,19.3,149.0,33.56,23.61
2018,9,10,17,45,453.5,37.0,2.15,18.5,104.0,28.68,18.96
2018,9,10,18,0,345.0,29.0,2.1,17.7,59.0,23.68,12.77
2018,9,10,18,15,195.0,17.5,2.1,17.1,32.0,16.68,0.0
2018,9,10,18,30,45.0,6.0,2.1,16.5,5.0,0.0,0.0
2018,9,10,18,45,22.5,3.0,2.1,15.95,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,5,45,74.5,7.0,2.0,11.4,8.5,0.0,0.0
2018,9,11,6,0,149.0,14.0,2.0,11.6,17.0,79.17,0.0
2018,9,11,6,15,310.0,24.0,1.95,12.15,54.0,203.39,122.36
2018,9,11,6,30,471.0,34.0,1.9,12.7,91.0,319.73,255.06
2018,9,11,6,45,560.0,40.0,1.9,13.2,140.0,391.2,320.46
2018,9,11,7,0,649.0,46.0,1.9,13.7,189.0,475.08,391.61
2018,9,11,7,15,702.5,50.0,1.9,14.4,241.5,538.48,443.01
2018,9,11,7,30,756.0,54.0,1.9,15.1,294.0,603.75,492.5
2018,9,11,7,45,791.0,57.5,1.9,15.85,346.5,656.56,529.45
2018,9,11,8,0,826.0,61.0,1.9,16.6,399.0,702.94,560.3
2018,9,11,8,15,850.0,63.5,1.9,17.3,449.5,745.11,587.24
2018,9,11,8,30,874.0,66.0,1.9,18.0,500.0,785.89,612.48
2018,9,11,8,45,891.0,68.0,1.85,18.65,546.0,818.57,631.15
2018,9,11,9,0,908.0,70.0,1.8,19.3,592.0,848.95,647.92
2018,9,11,9,15,920.5,71.5,1.8,19.8,633.5,872.35,660.6
2018,9,11,9,30,933.0,73.0,1.8,20.3,675.0,892.87,671.34
2018,9,11,9,45,943.0,74.0,1.8,20.8,711.0,907.58,678.23
2018,9,11,10,0,953.0,75.0,1.8,21.3,747.0,919.07,683.1
2018,9,11,10,15,959.5,76.0,1.8,21.55,776.0,924.16,684.55
2018,9,11,10,30,966.0,77.0,1.8,21.8,805.0,925.81,683.94
2018,9,11,10,45,971.0,77.5,1.85,22.1,827.0,922.14,680.48
2018,9,11,11,0,976.0,78.0,1.9,22.4,849.0,915.0,674.91
2018,9,11,11,15,977.0,79.0,1.95,22.5,862.5,901.55,665.87
2018,9,11,11,30,978.0,80.0,2.0,22.6,876.0,884.76,654.74
2018,9,11,11,45,978.0,81.0,2.0,22.65,882.0,863.9,640.63
2018,9,11,12,0,978.0,82.0,2.0,22.7,888.0,839.89,624.5
2018,9,11,12,15,976.5,82.5,2.05,22.6,886.0,811.23,606.04
2018,9,11,12,30,975.0,83.0,2.1,22.5,884.0,779.75,585.57
2018,9,11,12,45,971.0,83.0,2.1,22.35,873.0,743.42,561.36
2018,9,11,13,0,967.0,83.0,2.1,22.2,862.0,704.75,533.64
2018,9,11,13,15,962.0,83.5,2.15,21.9,844.5,663.78,503.91
2018,9,11,13,30,957.0,84.0,2.2,21.6,827.0,620.9,471.92
2018,9,11,13,45,942.5,86.0,2.2,21.3,799.0,572.66,434.81
2018,9,11,14,0,928.0,88.0,2.2,21.0,771.0,523.71,396.12
2018,9,11,14,15,908.0,90.5,2.25,20.75,735.0,472.35,354.6
2018,9,11,14,30,888.0,93.0,2.3,20.5,699.0,421.3,312.12
2018,9,11,14,45,799.0,115.5,2.3,20.25,638.0,359.36,261.59
2018,9,11,15,0,710.0,138.0,2.3,20.0,577.0,304.87,217.0
2018,9,11,15,15,772.5,109.5,2.3,20.0,556.5,261.44,176.46
2018,9,11,15,30,835.0,81.0,2.3,20.0,536.0,206.18,126.62
2018,9,11,15,45,831.5,74.0,2.25,19.3,493.0,153.6,84.62
2018,9,11,16,0,828.0,67.0,2.2,18.6,450.0,108.24,55.5
2018,9,11,16,15,799.0,65.0,2.2,18.1,400.0,52.72,32.27
2018,9,11,16,30,770.0,63.0,2.2,17.6,350.0,44.56,33.73
2018,9,11,16,45,727.5,58.5,2.15,17.05,297.5,42.71,32.26
2018,9,11,17,0,685.0,54.0,2.1,16.5,245.0,40.81,30.67
2018,9,11,17,15,619.5,48.5,2.1,15.95,194.0,37.94,28.09
2018,9,11,17,30,554.0,43.0,2.1,15.4,143.0,32.05,22.67
2018,9,11,17,45,442.5,35.0,2.05,14.85,98.5,27.09,17.83
2018,9,11,18,0,331.0,27.0,2.0,14.3,54.0,22.0,11.01
2018,9,11,18,15,178.0,15.5,2.0,14.0,28.5,14.77,0.0
2018,9,11,18,30,25.0,4.0,2.0,13.7,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,2.0,13.45,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,1.5,11.15,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,1.5,11.2,10.0,19.57,0.0
2018,9,12,6,15,40.5,25.0,1.5,11.6,29.0,56.23,27.81
2018,9,12,6,30,56.0,41.0,1.5,12.0,48.0,87.11,66.72
2018,9,12,6,45,82.0,61.0,1.55,12.4,76.0,127.08,102.67
2018,9,12,7,0,108.0,81.0,1.6,12.8,104.0,168.03,138.62
2018,9,12,7,15,151.5,100.0,1.6,13.25,142.0,220.17,183.28
2018,9,12,7,30,195.0,119.0,1.6,13.7,180.0,286.33,237.97
2018,9,12,7,45,365.0,116.0,1.55,14.1,255.5,419.73,346.93
2018,9,12,8,0,535.0,113.0,1.5,14.5,331.0,556.53,453.01
2018,9,12,8,15,542.5,128.0,1.5,14.75,372.5,586.92,473.3
2018,9,12,8,30,550.0,143.0,1.5,15.0,414.0,621.16,496.69
2018,9,12,8,45,579.0,148.5,1.5,15.25,458.0,665.89,527.65
2018,9,12,9,0,608.0,154.0,1.5,15.5,502.0,704.14,553.37
2018,9,12,9,15,649.0,153.5,1.5,15.7,549.0,744.42,579.98
2018,9,12,9,30,690.0,153.0,1.5,15.9,596.0,783.11,604.94
2018,9,12,9,45,732.0,148.0,1.45,16.1,641.0,815.69,624.81
2018,9,12,10,0,774.0,143.0,1.4,16.3,686.0,842.08,640.26
2018,9,12,10,15,793.5,142.0,1.4,16.55,718.5,855.09,647.11
2018,9,12,10,30,813.0,141.0,1.4,16.8,751.0,865.08,652.17
2018,9,12,10,45,868.0,119.5,1.4,17.0,787.5,874.98,657.42
2018,9,12,11,0,923.0,98.0,1.4,17.2,824.0,887.71,664.66
2018,9,12,11,15,784.5,165.5,1.4,17.45,790.0,830.82,625.18
2018,9,12,11,30,646.0,233.0,1.4,17.7,756.0,770.11,581.34
2018,9,12,11,45,526.0,286.0,1.4,17.95,714.0,706.04,533.79
2018,9,12,12,0,406.0,339.0,1.4,18.2,672.0,645.6,488.26
2018,9,12,12,15,570.0,272.0,1.4,18.35,738.5,687.85,521.23
2018,9,12,12,30,734.0,205.0,1.4,18.5,805.0,720.78,545.76
2018,9,12,12,45,799.0,166.5,1.45,18.65,813.0,700.84,532.02
2018,9,12,13,0,864.0,128.0,1.5,18.8,821.0,675.46,514.38
2018,9,12,13,15,647.5,212.0,1.5,18.8,725.0,582.77,444.34
2018,9,12,13,30,431.0,296.0,1.5,18.8,629.0,503.16,383.66
2018,9,12,13,45,328.0,318.0,1.55,18.8,567.0,446.94,341.35
2018,9,12,14,0,225.0,340.0,1.6,18.8,505.0,400.47,306.1
2018,9,12,14,15,178.5,314.5,1.6,18.7,441.5,345.19,264.54
2018,9,12,14,30,132.0,289.0,1.6,18.6,378.0,294.67,226.37
2018,9,12,14,45,232.5,271.5,1.65,18.5,418.0,297.31,226.2
2018,9,12,15,0,333.0,254.0,1.7,18.4,458.0,295.31,220.59
2018,9,12,15,15,421.0,211.5,1.7,18.4,451.0,255.35,184.51
2018,9,12,15,30,509.0,169.0,1.7,18.4,444.0,211.89,145.05
2018,9,12,15,45,429.5,169.5,1.75,17.9,387.0,172.17,117.36
2018,9,12,16,0,350.0,170.0,1.8,17.4,330.0,147.77,105.18
2018,9,12,16,15,329.5,151.5,1.8,16.95,288.5,111.9,92.22
2018,9,12,16,30,309.0,133.0,1.8,16.5,247.0,98.41,81.02
2018,9,12,16,45,228.5,117.0,1.75,16.05,194.0,87.89,72.15
2018,9,12,17,0,148.0,101.0,1.7,15.6,141.0,81.09,66.33
2018,9,12,17,15,104.0,79.5,1.7,15.15,104.5,65.05,52.1
2018,9,12,17,30,60.0,58.0,1.7,14.7,68.0,48.52,37.17
2018,9,12,17,45,70.5,42.0,1.65,14.2,50.0,35.63,25.16
2018,9,12,18,0,81.0,26.0,1.6,13.7,32.0,21.51,9.74
2018,9,12,18,15,43.5,13.5,1.6,13.45,16.5,12.87,0.0
2018,9,12,18,30,6.0,1.0,1.6,13.2,1.0,0.0,0.0
2018,9,12,18,45,3.0,0.5,1.55,12.95,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,13,5,45,11.5,4.5,1.3,10.35,4.5,0.0,0.0
2018,9,13,6,0,23.0,9.0,1.3,10.5,9.0,18.64,0.0
2018,9,13,6,15,174.5,23.5,1.35,11.0,42.0,133.61,66.41
2018,9,13,6,30,326.0,38.0,1.4,11.5,75.0,245.25,195.06
2018,9,13,6,45,461.5,43.5,1.4,11.95,126.0,342.28,280.88
2018,9,13,7,0,597.0,49.0,1.4,12.4,177.0,448.44,370.05
2018,9,13,7,15,653.5,54.0,1.4,13.05,228.5,508.09,418.71
2018,9,13,7,30,710.0,59.0,1.4,13.7,280.0,574.73,470.23
2018,9,13,7,45,747.5,63.0,1.4,14.3,332.0,628.27,508.25
2018,9,13,8,0,785.0,67.0,1.4,14.9,384.0,681.83,544.87
2018,9,13,8,15,811.5,70.0,1.35,15.45,434.0,725.32,572.58
2018,9,13,8,30,838.0,73.0,1.3,16.0,484.0,767.5,598.58
2018,9,13,8,45,857.0,76.0,1.3,16.5,530.5,795.46,614.71
2018,9,13,9,0,876.0,79.0,1.3,17.0,577.0,827.72,633.72
2018,9,13,9,15,889.5,81.0,1.3,17.4,618.5,851.73,647.07
2018,9,13,9,30,903.0,83.0,1.3,17.8,660.0,872.96,658.57
2018,9,13,9,45,913.0,84.5,1.25,18.2,695.5,887.64,664.99
2018,9,13,10,0,923.0,86.0,1.2,18.6,731.0,899.18,669.43
2018,9,13,10,15,930.5,87.5,1.2,18.85,760.0,905.29,671.55
2018,9,13,10,30,938.0,89.0,1.2,19.1,789.0,908.04,671.68
2018,9,13,10,45,944.0,89.0,1.2,19.35,811.0,904.48,667.87
2018,9,13,11,0,950.0,89.0,1.2,19.6,833.0,897.53,662.07
2018,9,13,11,15,953.5,89.5,1.2,19.7,847.5,885.64,653.6
2018,9,13,11,30,957.0,90.0,1.2,19.8,862.0,870.41,643.11
2018,9,13,11,45,958.0,90.5,1.2,19.95,868.0,849.93,629.17
2018,9,13,12,0,959.0,91.0,1.2,20.1,874.0,826.34,613.28
2018,9,13,12,15,959.5,90.0,1.25,20.1,872.0,797.92,595.17
2018,9,13,12,30,960.0,89.0,1.3,20.1,870.0,766.66,575.04
2018,9,13,12,45,959.0,88.0,1.3,20.1,860.5,731.68,551.32
2018,9,13,13,0,958.0,87.0,1.3,20.1,851.0,694.23,524.12
2018,9,13,13,15,954.0,86.5,1.35,20.05,833.5,653.11,494.2
2018,9,13,13,30,950.0,86.0,1.4,20.0,816.0,610.06,462.0
2018,9,13,13,45,943.5,85.0,1.4,19.9,790.5,563.53,426.06
2018,9,13,14,0,937.0,84.0,1.4,19.8,765.0,515.68,388.05
2018,9,13,14,15,927.5,83.0,1.4,19.65,732.5,465.44,347.18
2018,9,13,14,30,918.0,82.0,1.4,19.5,700.0,414.59,304.59
2018,9,13,14,45,906.0,80.5,1.4,19.35,661.5,362.11,259.67
2018,9,13,15,0,894.0,79.0,1.4,19.2,623.0,309.72,214.0
2018,9,13,15,15,878.0,77.0,1.4,19.2,579.5,256.35,167.54
2018,9,13,15,30,862.0,75.0,1.4,19.2,536.0,203.92,123.24
2018,9,13,15,45,840.5,72.0,1.4,18.65,488.0,151.24,83.04
2018,9,13,16,0,819.0,69.0,1.4,18.1,440.0,93.62,46.54
2018,9,13,16,15,789.0,65.5,1.4,17.75,389.0,45.13,34.1
2018,9,13,16,30,759.0,62.0,1.4,17.4,338.0,44.14,33.43
2018,9,13,16,45,715.0,58.0,1.4,17.0,286.0,42.69,32.27
2018,9,13,17,0,671.0,54.0,1.4,16.6,234.0,41.24,31.04
2018,9,13,17,15,602.0,48.5,1.35,16.1,183.5,35.09,25.52
2018,9,13,17,30,533.0,43.0,1.3,15.6,133.0,32.51,22.98
2018,9,13,17,45,416.5,34.5,1.25,15.05,90.0,27.13,17.66
2018,9,13,18,0,300.0,26.0,1.2,14.5,47.0,21.6,8.39
2018,9,13,18,15,160.0,14.5,1.2,14.1,24.5,13.82,0.0
2018,9,13,18,30,20.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,14,5,45,57.0,5.5,1.0,9.95,6.5,0.0,0.0
2018,9,14,6,0,114.0,11.0,1.0,10.2,13.0,60.1,0.0
2018,9,14,6,15,282.0,21.5,1.0,10.95,47.5,181.79,79.63
2018,9,14,6,30,450.0,32.0,1.0,11.7,82.0,303.06,238.76
2018,9,14,6,45,541.0,38.5,1.0,12.4,130.0,374.38,304.39
2018,9,14,7,0,632.0,45.0,1.0,13.1,178.0,458.54,375.0
2018,9,14,7,15,687.0,49.5,1.0,13.85,230.5,522.39,426.17
2018,9,14,7,30,742.0,54.0,1.0,14.6,283.0,588.24,475.81
2018,9,14,7,45,778.0,57.5,1.0,15.35,335.0,640.89,512.09
2018,9,14,8,0,814.0,61.0,1.0,16.1,387.0,693.44,546.87
2018,9,14,8,15,839.0,63.5,0.95,16.75,437.0,729.49,568.29
2018,9,14,8,30,864.0,66.0,0.9,17.4,487.0,770.39,592.54
2018,9,14,8,45,882.5,68.0,0.9,18.05,533.5,803.73,611.6
2018,9,14,9,0,901.0,70.0,0.9,18.7,580.0,834.83,628.89
2018,9,14,9,15,857.5,90.5,0.85,19.1,604.0,839.65,628.26
2018,9,14,9,30,814.0,111.0,0.8,19.5,628.0,832.92,620.44
2018,9,14,9,45,725.5,152.5,0.8,19.95,632.5,810.09,602.99
2018,9,14,10,0,637.0,194.0,0.8,20.4,637.0,777.72,579.02
2018,9,14,10,15,699.5,179.5,0.8,20.65,684.0,812.57,601.61
2018,9,14,10,30,762.0,165.0,0.8,20.9,731.0,844.34,620.57
2018,9,14,10,45,716.0,188.5,0.8,21.2,732.5,820.61,603.16
2018,9,14,11,0,670.0,212.0,0.8,21.5,734.0,794.07,583.83
2018,9,14,11,15,685.5,212.0,0.85,21.6,754.5,792.8,583.32
2018,9,14,11,30,701.0,212.0,0.9,21.7,775.0,788.58,580.51
2018,9,14,11,45,726.5,204.0,0.9,21.85,791.0,781.41,575.27
2018,9,14,12,0,752.0,196.0,0.9,22.0,807.0,770.88,567.75
2018,9,14,12,15,708.0,213.5,0.95,22.0,788.0,730.14,539.65
2018,9,14,12,30,664.0,231.0,1.0,22.0,769.0,689.21,511.35
2018,9,14,12,45,711.5,206.5,1.05,22.0,776.5,671.68,500.24
2018,9,14,13,0,759.0,182.0,1.1,22.0,784.0,649.45,485.1
2018,9,14,13,15,827.0,147.0,1.15,21.85,790.0,626.77,469.48
2018,9,14,13,30,895.0,112.0,1.2,21.7,796.0,598.35,448.8
2018,9,14,13,45,872.5,116.0,1.25,21.55,765.0,549.95,412.22
2018,9,14,14,0,850.0,120.0,1.3,21.4,734.0,498.44,372.52
2018,9,14,14,15,731.0,154.5,1.3,21.15,666.0,432.21,321.46
2018,9,14,14,30,612.0,189.0,1.3,20.9,598.0,378.61,279.72
2018,9,14,14,45,679.0,155.0,1.35,20.65,585.0,337.53,244.18
2018,9,14,15,0,746.0,121.0,1.4,20.4,572.0,289.91,201.74
2018,9,14,15,15,634.0,142.5,1.4,20.4,506.5,241.5,163.83
2018,9,14,15,30,522.0,164.0,1.4,20.4,441.0,204.65,137.37
2018,9,14,15,45,507.0,149.0,1.4,19.7,397.5,160.44,104.3
2018,9,14,16,0,492.0,134.0,1.4,19.0,354.0,117.98,77.44
2018,9,14,16,15,547.0,108.0,1.4,18.55,326.0,71.95,57.3
2018,9,14,16,30,602.0,82.0,1.4,18.1,298.0,54.83,42.69
2018,9,14,16,45,611.0,67.5,1.4,17.65,257.0,46.14,35.22
2018,9,14,17,0,620.0,53.0,1.4,17.2,216.0,40.46,30.26
2018,9,14,17,15,532.0,48.0,1.35,16.5,166.0,34.76,25.16
2018,9,14,17,30,444.0,43.0,1.3,15.8,116.0,32.63,23.02
2018,9,14,17,45,313.0,33.0,1.3,15.1,75.5,25.89,16.46
2018,9,14,18,0,182.0,23.0,1.3,14.4,35.0,18.16,4.45
2018,9,14,18,15,91.0,11.5,1.3,13.9,17.5,10.96,0.0
2018,9,14,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,15,5,45,38.0,5.0,1.4,10.5,5.5,0.0,0.0
2018,9,15,6,0,76.0,10.0,1.4,10.6,11.0,42.44,0.0
2018,9,15,6,15,217.5,22.5,1.45,11.05,42.5,149.93,52.45
2018,9,15,6,30,359.0,35.0,1.5,11.5,74.0,257.73,203.21
2018,9,15,6,45,468.0,42.5,1.5,11.95,122.0,342.38,280.3
2018,9,15,7,0,577.0,50.0,1.5,12.4,170.0,434.68,358.82
2018,9,15,7,15,635.0,55.5,1.5,12.9,221.5,498.81,411.67
2018,9,15,7,30,693.0,61.0,1.5,13.4,273.0,561.74,461.21
2018,9,15,7,45,731.0,65.5,1.55,13.95,324.5,615.48,500.61
2018,9,15,8,0,769.0,70.0,1.6,14.5,376.0,669.26,538.36
2018,9,15,8,15,796.0,73.5,1.55,14.95,425.5,713.08,567.02
2018,9,15,8,30,823.0,77.0,1.5,15.4,475.0,755.61,593.99
2018,9,15,8,45,844.0,78.5,1.5,15.8,521.0,789.25,614.64
2018,9,15,9,0,865.0,80.0,1.5,16.2,567.0,814.38,629.14
2018,9,15,9,15,882.5,81.0,1.5,16.5,609.0,840.16,644.29
2018,9,15,9,30,900.0,82.0,1.5,16.8,651.0,863.31,657.55
2018,9,15,9,45,914.0,82.0,1.5,17.1,687.5,879.47,666.07
2018,9,15,10,0,928.0,82.0,1.5,17.4,724.0,892.56,672.66
2018,9,15,10,15,936.5,82.5,1.5,17.6,753.0,898.27,674.7
2018,9,15,10,30,945.0,83.0,1.5,17.8,782.0,900.63,674.73
2018,9,15,10,45,950.5,83.0,1.5,17.95,803.5,896.48,670.74
2018,9,15,11,0,956.0,83.0,1.5,18.1,825.0,888.94,664.71
2018,9,15,11,15,960.0,83.0,1.5,18.2,839.0,876.75,655.89
2018,9,15,11,30,964.0,83.0,1.5,18.3,853.0,861.22,645.0
2018,9,15,11,45,966.0,83.0,1.55,18.35,859.5,840.81,631.66
2018,9,15,12,0,968.0,83.0,1.6,18.4,866.0,817.24,616.21
2018,9,15,12,15,968.5,82.0,1.6,18.4,864.0,788.51,596.83
2018,9,15,12,30,969.0,81.0,1.6,18.4,862.0,756.93,575.47
2018,9,15,12,45,968.5,80.0,1.6,18.4,852.5,721.95,551.09
2018,9,15,13,0,968.0,79.0,1.6,18.4,843.0,684.44,523.23
2018,9,15,13,15,965.5,77.5,1.6,18.3,825.5,642.9,492.03
2018,9,15,13,30,963.0,76.0,1.6,18.2,808.0,599.31,458.51
2018,9,15,13,45,957.5,75.5,1.6,18.15,783.0,553.22,422.08
2018,9,15,14,0,952.0,75.0,1.6,18.1,758.0,505.69,383.46
2018,9,15,14,15,944.5,73.5,1.6,17.9,726.0,455.22,341.67
2018,9,15,14,30,937.0,72.0,1.6,17.7,694.0,403.94,297.97
2018,9,15,14,45,926.5,70.0,1.6,17.55,655.5,350.71,251.62
2018,9,15,15,0,916.0,68.0,1.6,17.4,617.0,297.41,204.47
2018,9,15,15,15,900.5,66.5,1.6,17.4,573.5,243.63,157.16
2018,9,15,15,30,885.0,65.0,1.6,17.4,530.0,190.72,112.4
2018,9,15,15,45,865.5,62.5,1.55,16.85,482.0,137.72,72.6
2018,9,15,16,0,846.0,60.0,1.5,16.3,434.0,86.44,43.55
2018,9,15,16,15,818.5,57.0,1.5,15.9,383.5,46.06,35.23
2018,9,15,16,30,791.0,54.0,1.5,15.5,333.0,38.32,28.56
2018,9,15,16,45,749.5,50.5,1.5,15.15,281.0,36.98,27.46
2018,9,15,17,0,708.0,47.0,1.5,14.8,229.0,35.65,26.29
2018,9,15,17,15,640.0,41.5,1.45,14.25,178.0,32.53,23.4
2018,9,15,17,30,572.0,36.0,1.4,13.7,127.0,29.35,20.29
2018,9,15,17,45,440.0,29.0,1.35,13.2,83.5,24.63,15.39
2018,9,15,18,0,308.0,22.0,1.3,12.7,40.0,18.18,1.97
2018,9,15,18,15,154.0,11.0,1.25,12.35,20.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.9,9.3,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.9,9.6,11.0,60.81,0.0
2018,9,16,6,15,291.0,19.5,0.9,10.35,44.5,180.48,45.24
2018,9,16,6,30,463.0,29.0,0.9,11.1,78.0,297.31,232.37
2018,9,16,6,45,553.0,34.5,0.9,11.9,125.0,373.8,303.33
2018,9,16,7,0,643.0,40.0,0.9,12.7,172.0,455.69,372.35
2018,9,16,7,15,696.5,44.0,0.85,13.45,223.5,517.7,422.02
2018,9,16,7,30,750.0,48.0,0.8,14.2,275.0,581.72,469.9
2018,9,16,7,45,785.5,51.0,0.8,15.0,326.5,627.26,500.88
2018,9,16,8,0,821.0,54.0,0.8,15.8,378.0,678.59,534.82
2018,9,16,8,15,846.0,56.5,0.8,16.4,428.0,720.89,561.44
2018,9,16,8,30,871.0,59.0,0.8,17.0,478.0,761.83,586.45
2018,9,16,8,45,889.0,60.5,0.8,17.65,524.0,794.18,604.87
2018,9,16,9,0,907.0,62.0,0.8,18.3,570.0,824.26,621.55
2018,9,16,9,15,920.0,64.0,0.8,18.7,611.5,848.26,634.55
2018,9,16,9,30,933.0,66.0,0.8,19.1,653.0,869.34,645.64
2018,9,16,9,45,943.0,67.0,0.75,19.55,688.5,883.62,651.28
2018,9,16,10,0,953.0,68.0,0.7,20.0,724.0,894.66,654.92
2018,9,16,10,15,960.0,69.0,0.75,20.35,753.0,899.78,657.03
2018,9,16,10,30,967.0,70.0,0.8,20.7,782.0,901.45,657.13
2018,9,16,10,45,971.5,70.5,0.8,21.0,803.5,896.96,652.68
2018,9,16,11,0,976.0,71.0,0.8,21.3,825.0,889.0,646.24
2018,9,16,11,15,979.0,71.5,0.85,21.4,839.0,876.34,638.33
2018,9,16,11,30,982.0,72.0,0.9,21.5,853.0,860.28,628.33
2018,9,16,11,45,983.0,72.5,0.95,21.65,859.0,839.32,615.07
2018,9,16,12,0,984.0,73.0,1.0,21.8,865.0,815.16,599.75
2018,9,16,12,15,983.0,73.5,1.0,21.8,863.0,786.46,581.05
2018,9,16,12,30,982.0,74.0,1.0,21.8,861.0,754.9,560.42
2018,9,16,12,45,978.5,74.0,1.05,21.8,850.0,718.49,536.38
2018,9,16,13,0,975.0,74.0,1.1,21.8,839.0,679.7,508.89
2018,9,16,13,15,970.5,73.5,1.15,21.7,821.0,637.65,478.52
2018,9,16,13,30,966.0,73.0,1.2,21.6,803.0,593.67,445.81
2018,9,16,13,45,960.0,72.0,1.2,21.5,777.0,546.76,409.59
2018,9,16,14,0,954.0,71.0,1.2,21.4,751.0,498.45,371.2
2018,9,16,14,15,945.5,70.0,1.25,21.2,719.0,447.95,330.31
2018,9,16,14,30,937.0,69.0,1.3,21.0,687.0,396.72,287.49
2018,9,16,14,45,926.0,67.5,1.3,20.8,648.5,343.79,242.1
2018,9,16,15,0,915.0,66.0,1.3,20.6,610.0,290.84,195.97
2018,9,16,15,15,899.5,64.5,1.3,20.6,566.5,237.18,149.54
2018,9,16,15,30,884.0,63.0,1.3,20.6,523.0,184.39,105.81
2018,9,16,15,45,862.5,60.5,1.3,20.0,474.5,131.35,67.25
2018,9,16,16,0,841.0,58.0,1.3,19.4,426.0,80.25,39.97
2018,9,16,16,15,811.0,55.5,1.3,19.0,375.0,44.99,33.85
2018,9,16,16,30,781.0,53.0,1.3,18.6,324.0,37.68,27.62
2018,9,16,16,45,737.0,49.5,1.3,18.15,272.5,36.31,26.51
2018,9,16,17,0,693.0,46.0,1.3,17.7,221.0,34.95,25.33
2018,9,16,17,15,622.5,41.0,1.3,16.95,171.0,32.25,22.85
2018,9,16,17,30,552.0,36.0,1.3,16.2,121.0,29.57,20.19
2018,9,16,17,45,418.5,28.0,1.25,15.45,78.5,21.86,12.7
2018,9,16,18,0,285.0,20.0,1.2,14.7,36.0,16.45,0.0
2018,9,16,18,15,142.5,10.0,1.2,14.25,18.0,9.53,0.0
2018,9,16,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,47.0,4.5,1.55,10.55,5.0,0.0,0.0
2018,9,17,6,0,94.0,9.0,1.5,10.7,10.0,48.87,0.0
2018,9,17,6,15,254.0,20.0,1.45,11.45,42.0,161.62,18.43
2018,9,17,6,30,414.0,31.0,1.4,12.2,74.0,280.04,217.44
2018,9,17,6,45,509.5,38.0,1.35,13.0,120.5,357.46,289.98
2018,9,17,7,0,605.0,45.0,1.3,13.8,167.0,437.22,357.88
2018,9,17,7,15,662.5,50.0,1.3,14.4,218.5,501.82,410.78
2018,9,17,7,30,720.0,55.0,1.3,15.0,270.0,568.58,462.59
2018,9,17,7,45,757.5,58.5,1.25,15.65,321.5,621.16,499.58
2018,9,17,8,0,795.0,62.0,1.2,16.3,373.0,673.74,534.8
2018,9,17,8,15,821.0,64.5,1.2,16.8,422.5,715.93,562.04
2018,9,17,8,30,847.0,67.0,1.2,17.3,472.0,750.52,583.25
2018,9,17,8,45,866.0,69.5,1.15,17.8,518.0,784.12,602.8
2018,9,17,9,0,885.0,72.0,1.1,18.3,564.0,815.54,620.41
2018,9,17,9,15,899.0,74.0,1.1,18.7,605.5,839.74,633.81
2018,9,17,9,30,913.0,76.0,1.1,19.1,647.0,861.14,645.33
2018,9,17,9,45,923.5,77.0,1.15,19.55,682.5,875.41,652.78
2018,9,17,10,0,934.0,78.0,1.2,20.0,718.0,886.52,658.3
2018,9,17,10,15,941.0,79.0,1.2,20.25,746.5,891.35,659.61
2018,9,17,10,30,948.0,80.0,1.2,20.5,775.0,892.8,658.93
2018,9,17,10,45,952.5,81.5,1.2,20.75,796.5,889.26,655.16
2018,9,17,11,0,957.0,83.0,1.2,21.0,818.0,882.28,649.36
2018,9,17,11,15,960.0,83.5,1.25,21.1,832.0,869.59,641.08
2018,9,17,11,30,963.0,84.0,1.3,21.2,846.0,853.57,630.74
2018,9,17,11,45,963.5,85.0,1.3,21.3,852.0,832.84,616.71
2018,9,17,12,0,964.0,86.0,1.3,21.4,858.0,808.99,600.71
2018,9,17,12,15,964.0,85.0,1.35,21.45,855.5,779.81,581.83
2018,9,17,12,30,964.0,84.0,1.4,21.5,853.0,747.82,560.96
2018,9,17,12,45,962.0,84.0,1.45,21.5,843.0,712.78,536.72
2018,9,17,13,0,960.0,84.0,1.5,21.5,833.0,675.3,509.56
2018,9,17,13,15,956.0,83.0,1.5,21.4,815.0,633.47,478.44
2018,9,17,13,30,952.0,82.0,1.5,21.3,797.0,589.72,445.12
2018,9,17,13,45,945.5,81.5,1.5,21.2,771.5,543.45,408.97
2018,9,17,14,0,939.0,81.0,1.5,21.1,746.0,495.86,370.74
2018,9,17,14,15,930.0,79.5,1.55,20.85,713.5,445.27,329.5
2018,9,17,14,30,921.0,78.0,1.6,20.6,681.0,394.05,286.43
2018,9,17,14,45,908.5,77.0,1.6,20.4,642.5,341.76,241.33
2018,9,17,15,0,896.0,76.0,1.6,20.2,604.0,289.6,195.75
2018,9,17,15,15,879.5,73.5,1.6,20.2,560.0,235.79,149.31
2018,9,17,15,30,863.0,71.0,1.6,20.2,516.0,183.01,105.88
2018,9,17,15,45,840.0,68.5,1.6,19.5,467.5,130.86,68.67
2018,9,17,16,0,817.0,66.0,1.6,18.8,419.0,73.96,37.51
2018,9,17,16,15,785.0,62.5,1.6,18.35,368.0,43.63,32.76
2018,9,17,16,30,753.0,59.0,1.6,17.9,317.0,42.55,31.99
2018,9,17,16,45,705.0,55.0,1.6,17.4,265.0,41.01,30.74
2018,9,17,17,0,657.0,51.0,1.6,16.9,213.0,39.49,29.41
2018,9,17,17,15,579.5,45.5,1.55,16.25,163.5,33.45,23.94
2018,9,17,17,30,502.0,40.0,1.5,15.6,114.0,30.83,21.28
2018,9,17,17,45,359.0,30.0,1.5,14.95,72.5,23.93,14.22
2018,9,17,18,0,216.0,20.0,1.5,14.3,31.0,16.7,0.0
2018,9,17,18,15,108.0,10.0,1.45,13.9,15.5,9.53,0.0
2018,9,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.65,10.65,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.6,10.8,9.0,34.59,0.0
2018,9,18,6,15,200.0,21.5,1.55,11.55,38.5,135.38,0.0
2018,9,18,6,30,339.0,34.0,1.5,12.3,68.0,243.29,187.62
2018,9,18,6,45,441.5,43.0,1.45,13.0,114.0,324.52,263.53
2018,9,18,7,0,544.0,52.0,1.4,13.7,160.0,412.94,338.62
2018,9,18,7,15,607.0,58.0,1.35,14.35,211.0,479.22,392.89
2018,9,18,7,30,670.0,64.0,1.3,15.0,262.0,548.32,446.52
2018,9,18,7,45,711.5,68.0,1.25,15.65,313.5,598.43,482.87
2018,9,18,8,0,753.0,72.0,1.2,16.3,365.0,653.16,520.11
2018,9,18,8,15,782.0,75.5,1.2,16.9,414.5,697.68,549.08
2018,9,18,8,30,811.0,79.0,1.2,17.5,464.0,741.01,576.46
2018,9,18,8,45,832.5,82.0,1.15,18.05,510.5,776.24,597.03
2018,9,18,9,0,854.0,85.0,1.1,18.6,557.0,809.37,615.75
2018,9,18,9,15,873.0,85.5,1.1,19.1,599.0,828.77,625.68
2018,9,18,9,30,892.0,86.0,1.1,19.6,641.0,852.02,638.33
2018,9,18,9,45,908.5,85.0,1.05,20.1,677.5,868.66,645.71
2018,9,18,10,0,925.0,84.0,1.0,20.6,714.0,882.29,651.18
2018,9,18,10,15,933.0,85.0,1.0,20.9,743.0,887.76,652.73
2018,9,18,10,30,941.0,86.0,1.0,21.2,772.0,889.87,652.34
2018,9,18,10,45,947.5,86.5,1.0,21.55,794.5,886.77,648.64
2018,9,18,11,0,954.0,87.0,1.0,21.9,817.0,880.24,642.93
2018,9,18,11,15,957.0,88.0,1.05,22.05,831.0,867.95,634.95
2018,9,18,11,30,960.0,89.0,1.1,22.2,845.0,852.32,624.93
2018,9,18,11,45,961.0,89.5,1.1,22.35,851.0,831.36,610.78
2018,9,18,12,0,962.0,90.0,1.1,22.5,857.0,807.29,594.7
2018,9,18,12,15,961.5,90.0,1.15,22.5,854.5,778.65,576.57
2018,9,18,12,30,961.0,90.0,1.2,22.5,852.0,747.2,556.45
2018,9,18,12,45,959.5,89.0,1.25,22.55,842.0,711.48,531.53
2018,9,18,13,0,958.0,88.0,1.3,22.6,832.0,673.34,504.14
2018,9,18,13,15,952.5,88.0,1.35,22.5,813.5,631.53,473.65
2018,9,18,13,30,947.0,88.0,1.4,22.4,795.0,587.91,440.94
2018,9,18,13,45,940.0,87.5,1.45,22.35,769.5,541.49,405.06
2018,9,18,14,0,933.0,87.0,1.5,22.3,744.0,493.8,367.08
2018,9,18,14,15,922.0,87.0,1.55,22.1,711.5,443.9,326.42
2018,9,18,14,30,911.0,87.0,1.6,21.9,679.0,393.51,284.14
2018,9,18,14,45,895.0,86.0,1.65,21.75,639.0,340.55,238.95
2018,9,18,15,0,879.0,85.0,1.7,21.6,599.0,288.09,193.63
2018,9,18,15,15,861.0,82.5,1.7,21.6,554.5,228.55,143.25
2018,9,18,15,30,843.0,80.0,1.7,21.6,510.0,176.22,100.81
2018,9,18,15,45,814.0,78.0,1.75,20.95,460.5,124.86,65.23
2018,9,18,16,0,785.0,76.0,1.8,20.3,411.0,76.44,42.19
2018,9,18,16,15,743.5,73.0,1.85,19.8,359.0,52.1,39.94
2018,9,18,16,30,702.0,70.0,1.9,19.3,307.0,47.04,35.72
2018,9,18,16,45,644.5,65.0,1.9,18.75,254.5,45.33,34.35
2018,9,18,17,0,587.0,60.0,1.9,18.2,202.0,43.63,32.85
2018,9,18,17,15,498.5,52.5,1.9,17.3,153.0,39.69,29.25
2018,9,18,17,30,410.0,45.0,1.9,16.4,104.0,35.7,25.33
2018,9,18,17,45,271.5,32.5,1.9,15.5,65.0,26.63,16.02
2018,9,18,18,0,133.0,20.0,1.9,14.6,26.0,16.0,0.0
2018,9,18,18,15,66.5,10.0,1.9,14.2,13.0,9.53,0.0
2018,9,18,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,5,45,19.0,3.0,1.8,10.75,3.0,0.0,0.0
2018,9,19,6,0,38.0,6.0,1.8,10.9,6.0,21.84,0.0
2018,9,19,6,15,170.5,20.5,1.7,11.75,35.0,120.65,0.0
2018,9,19,6,30,303.0,35.0,1.6,12.6,64.0,224.48,171.43
2018,9,19,6,45,410.0,44.5,1.5,13.45,109.5,307.49,249.13
2018,9,19,7,0,517.0,54.0,1.4,14.3,155.0,397.8,325.56
2018,9,19,7,15,584.0,60.5,1.3,15.1,206.5,466.18,381.16
2018,9,19,7,30,651.0,67.0,1.2,15.9,258.0,537.62,436.04
2018,9,19,7,45,695.5,72.0,1.15,16.75,310.0,594.06,476.94
2018,9,19,8,0,740.0,77.0,1.1,17.6,362.0,647.31,512.56
2018,9,19,8,15,770.0,81.0,1.05,18.3,412.0,692.76,541.32
2018,9,19,8,30,800.0,85.0,1.0,19.0,462.0,737.05,568.31
2018,9,19,8,45,821.5,87.5,1.0,19.7,508.0,771.34,588.24
2018,9,19,9,0,843.0,90.0,1.0,20.4,554.0,803.51,606.45
2018,9,19,9,15,859.0,92.5,0.95,20.9,595.5,828.79,619.49
2018,9,19,9,30,875.0,95.0,0.9,21.4,637.0,845.04,626.47
2018,9,19,9,45,886.5,97.0,0.9,21.95,672.5,860.49,633.7
2018,9,19,10,0,898.0,99.0,0.9,22.5,708.0,872.86,638.98
2018,9,19,10,15,906.0,100.5,0.9,22.85,736.5,878.53,640.55
2018,9,19,10,30,914.0,102.0,0.9,23.2,765.0,880.92,640.22
2018,9,19,10,45,920.0,102.5,0.9,23.6,786.5,877.24,636.06
2018,9,19,11,0,926.0,103.0,0.9,24.0,808.0,870.24,630.0
2018,9,19,11,15,929.5,103.5,0.95,24.2,821.5,857.89,621.96
2018,9,19,11,30,933.0,104.0,1.0,24.4,835.0,842.29,611.96
2018,9,19,11,45,935.0,104.0,1.0,24.65,841.0,821.85,598.06
2018,9,19,12,0,937.0,104.0,1.0,24.9,847.0,798.35,582.28
2018,9,19,12,15,937.0,103.5,1.05,25.0,844.5,769.99,564.32
2018,9,19,12,30,937.0,103.0,1.1,25.1,842.0,738.88,543.92
2018,9,19,12,45,935.5,102.0,1.15,25.2,832.0,703.72,519.41
2018,9,19,13,0,934.0,101.0,1.2,25.3,822.0,666.2,492.68
2018,9,19,13,15,929.5,100.0,1.25,25.25,803.5,624.77,462.76
2018,9,19,13,30,925.0,99.0,1.3,25.2,785.0,581.52,430.65
2018,9,19,13,45,918.5,97.0,1.35,25.15,759.0,534.81,395.05
2018,9,19,14,0,912.0,95.0,1.4,25.1,733.0,486.87,357.38
2018,9,19,14,15,902.0,94.0,1.45,24.95,700.5,437.38,317.47
2018,9,19,14,30,892.0,93.0,1.5,24.8,668.0,387.37,275.97
2018,9,19,14,45,878.5,90.5,1.55,24.65,629.0,334.82,231.65
2018,9,19,15,0,865.0,88.0,1.6,24.5,590.0,276.73,182.65
2018,9,19,15,15,846.5,86.0,1.6,24.5,546.0,224.17,138.41
2018,9,19,15,30,828.0,84.0,1.6,24.5,502.0,172.99,97.78
2018,9,19,15,45,802.5,80.5,1.65,23.9,453.5,121.63,63.16
2018,9,19,16,0,777.0,77.0,1.7,23.3,405.0,72.87,41.18
2018,9,19,16,15,741.0,72.5,1.75,22.65,353.5,51.95,39.34
2018,9,19,16,30,705.0,68.0,1.8,22.0,302.0,50.43,38.25
2018,9,19,16,45,650.5,62.5,1.85,21.3,250.0,43.61,32.46
2018,9,19,17,0,596.0,57.0,1.9,20.6,198.0,41.38,30.54
2018,9,19,17,15,509.0,50.0,1.95,19.7,149.5,37.77,27.24
2018,9,19,17,30,422.0,43.0,2.0,18.8,101.0,34.15,23.64
2018,9,19,17,45,281.0,31.0,2.05,17.9,62.5,25.48,14.42
2018,9,19,18,0,140.0,19.0,2.1,17.0,24.0,18.11,0.0
2018,9,19,18,15,70.0,9.5,2.1,16.65,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
