Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,1.2,12.25,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,1.2,12.4,6.0,5.72,0.0
2018,9,20,6,15,205.5,19.0,1.2,13.25,36.0,132.8,0.0
2018,9,20,6,30,360.0,32.0,1.2,14.1,66.0,250.07,187.65
2018,9,20,6,45,466.5,39.5,1.15,14.9,112.0,331.75,265.81
2018,9,20,7,0,573.0,47.0,1.1,15.7,158.0,420.76,340.62
2018,9,20,7,15,636.5,52.5,1.05,16.45,209.5,482.74,390.96
2018,9,20,7,30,700.0,58.0,1.0,17.2,261.0,552.7,444.36
2018,9,20,7,45,741.5,62.5,0.95,17.9,313.5,608.29,483.69
2018,9,20,8,0,783.0,67.0,0.9,18.6,366.0,664.07,520.65
2018,9,20,8,15,811.5,70.0,0.85,19.4,416.0,708.06,547.49
2018,9,20,8,30,840.0,73.0,0.8,20.2,466.0,750.78,572.56
2018,9,20,8,45,860.5,75.0,0.75,21.0,512.5,778.08,586.36
2018,9,20,9,0,881.0,77.0,0.7,21.8,559.0,809.48,602.73
2018,9,20,9,15,895.0,79.0,0.65,22.45,600.0,833.16,613.93
2018,9,20,9,30,909.0,81.0,0.6,23.1,641.0,854.04,623.22
2018,9,20,9,45,918.5,83.5,0.6,23.75,676.5,868.73,629.43
2018,9,20,10,0,928.0,86.0,0.6,24.4,712.0,880.2,633.71
2018,9,20,10,15,936.0,87.0,0.55,24.75,740.5,885.41,633.95
2018,9,20,10,30,944.0,88.0,0.5,25.1,769.0,887.25,632.28
2018,9,20,10,45,949.0,89.0,0.5,25.5,790.5,883.17,627.94
2018,9,20,11,0,954.0,90.0,0.5,25.9,812.0,875.66,621.71
2018,9,20,11,15,956.5,90.0,0.55,26.05,825.0,861.7,613.15
2018,9,20,11,30,959.0,90.0,0.6,26.2,838.0,844.46,602.66
2018,9,20,11,45,959.5,90.5,0.65,26.4,843.0,822.96,589.41
2018,9,20,12,0,960.0,91.0,0.7,26.6,848.0,798.38,574.2
2018,9,20,12,15,960.5,90.0,0.7,26.65,845.5,769.36,555.66
2018,9,20,12,30,961.0,89.0,0.7,26.7,843.0,737.52,535.01
2018,9,20,12,45,959.5,88.5,0.75,26.75,833.0,702.16,511.04
2018,9,20,13,0,958.0,88.0,0.8,26.8,823.0,664.36,484.77
2018,9,20,13,15,953.5,87.0,0.8,26.75,804.5,622.12,454.37
2018,9,20,13,30,949.0,86.0,0.8,26.7,786.0,578.02,421.85
2018,9,20,13,45,942.0,85.0,0.85,26.65,759.5,531.05,386.7
2018,9,20,14,0,935.0,84.0,0.9,26.6,733.0,482.83,349.4
2018,9,20,14,15,925.0,82.5,0.9,26.5,700.0,431.97,308.75
2018,9,20,14,30,915.0,81.0,0.9,26.4,667.0,380.59,266.53
2018,9,20,14,45,901.5,80.0,0.9,26.25,628.0,328.3,222.81
2018,9,20,15,0,888.0,79.0,0.9,26.1,589.0,276.27,178.86
2018,9,20,15,15,870.5,76.5,0.9,26.1,544.5,222.77,134.58
2018,9,20,15,30,853.0,74.0,0.9,26.1,500.0,170.42,93.91
2018,9,20,15,45,828.0,71.0,0.95,25.6,451.5,111.78,54.8
2018,9,20,16,0,803.0,68.0,1.0,25.1,403.0,62.17,34.28
2018,9,20,16,15,767.5,64.5,1.05,24.4,351.5,45.78,33.79
2018,9,20,16,30,732.0,61.0,1.1,23.7,300.0,44.81,33.15
2018,9,20,16,45,679.5,56.0,1.15,23.05,248.0,42.51,31.27
2018,9,20,17,0,627.0,51.0,1.2,22.4,196.0,40.19,29.26
2018,9,20,17,15,542.0,44.5,1.25,21.4,147.0,33.25,23.11
2018,9,20,17,30,457.0,38.0,1.3,20.4,98.0,29.78,19.68
2018,9,20,17,45,310.5,27.0,1.3,19.4,60.0,21.86,10.91
2018,9,20,18,0,164.0,16.0,1.3,18.4,22.0,15.25,0.0
2018,9,20,18,15,82.0,8.0,1.3,18.05,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.85,13.75,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.8,13.8,6.0,5.72,0.0
2018,9,21,6,15,215.5,18.0,0.75,14.8,35.0,116.37,0.0
2018,9,21,6,30,374.0,30.0,0.7,15.8,64.0,254.29,186.66
2018,9,21,6,45,476.5,38.0,0.6,16.75,110.0,334.12,263.61
2018,9,21,7,0,579.0,46.0,0.5,17.7,156.0,421.4,335.13
2018,9,21,7,15,640.0,52.0,0.5,18.4,207.5,482.43,383.88
2018,9,21,7,30,701.0,58.0,0.5,19.1,259.0,551.23,435.59
2018,9,21,7,45,740.0,62.5,0.45,19.75,310.5,604.97,472.7
2018,9,21,8,0,779.0,67.0,0.4,20.4,362.0,658.73,507.28
2018,9,21,8,15,806.0,70.5,0.4,21.0,411.5,701.98,533.93
2018,9,21,8,30,833.0,74.0,0.4,21.6,461.0,743.87,558.97
2018,9,21,8,45,852.0,77.0,0.4,22.15,507.0,777.19,577.77
2018,9,21,9,0,871.0,80.0,0.4,22.7,553.0,802.02,590.76
2018,9,21,9,15,886.0,81.5,0.4,23.05,594.0,825.62,603.37
2018,9,21,9,30,901.0,83.0,0.4,23.4,635.0,846.48,614.17
2018,9,21,9,45,912.5,84.5,0.4,23.75,670.5,861.49,621.26
2018,9,21,10,0,924.0,86.0,0.4,24.1,706.0,873.35,626.5
2018,9,21,10,15,931.5,87.5,0.4,24.3,734.5,878.59,628.08
2018,9,21,10,30,939.0,89.0,0.4,24.5,763.0,880.46,627.77
2018,9,21,10,45,944.0,90.0,0.45,24.7,784.5,876.3,624.86
2018,9,21,11,0,949.0,91.0,0.5,24.9,806.0,868.74,620.02
2018,9,21,11,15,951.5,92.0,0.5,25.0,819.5,855.78,611.24
2018,9,21,11,30,954.0,93.0,0.5,25.1,833.0,839.52,600.54
2018,9,21,11,45,955.0,93.5,0.55,25.2,838.5,818.38,587.74
2018,9,21,12,0,956.0,94.0,0.6,25.3,844.0,794.15,572.99
2018,9,21,12,15,956.0,93.5,0.6,25.25,841.5,765.26,554.7
2018,9,21,12,30,956.0,93.0,0.6,25.2,839.0,733.57,533.95
2018,9,21,12,45,955.0,91.5,0.6,25.2,828.5,697.64,508.98
2018,9,21,13,0,954.0,90.0,0.6,25.2,818.0,659.28,481.83
2018,9,21,13,15,949.0,89.5,0.65,25.1,799.5,617.3,452.21
2018,9,21,13,30,944.0,89.0,0.7,25.0,781.0,573.5,420.32
2018,9,21,13,45,937.0,88.5,0.7,24.85,755.0,527.12,385.14
2018,9,21,14,0,930.0,88.0,0.7,24.7,729.0,479.49,347.92
2018,9,21,14,15,920.5,86.0,0.7,24.5,696.0,428.58,307.22
2018,9,21,14,30,911.0,84.0,0.7,24.3,663.0,377.12,264.89
2018,9,21,14,45,897.5,82.0,0.75,24.1,623.5,324.19,220.73
2018,9,21,15,0,884.0,80.0,0.8,23.9,584.0,271.54,176.29
2018,9,21,15,15,866.0,77.5,0.8,23.9,539.5,218.2,132.04
2018,9,21,15,30,848.0,75.0,0.8,23.9,495.0,159.56,86.57
2018,9,21,15,45,823.5,72.0,0.8,23.35,446.5,107.87,53.44
2018,9,21,16,0,799.0,69.0,0.8,22.8,398.0,58.63,34.77
2018,9,21,16,15,764.0,65.0,0.8,22.3,346.5,46.4,34.66
2018,9,21,16,30,729.0,61.0,0.8,21.8,295.0,45.04,33.64
2018,9,21,16,45,676.5,56.0,0.8,21.3,243.5,42.75,31.74
2018,9,21,17,0,624.0,51.0,0.8,20.8,192.0,36.93,26.62
2018,9,21,17,15,539.0,43.5,0.85,19.7,143.0,32.63,22.72
2018,9,21,17,30,454.0,36.0,0.9,18.6,94.0,28.19,18.42
2018,9,21,17,45,300.0,25.5,0.9,17.55,56.5,20.67,9.35
2018,9,21,18,0,146.0,15.0,0.9,16.5,19.0,14.3,0.0
2018,9,21,18,15,73.0,7.5,0.9,16.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,5,45,23.5,3.5,1.25,11.05,3.0,0.0,0.0
2018,9,22,6,0,47.0,7.0,1.2,11.2,6.0,0.0,0.0
2018,9,22,6,15,195.5,19.0,1.2,12.05,33.5,107.62,0.0
2018,9,22,6,30,344.0,31.0,1.2,12.9,61.0,238.86,175.23
2018,9,22,6,45,450.5,39.0,1.15,13.7,106.0,319.87,256.59
2018,9,22,7,0,557.0,47.0,1.1,14.5,151.0,408.24,331.66
2018,9,22,7,15,621.0,53.0,1.05,15.2,202.0,474.54,385.88
2018,9,22,7,30,685.0,59.0,1.0,15.9,253.0,539.79,436.46
2018,9,22,7,45,727.5,62.5,0.95,16.55,304.5,594.09,475.87
2018,9,22,8,0,770.0,66.0,0.9,17.2,356.0,648.59,512.54
2018,9,22,8,15,798.5,69.5,0.95,18.0,405.5,692.56,541.02
2018,9,22,8,30,827.0,73.0,1.0,18.8,455.0,735.28,567.91
2018,9,22,8,45,847.0,75.5,1.0,19.6,500.5,768.52,586.98
2018,9,22,9,0,867.0,78.0,1.0,20.4,546.0,793.41,600.09
2018,9,22,9,15,882.0,80.0,1.0,20.9,587.0,817.45,613.23
2018,9,22,9,30,897.0,82.0,1.0,21.4,628.0,838.75,624.46
2018,9,22,9,45,811.0,117.0,1.05,21.9,632.0,816.61,607.64
2018,9,22,10,0,725.0,152.0,1.1,22.4,636.0,786.42,586.07
2018,9,22,10,15,650.5,188.0,1.1,22.65,636.0,758.87,565.68
2018,9,22,10,30,576.0,224.0,1.1,22.9,636.0,723.99,539.17
2018,9,22,10,45,578.0,232.5,1.15,23.15,656.0,725.71,539.76
2018,9,22,11,0,580.0,241.0,1.2,23.4,676.0,725.01,538.33
2018,9,22,11,15,754.0,170.0,1.2,23.45,745.5,781.29,578.97
2018,9,22,11,30,928.0,99.0,1.2,23.5,815.0,821.42,604.53
2018,9,22,11,45,942.0,93.5,1.25,23.55,824.5,804.44,593.1
2018,9,22,12,0,956.0,88.0,1.3,23.6,834.0,783.96,580.02
2018,9,22,12,15,956.5,86.5,1.3,23.7,831.0,754.46,560.24
2018,9,22,12,30,957.0,85.0,1.3,23.8,828.0,722.17,537.97
2018,9,22,12,45,957.5,83.0,1.3,23.85,818.0,686.73,512.32
2018,9,22,13,0,958.0,81.0,1.3,23.9,808.0,648.76,484.34
2018,9,22,13,15,954.0,80.5,1.3,23.9,789.5,607.28,453.25
2018,9,22,13,30,950.0,80.0,1.3,23.9,771.0,563.88,419.95
2018,9,22,13,45,943.5,78.5,1.35,23.9,745.0,516.7,383.23
2018,9,22,14,0,937.0,77.0,1.4,23.9,719.0,468.24,344.36
2018,9,22,14,15,926.5,76.0,1.4,23.7,685.5,417.63,302.77
2018,9,22,14,30,916.0,75.0,1.4,23.5,652.0,366.53,259.65
2018,9,22,14,45,898.0,74.5,1.4,23.3,611.5,313.51,214.41
2018,9,22,15,0,880.0,74.0,1.4,23.1,571.0,261.2,169.56
2018,9,22,15,15,863.5,71.0,1.4,23.1,527.0,208.09,125.03
2018,9,22,15,30,847.0,68.0,1.4,23.1,483.0,156.05,84.68
2018,9,22,15,45,820.0,66.0,1.45,22.4,434.5,98.61,47.62
2018,9,22,16,0,793.0,64.0,1.5,21.7,386.0,50.44,38.1
2018,9,22,16,15,691.0,68.5,1.5,21.15,322.5,49.27,37.33
2018,9,22,16,30,589.0,73.0,1.5,20.6,259.0,50.19,38.29
2018,9,22,16,45,507.0,67.0,1.55,20.0,207.0,47.81,36.31
2018,9,22,17,0,425.0,61.0,1.6,19.4,155.0,45.45,34.18
2018,9,22,17,15,384.0,49.0,1.6,18.75,117.0,37.61,27.07
2018,9,22,17,30,343.0,37.0,1.6,18.1,79.0,29.31,19.28
2018,9,22,17,45,218.5,25.0,1.6,17.4,47.0,20.42,8.03
2018,9,22,18,0,94.0,13.0,1.6,16.7,15.0,12.39,0.0
2018,9,22,18,15,47.0,6.5,1.6,16.25,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,1.6,12.0,2.5,0.0,0.0
2018,9,23,6,0,36.0,6.0,1.6,12.0,5.0,0.0,0.0
2018,9,23,6,15,170.0,18.0,1.6,12.5,30.5,94.55,0.0
2018,9,23,6,30,304.0,30.0,1.6,13.0,56.0,216.06,155.71
2018,9,23,6,45,413.5,39.5,1.6,13.5,100.5,299.15,240.66
2018,9,23,7,0,523.0,49.0,1.6,14.0,145.0,389.37,318.59
2018,9,23,7,15,591.5,55.0,1.55,14.65,195.5,457.12,375.09
2018,9,23,7,30,660.0,61.0,1.5,15.3,246.0,528.07,431.2
2018,9,23,7,45,706.0,65.0,1.45,16.0,297.5,580.09,470.18
2018,9,23,8,0,752.0,69.0,1.4,16.7,349.0,636.94,509.72
2018,9,23,8,15,783.0,72.0,1.35,17.5,398.5,681.55,538.41
2018,9,23,8,30,814.0,75.0,1.3,18.3,448.0,725.05,565.37
2018,9,23,8,45,837.0,77.0,1.3,19.05,494.0,759.62,585.89
2018,9,23,9,0,860.0,79.0,1.3,19.8,540.0,785.99,600.41
2018,9,23,9,15,877.0,80.5,1.25,20.3,581.5,810.82,613.74
2018,9,23,9,30,894.0,82.0,1.2,20.8,623.0,832.99,625.1
2018,9,23,9,45,906.5,83.0,1.2,21.3,658.5,847.99,632.28
2018,9,23,10,0,919.0,84.0,1.2,21.8,694.0,859.88,637.54
2018,9,23,10,15,927.5,85.0,1.2,22.05,722.5,865.21,639.22
2018,9,23,10,30,936.0,86.0,1.2,22.3,751.0,867.2,638.92
2018,9,23,10,45,943.0,87.0,1.25,22.55,773.5,864.55,636.45
2018,9,23,11,0,950.0,88.0,1.3,22.8,796.0,858.46,631.9
2018,9,23,11,15,953.0,88.5,1.3,22.9,809.5,845.23,622.54
2018,9,23,11,30,956.0,89.0,1.3,23.0,823.0,828.71,611.18
2018,9,23,11,45,959.0,89.5,1.35,23.1,830.0,808.92,598.37
2018,9,23,12,0,962.0,90.0,1.4,23.2,837.0,785.94,583.45
2018,9,23,12,15,963.5,88.5,1.4,23.25,834.5,756.87,564.0
2018,9,23,12,30,965.0,87.0,1.4,23.3,832.0,724.92,541.67
2018,9,23,12,45,965.5,86.0,1.4,23.3,822.5,690.06,516.32
2018,9,23,13,0,966.0,85.0,1.4,23.3,813.0,652.62,488.6
2018,9,23,13,15,963.0,84.0,1.4,23.3,795.0,610.82,457.09
2018,9,23,13,30,960.0,83.0,1.4,23.3,777.0,567.02,423.29
2018,9,23,13,45,953.0,82.0,1.4,23.25,750.5,519.54,385.93
2018,9,23,14,0,946.0,81.0,1.4,23.2,724.0,470.8,346.5
2018,9,23,14,15,936.0,80.0,1.4,23.1,691.0,419.9,304.37
2018,9,23,14,30,926.0,79.0,1.4,23.0,658.0,368.44,260.71
2018,9,23,14,45,912.0,77.0,1.4,22.85,618.0,314.75,214.7
2018,9,23,15,0,898.0,75.0,1.4,22.7,578.0,261.39,168.83
2018,9,23,15,15,880.0,72.5,1.4,22.7,533.0,207.51,123.86
2018,9,23,15,30,862.0,70.0,1.4,22.7,488.0,154.83,83.55
2018,9,23,15,45,835.5,68.0,1.4,22.25,439.0,96.75,47.0
2018,9,23,16,0,809.0,66.0,1.4,21.8,390.0,47.86,35.88
2018,9,23,16,15,771.5,62.5,1.4,21.25,338.5,44.86,33.51
2018,9,23,16,30,734.0,59.0,1.4,20.7,287.0,43.83,32.76
2018,9,23,16,45,677.0,54.0,1.4,20.15,234.5,41.48,30.76
2018,9,23,17,0,620.0,49.0,1.4,19.6,182.0,39.13,28.62
2018,9,23,17,15,527.5,42.0,1.45,18.75,134.0,31.8,21.99
2018,9,23,17,30,435.0,35.0,1.5,17.9,86.0,27.81,17.9
2018,9,23,17,45,279.0,24.0,1.55,17.05,50.5,19.77,6.01
2018,9,23,18,0,123.0,13.0,1.6,16.2,15.0,12.39,0.0
2018,9,23,18,15,61.5,6.5,1.6,15.85,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,1.05,14.35,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,9,24,6,15,210.0,16.5,0.9,15.15,31.0,110.77,0.0
2018,9,24,6,30,367.0,27.0,0.8,15.8,57.0,242.37,168.26
2018,9,24,6,45,473.0,35.0,0.7,16.45,102.5,324.62,255.27
2018,9,24,7,0,579.0,43.0,0.6,17.1,148.0,407.37,324.93
2018,9,24,7,15,642.0,48.0,0.55,17.8,198.5,473.14,377.69
2018,9,24,7,30,705.0,53.0,0.5,18.5,249.0,541.29,429.1
2018,9,24,7,45,745.0,58.0,0.4,19.2,301.0,595.84,466.77
2018,9,24,8,0,785.0,63.0,0.3,19.9,353.0,650.51,501.51
2018,9,24,8,15,813.0,66.0,0.3,20.6,402.5,693.56,527.94
2018,9,24,8,30,841.0,69.0,0.3,21.3,452.0,735.3,552.76
2018,9,24,8,45,861.0,71.5,0.3,22.0,498.0,762.49,567.21
2018,9,24,9,0,881.0,74.0,0.3,22.7,544.0,793.59,584.16
2018,9,24,9,15,897.5,75.5,0.3,23.2,585.5,818.24,597.03
2018,9,24,9,30,914.0,77.0,0.3,23.7,627.0,840.14,608.12
2018,9,24,9,45,926.5,77.5,0.3,24.25,662.5,854.64,614.38
2018,9,24,10,0,939.0,78.0,0.3,24.8,698.0,865.98,618.81
2018,9,24,10,15,946.5,79.5,0.3,25.15,726.5,871.02,619.91
2018,9,24,10,30,954.0,81.0,0.3,25.5,755.0,872.63,619.09
2018,9,24,10,45,959.0,81.5,0.35,25.8,776.0,867.65,615.42
2018,9,24,11,0,964.0,82.0,0.4,26.1,797.0,859.24,609.85
2018,9,24,11,15,967.0,83.0,0.4,26.25,810.5,846.34,601.05
2018,9,24,11,30,970.0,84.0,0.4,26.4,824.0,830.07,590.3
2018,9,24,11,45,971.0,84.5,0.45,26.55,829.5,808.5,577.2
2018,9,24,12,0,972.0,85.0,0.5,26.7,835.0,783.78,562.14
2018,9,24,12,15,971.5,84.5,0.55,26.7,832.0,754.03,544.08
2018,9,24,12,30,971.0,84.0,0.6,26.7,829.0,721.46,523.02
2018,9,24,12,45,968.5,83.5,0.65,26.7,818.0,684.98,498.23
2018,9,24,13,0,966.0,83.0,0.7,26.7,807.0,646.11,471.11
2018,9,24,13,15,961.5,82.0,0.7,26.6,788.0,603.47,440.24
2018,9,24,13,30,957.0,81.0,0.7,26.5,769.0,558.97,407.16
2018,9,24,13,45,950.0,80.0,0.75,26.35,742.5,511.63,371.49
2018,9,24,14,0,943.0,79.0,0.8,26.2,716.0,463.05,333.61
2018,9,24,14,15,933.0,78.5,0.8,26.0,683.0,412.75,292.97
2018,9,24,14,30,923.0,78.0,0.8,25.8,650.0,361.9,250.78
2018,9,24,14,45,909.0,76.0,0.8,25.6,610.0,308.41,205.91
2018,9,24,15,0,895.0,74.0,0.8,25.4,570.0,255.25,161.19
2018,9,24,15,15,877.0,71.5,0.8,25.4,525.5,201.61,117.44
2018,9,24,15,30,859.0,69.0,0.8,25.4,481.0,149.17,78.49
2018,9,24,15,45,833.5,66.0,0.8,24.8,432.0,90.66,43.1
2018,9,24,16,0,808.0,63.0,0.8,24.2,383.0,43.8,32.04
2018,9,24,16,15,771.0,59.5,0.8,23.6,331.5,42.66,31.29
2018,9,24,16,30,734.0,56.0,0.8,23.0,280.0,41.52,30.45
2018,9,24,16,45,678.0,51.5,0.85,22.35,228.5,39.5,28.75
2018,9,24,17,0,622.0,47.0,0.9,21.7,177.0,37.52,26.95
2018,9,24,17,15,530.0,39.5,0.95,20.75,129.0,29.84,20.07
2018,9,24,17,30,438.0,32.0,1.0,19.8,81.0,25.26,15.47
2018,9,24,17,45,272.5,21.5,1.05,18.9,46.5,17.57,2.53
2018,9,24,18,0,107.0,11.0,1.1,18.0,12.0,10.48,0.0
2018,9,24,18,15,53.5,5.5,1.1,17.75,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,5,45,15.0,2.0,0.65,12.75,1.5,0.0,0.0
2018,9,25,6,0,30.0,4.0,0.6,12.8,3.0,0.0,0.0
2018,9,25,6,15,198.5,15.5,0.55,13.75,29.5,104.09,0.0
2018,9,25,6,30,367.0,27.0,0.5,14.7,56.0,239.87,162.06
2018,9,25,6,45,478.5,34.5,0.45,15.65,101.5,325.62,255.22
2018,9,25,7,0,590.0,42.0,0.4,16.6,147.0,410.78,326.53
2018,9,25,7,15,654.0,47.0,0.35,17.4,198.0,477.28,379.47
2018,9,25,7,30,718.0,52.0,0.3,18.2,249.0,546.22,431.01
2018,9,25,7,45,759.5,56.0,0.25,19.0,301.0,600.74,468.83
2018,9,25,8,0,801.0,60.0,0.2,19.8,353.0,655.44,503.87
2018,9,25,8,15,829.0,63.0,0.2,20.55,403.0,698.73,530.24
2018,9,25,8,30,857.0,66.0,0.2,21.3,453.0,734.68,550.9
2018,9,25,8,45,877.0,68.0,0.2,22.1,499.0,767.54,568.94
2018,9,25,9,0,897.0,70.0,0.2,22.9,545.0,798.22,585.17
2018,9,25,9,15,911.0,72.5,0.2,23.55,586.5,822.19,597.17
2018,9,25,9,30,925.0,75.0,0.2,24.2,628.0,843.28,607.3
2018,9,25,9,45,935.0,76.5,0.25,24.8,663.0,856.86,613.68
2018,9,25,10,0,945.0,78.0,0.3,25.4,698.0,867.19,618.25
2018,9,25,10,15,952.5,79.0,0.3,25.75,726.5,871.56,618.93
2018,9,25,10,30,960.0,80.0,0.3,26.1,755.0,872.49,617.7
2018,9,25,10,45,965.0,81.0,0.3,26.4,776.0,867.92,613.36
2018,9,25,11,0,970.0,82.0,0.3,26.7,797.0,859.87,607.09
2018,9,25,11,15,973.0,82.0,0.35,26.9,810.0,845.75,598.37
2018,9,25,11,30,976.0,82.0,0.4,27.1,823.0,828.27,587.71
2018,9,25,11,45,976.0,82.5,0.4,27.25,827.5,805.79,573.21
2018,9,25,12,0,976.0,83.0,0.4,27.4,832.0,780.2,556.83
2018,9,25,12,15,974.0,83.0,0.45,27.45,828.5,749.76,538.36
2018,9,25,12,30,972.0,83.0,0.5,27.5,825.0,716.58,516.72
2018,9,25,12,45,968.0,83.5,0.55,27.5,813.5,680.05,492.0
2018,9,25,13,0,964.0,84.0,0.6,27.5,802.0,641.21,465.01
2018,9,25,13,15,959.0,83.0,0.6,27.4,782.5,598.33,434.1
2018,9,25,13,30,954.0,82.0,0.6,27.3,763.0,553.63,401.02
2018,9,25,13,45,947.0,81.0,0.65,27.2,736.5,506.41,365.5
2018,9,25,14,0,940.0,80.0,0.7,27.1,710.0,457.93,327.78
2018,9,25,14,15,930.0,79.0,0.7,26.85,677.0,407.34,287.15
2018,9,25,14,30,920.0,78.0,0.7,26.6,644.0,356.22,244.98
2018,9,25,14,45,906.5,75.5,0.7,26.4,604.0,302.63,200.24
2018,9,25,15,0,893.0,73.0,0.7,26.2,564.0,249.36,155.69
2018,9,25,15,15,874.5,71.0,0.7,26.2,519.5,196.21,112.78
2018,9,25,15,30,856.0,69.0,0.7,26.2,475.0,144.31,74.99
2018,9,25,15,45,830.0,66.0,0.7,25.45,426.0,86.08,41.04
2018,9,25,16,0,804.0,63.0,0.7,24.7,377.0,44.0,32.15
2018,9,25,16,15,766.5,59.5,0.8,23.9,326.0,42.86,31.43
2018,9,25,16,30,729.0,56.0,0.9,23.1,275.0,41.73,30.61
2018,9,25,16,45,672.0,51.0,0.95,22.3,223.5,39.28,28.55
2018,9,25,17,0,615.0,46.0,1.0,21.5,172.0,36.83,26.34
2018,9,25,17,15,519.5,39.0,1.05,20.6,124.5,29.63,19.84
2018,9,25,17,30,424.0,32.0,1.1,19.7,77.0,25.53,15.51
2018,9,25,17,45,261.0,21.0,1.15,18.75,44.0,17.34,0.0
2018,9,25,18,0,98.0,10.0,1.2,17.8,11.0,9.53,0.0
2018,9,25,18,15,49.0,5.0,1.2,17.45,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,26,5,45,14.0,2.0,0.7,13.55,1.5,0.0,0.0
2018,9,26,6,0,28.0,4.0,0.7,13.5,3.0,0.0,0.0
2018,9,26,6,15,189.5,15.0,0.6,14.35,28.0,99.06,0.0
2018,9,26,6,30,351.0,26.0,0.5,15.2,53.0,228.66,148.6
2018,9,26,6,45,462.0,34.5,0.4,16.05,98.0,315.51,246.26
2018,9,26,7,0,573.0,43.0,0.3,16.9,143.0,405.8,321.19
2018,9,26,7,15,637.5,49.0,0.25,17.7,194.0,467.5,370.53
2018,9,26,7,30,702.0,55.0,0.2,18.5,245.0,537.28,422.74
2018,9,26,7,45,742.5,59.5,0.2,19.3,296.5,591.16,460.93
2018,9,26,8,0,783.0,64.0,0.2,20.1,348.0,645.13,496.29
2018,9,26,8,15,811.5,67.0,0.2,20.85,397.5,688.19,522.66
2018,9,26,8,30,840.0,70.0,0.2,21.6,447.0,729.95,547.37
2018,9,26,8,45,814.0,84.0,0.2,22.4,480.0,741.4,551.11
2018,9,26,9,0,788.0,98.0,0.2,23.2,513.0,748.5,552.37
2018,9,26,9,15,805.5,100.5,0.2,23.85,552.5,773.36,565.72
2018,9,26,9,30,823.0,103.0,0.2,24.5,592.0,795.64,576.98
2018,9,26,9,45,818.5,111.5,0.2,25.15,621.5,803.94,579.24
2018,9,26,10,0,814.0,120.0,0.2,25.8,651.0,808.97,579.73
2018,9,26,10,15,741.5,153.5,0.25,26.2,653.0,785.49,563.58
2018,9,26,10,30,669.0,187.0,0.3,26.6,655.0,755.01,542.64
2018,9,26,10,45,669.5,194.5,0.3,27.05,674.0,753.6,540.19
2018,9,26,11,0,670.0,202.0,0.3,27.5,693.0,749.51,535.65
2018,9,26,11,15,714.0,187.5,0.3,27.7,719.0,754.55,538.57
2018,9,26,11,30,758.0,173.0,0.3,27.9,745.0,755.74,538.83
2018,9,26,11,45,762.5,173.5,0.35,28.15,752.0,738.79,527.37
2018,9,26,12,0,767.0,174.0,0.4,28.4,759.0,719.15,514.27
2018,9,26,12,15,854.5,135.0,0.4,28.5,784.5,715.37,512.32
2018,9,26,12,30,942.0,96.0,0.4,28.6,810.0,704.99,505.39
2018,9,26,12,45,897.5,113.0,0.45,28.65,785.5,659.65,474.16
2018,9,26,13,0,853.0,130.0,0.5,28.7,761.0,613.79,442.33
2018,9,26,13,15,763.5,160.0,0.5,28.6,714.5,554.45,400.19
2018,9,26,13,30,674.0,190.0,0.5,28.5,668.0,501.16,361.7
2018,9,26,13,45,648.5,189.0,0.55,28.45,635.5,455.36,328.28
2018,9,26,14,0,623.0,188.0,0.6,28.4,603.0,410.73,294.73
2018,9,26,14,15,678.0,158.0,0.65,28.15,589.0,371.55,263.37
2018,9,26,14,30,733.0,128.0,0.7,27.9,575.0,326.85,226.19
2018,9,26,14,45,682.5,132.5,0.75,27.6,528.0,277.57,187.14
2018,9,26,15,0,632.0,137.0,0.8,27.3,481.0,232.74,151.92
2018,9,26,15,15,493.0,156.5,0.8,27.3,411.5,191.33,124.26
2018,9,26,15,30,354.0,176.0,0.8,27.3,342.0,168.53,113.8
2018,9,26,15,45,334.0,158.0,0.85,26.45,301.5,131.81,91.5
2018,9,26,16,0,314.0,140.0,0.9,25.6,261.0,102.84,81.55
2018,9,26,16,15,459.5,104.0,0.9,24.8,253.5,72.97,56.88
2018,9,26,16,30,605.0,68.0,0.9,24.0,246.0,47.41,35.33
2018,9,26,16,45,569.5,60.0,0.95,23.15,202.0,43.29,31.88
2018,9,26,17,0,534.0,52.0,1.0,22.3,158.0,38.96,28.04
2018,9,26,17,15,437.0,43.0,1.0,21.35,113.0,33.42,22.94
2018,9,26,17,30,340.0,34.0,1.0,20.4,68.0,27.72,17.0
2018,9,26,17,45,203.5,21.5,1.0,19.45,38.5,18.13,0.0
2018,9,26,18,0,67.0,9.0,1.0,18.5,9.0,8.58,0.0
2018,9,26,18,15,33.5,4.5,1.0,18.2,4.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.1,15.65,1.0,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.1,15.7,2.0,0.0,0.0
2018,9,27,6,15,142.0,15.5,0.9,16.3,24.5,77.91,0.0
2018,9,27,6,30,267.0,28.0,0.7,16.9,47.0,186.58,114.67
2018,9,27,6,45,379.0,38.0,0.55,17.5,89.5,274.15,213.27
2018,9,27,7,0,491.0,48.0,0.4,18.1,132.0,363.62,288.01
2018,9,27,7,15,496.0,60.0,0.4,18.85,169.0,398.15,317.03
2018,9,27,7,30,501.0,72.0,0.4,19.6,206.0,431.65,343.38
2018,9,27,7,45,529.0,83.5,0.35,20.35,250.5,478.72,377.78
2018,9,27,8,0,557.0,95.0,0.3,21.1,295.0,525.67,410.17
2018,9,27,8,15,554.0,110.5,0.3,21.7,333.0,554.17,428.31
2018,9,27,8,30,551.0,126.0,0.3,22.3,371.0,580.28,444.31
2018,9,27,8,45,616.5,124.0,0.35,22.95,424.5,637.31,483.1
2018,9,27,9,0,682.0,122.0,0.4,23.6,478.0,694.01,519.62
2018,9,27,9,15,692.0,128.5,0.4,23.95,514.0,715.55,531.25
2018,9,27,9,30,702.0,135.0,0.4,24.3,550.0,734.63,541.64
2018,9,27,9,45,733.5,134.5,0.45,24.7,590.0,760.69,557.32
2018,9,27,10,0,765.0,134.0,0.5,25.1,630.0,784.26,571.21
2018,9,27,10,15,675.5,174.5,0.5,25.35,626.0,751.25,547.43
2018,9,27,10,30,586.0,215.0,0.5,25.6,622.0,710.17,517.44
2018,9,27,10,45,630.5,207.0,0.55,25.85,656.5,732.14,532.49
2018,9,27,11,0,675.0,199.0,0.6,26.1,691.0,747.38,542.31
2018,9,27,11,15,676.0,203.5,0.6,26.15,703.5,737.97,534.97
2018,9,27,11,30,677.0,208.0,0.6,26.2,716.0,726.03,526.28
2018,9,27,11,45,718.5,190.0,0.6,26.25,732.5,719.36,521.96
2018,9,27,12,0,760.0,172.0,0.6,26.3,749.0,708.65,514.76
2018,9,27,12,15,830.0,139.5,0.6,26.3,767.0,699.13,508.76
2018,9,27,12,30,900.0,107.0,0.6,26.3,785.0,683.9,498.51
2018,9,27,12,45,795.5,151.0,0.65,26.25,744.0,628.44,459.15
2018,9,27,13,0,691.0,195.0,0.7,26.2,703.0,574.72,420.86
2018,9,27,13,15,669.5,197.0,0.7,26.1,679.0,533.7,391.25
2018,9,27,13,30,648.0,199.0,0.7,26.0,655.0,492.93,361.02
2018,9,27,13,45,658.5,185.0,0.75,25.85,634.0,453.02,331.08
2018,9,27,14,0,669.0,171.0,0.8,25.7,613.0,411.26,298.64
2018,9,27,14,15,623.5,175.0,0.8,25.4,571.0,363.34,261.34
2018,9,27,14,30,578.0,179.0,0.8,25.1,529.0,318.96,226.33
2018,9,27,14,45,428.5,203.0,0.85,24.8,453.0,267.34,189.24
2018,9,27,15,0,279.0,227.0,0.9,24.5,377.0,234.51,168.25
2018,9,27,15,15,376.5,185.5,0.9,24.5,370.5,199.53,136.99
2018,9,27,15,30,474.0,144.0,0.9,24.5,364.0,147.62,94.35
2018,9,27,15,45,541.5,116.5,0.9,23.6,342.0,100.51,63.55
2018,9,27,16,0,609.0,89.0,0.9,22.7,320.0,58.92,45.27
2018,9,27,16,15,485.0,88.0,0.9,22.1,255.5,60.86,47.22
2018,9,27,16,30,361.0,87.0,0.9,21.5,191.0,62.35,48.67
2018,9,27,16,45,334.0,74.5,0.9,20.9,156.0,54.63,42.0
2018,9,27,17,0,307.0,62.0,0.9,20.3,121.0,46.53,34.79
2018,9,27,17,15,244.0,47.5,0.9,19.7,85.5,36.38,25.57
2018,9,27,17,30,181.0,33.0,0.9,19.1,50.0,25.78,15.21
2018,9,27,17,45,103.5,19.0,0.9,18.5,27.5,15.11,0.0
2018,9,27,18,0,26.0,5.0,0.9,17.9,5.0,4.77,0.0
2018,9,27,18,15,13.0,2.5,0.9,17.6,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,28,5,45,5.5,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,6,0,11.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,28,6,15,11.0,5.5,0.5,13.8,6.0,10.1,0.0
2018,9,28,6,30,11.0,11.0,0.5,14.3,12.0,15.65,4.15
2018,9,28,6,45,5.5,20.5,0.5,14.75,21.0,21.9,12.48
2018,9,28,7,0,0.0,30.0,0.5,15.2,30.0,27.84,17.89
2018,9,28,7,15,9.0,53.0,0.5,15.65,55.5,55.71,41.89
2018,9,28,7,30,18.0,76.0,0.5,16.1,81.0,91.28,72.05
2018,9,28,7,45,152.0,104.0,0.5,16.5,157.5,222.57,182.53
2018,9,28,8,0,286.0,132.0,0.5,16.9,234.0,362.94,293.99
2018,9,28,8,15,367.0,134.5,0.5,17.4,284.5,440.87,352.27
2018,9,28,8,30,448.0,137.0,0.5,17.9,335.0,509.6,402.45
2018,9,28,8,45,420.5,164.0,0.5,18.35,365.0,525.88,410.95
2018,9,28,9,0,393.0,191.0,0.5,18.8,395.0,538.73,417.35
2018,9,28,9,15,561.0,157.0,0.5,19.1,473.0,635.21,487.75
2018,9,28,9,30,729.0,123.0,0.5,19.4,551.0,739.8,558.25
2018,9,28,9,45,803.5,106.5,0.55,19.65,603.5,779.71,582.67
2018,9,28,10,0,878.0,90.0,0.6,19.9,656.0,815.23,604.84
2018,9,28,10,15,886.0,91.0,0.6,20.0,683.0,819.56,605.93
2018,9,28,10,30,894.0,92.0,0.6,20.1,710.0,820.7,605.5
2018,9,28,10,45,898.5,93.5,0.6,20.15,730.0,816.33,601.75
2018,9,28,11,0,903.0,95.0,0.6,20.2,750.0,808.72,596.09
2018,9,28,11,15,906.5,95.5,0.6,20.15,762.5,796.06,587.51
2018,9,28,11,30,910.0,96.0,0.6,20.1,775.0,780.25,577.01
2018,9,28,11,45,910.5,96.5,0.6,20.05,779.5,759.15,563.1
2018,9,28,12,0,911.0,97.0,0.6,20.0,784.0,735.14,547.32
2018,9,28,12,15,912.0,95.5,0.65,19.95,781.0,706.72,528.39
2018,9,28,12,30,913.0,94.0,0.7,19.9,778.0,675.63,506.75
2018,9,28,12,45,913.5,92.0,0.7,19.85,768.0,641.21,481.64
2018,9,28,13,0,914.0,90.0,0.7,19.8,758.0,604.38,454.24
2018,9,28,13,15,909.5,89.0,0.75,19.7,739.5,563.58,423.78
2018,9,28,13,30,905.0,88.0,0.8,19.6,721.0,521.04,391.04
2018,9,28,13,45,898.0,87.0,0.8,19.45,695.5,475.85,354.97
2018,9,28,14,0,891.0,86.0,0.8,19.3,670.0,429.52,316.92
2018,9,28,14,15,881.0,84.0,0.8,19.1,637.5,380.37,275.73
2018,9,28,14,30,871.0,82.0,0.8,18.9,605.0,330.8,233.2
2018,9,28,14,45,857.0,80.0,0.8,18.7,566.5,280.04,189.3
2018,9,28,15,0,843.0,78.0,0.8,18.5,528.0,229.68,146.06
2018,9,28,15,15,823.0,75.5,0.8,18.5,484.5,172.47,99.59
2018,9,28,15,30,803.0,73.0,0.8,18.5,441.0,122.79,64.12
2018,9,28,15,45,776.0,70.0,0.8,17.75,394.0,74.27,39.83
2018,9,28,16,0,749.0,67.0,0.8,17.0,347.0,47.64,36.53
2018,9,28,16,15,710.5,62.0,0.8,16.5,297.5,45.43,34.77
2018,9,28,16,30,672.0,57.0,0.8,16.0,248.0,43.16,32.86
2018,9,28,16,45,587.5,53.5,0.8,15.45,196.5,38.43,28.65
2018,9,28,17,0,503.0,50.0,0.8,14.9,145.0,37.72,27.82
2018,9,28,17,15,306.0,41.0,0.8,14.35,93.5,32.01,22.32
2018,9,28,17,30,109.0,32.0,0.8,13.8,42.0,26.25,15.57
2018,9,28,17,45,72.0,19.0,0.75,13.25,23.5,18.11,0.0
2018,9,28,18,0,35.0,6.0,0.7,12.7,5.0,0.0,0.0
2018,9,28,18,15,17.5,3.0,0.7,12.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,29,5,45,2.0,0.5,0.8,12.05,0.5,0.0,0.0
2018,9,29,6,0,4.0,1.0,0.8,12.1,1.0,0.0,0.0
2018,9,29,6,15,4.0,3.0,0.85,12.3,3.0,4.62,0.0
2018,9,29,6,30,4.0,5.0,0.9,12.5,5.0,6.61,0.0
2018,9,29,6,45,68.5,10.5,0.9,12.7,21.5,58.66,43.5
2018,9,29,7,0,133.0,16.0,0.9,12.9,38.0,110.28,89.32
2018,9,29,7,15,66.5,15.0,0.95,13.15,26.0,65.42,51.69
2018,9,29,7,30,0.0,14.0,1.0,13.4,14.0,12.97,5.55
2018,9,29,7,45,0.0,16.5,1.05,13.65,16.5,15.29,7.57
2018,9,29,8,0,0.0,19.0,1.1,13.9,19.0,17.62,9.54
2018,9,29,8,15,0.0,26.0,1.1,14.25,26.0,24.13,15.06
2018,9,29,8,30,0.0,33.0,1.1,14.6,33.0,30.64,20.52
2018,9,29,8,45,0.0,41.5,1.1,14.95,41.5,38.57,27.1
2018,9,29,9,0,0.0,50.0,1.1,15.3,50.0,46.5,33.62
2018,9,29,9,15,0.0,49.5,1.1,15.65,49.5,46.04,33.08
2018,9,29,9,30,0.0,49.0,1.1,16.0,49.0,45.59,32.56
2018,9,29,9,45,0.0,60.0,1.1,16.35,60.0,55.86,40.94
2018,9,29,10,0,0.0,71.0,1.1,16.7,71.0,66.15,49.24
2018,9,29,10,15,0.0,92.0,1.15,16.9,92.0,85.8,65.15
2018,9,29,10,30,0.0,113.0,1.2,17.1,113.0,105.74,81.13
2018,9,29,10,45,0.0,107.0,1.2,17.3,107.0,100.0,76.29
2018,9,29,11,0,0.0,101.0,1.2,17.5,101.0,94.32,71.57
2018,9,29,11,15,0.5,109.5,1.2,17.5,110.0,102.69,78.29
2018,9,29,11,30,1.0,118.0,1.2,17.5,119.0,111.02,84.93
2018,9,29,11,45,0.5,107.0,1.2,17.55,107.5,100.27,76.22
2018,9,29,12,0,0.0,96.0,1.2,17.6,96.0,89.61,67.6
2018,9,29,12,15,0.0,97.0,1.2,17.55,97.0,90.53,68.38
2018,9,29,12,30,0.0,98.0,1.2,17.5,98.0,91.45,69.16
2018,9,29,12,45,1.0,112.0,1.2,17.45,112.5,105.0,80.15
2018,9,29,13,0,2.0,126.0,1.2,17.4,127.0,118.37,90.95
2018,9,29,13,15,1.5,110.5,1.2,17.3,111.5,103.68,79.22
2018,9,29,13,30,1.0,95.0,1.2,17.2,96.0,89.09,67.55
2018,9,29,13,45,120.0,115.5,1.2,17.05,193.5,154.58,120.19
2018,9,29,14,0,239.0,136.0,1.2,16.9,291.0,208.14,160.67
2018,9,29,14,15,267.0,157.5,1.2,16.75,323.0,221.07,168.63
2018,9,29,14,30,295.0,179.0,1.2,16.6,355.0,235.06,177.11
2018,9,29,14,45,234.0,173.0,1.15,16.4,306.5,197.67,147.72
2018,9,29,15,0,173.0,167.0,1.1,16.2,258.0,172.6,129.24
2018,9,29,15,15,91.5,130.5,1.1,16.2,178.5,122.0,91.74
2018,9,29,15,30,10.0,94.0,1.1,16.2,99.0,87.52,67.39
2018,9,29,15,45,132.5,100.0,1.1,15.8,149.5,79.5,58.95
2018,9,29,16,0,255.0,106.0,1.1,15.4,200.0,79.82,65.12
2018,9,29,16,15,174.5,92.0,1.05,15.1,152.0,70.32,56.96
2018,9,29,16,30,94.0,78.0,1.0,14.8,104.0,64.96,52.32
2018,9,29,16,45,47.0,53.0,0.95,14.55,66.0,45.57,35.06
2018,9,29,17,0,0.0,28.0,0.9,14.3,28.0,25.98,17.45
2018,9,29,17,15,0.0,19.5,0.85,14.05,19.5,18.08,10.14
2018,9,29,17,30,0.0,11.0,0.8,13.8,11.0,10.19,2.35
2018,9,29,17,45,3.5,6.5,0.75,13.55,6.5,6.2,0.0
2018,9,29,18,0,7.0,2.0,0.7,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,0.7,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
