Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,6,15,13.0,8.0,0.55,13.0,9.0,13.3,0.0
2018,9,30,6,30,26.0,16.0,0.5,13.2,18.0,33.04,11.45
2018,9,30,6,45,40.5,31.5,0.5,13.4,37.0,62.81,46.17
2018,9,30,7,0,55.0,47.0,0.5,13.6,56.0,89.73,70.58
2018,9,30,7,15,104.5,63.5,0.5,13.85,88.0,139.21,113.63
2018,9,30,7,30,154.0,80.0,0.5,14.1,120.0,201.95,166.63
2018,9,30,7,45,148.0,108.5,0.5,14.3,153.5,225.34,185.34
2018,9,30,8,0,142.0,137.0,0.5,14.5,187.0,257.42,210.43
2018,9,30,8,15,202.5,152.5,0.5,14.9,234.5,330.47,268.3
2018,9,30,8,30,263.0,168.0,0.5,15.3,282.0,394.41,317.1
2018,9,30,8,45,404.5,156.5,0.5,15.7,353.5,502.02,398.8
2018,9,30,9,0,546.0,145.0,0.5,16.1,425.0,601.35,470.82
2018,9,30,9,15,623.0,138.0,0.55,16.55,481.0,663.9,513.78
2018,9,30,9,30,700.0,131.0,0.6,17.0,537.0,720.02,551.08
2018,9,30,9,45,467.5,192.0,0.6,17.5,470.0,597.1,458.6
2018,9,30,10,0,235.0,253.0,0.6,18.0,403.0,463.56,357.05
2018,9,30,10,15,214.5,268.0,0.6,18.35,409.5,449.1,346.17
2018,9,30,10,30,194.0,283.0,0.6,18.7,416.0,444.17,340.99
2018,9,30,10,45,193.5,312.0,0.65,19.05,447.5,468.55,357.62
2018,9,30,11,0,193.0,341.0,0.7,19.4,479.0,491.36,372.72
2018,9,30,11,15,176.5,343.5,0.7,19.6,471.5,474.09,359.02
2018,9,30,11,30,160.0,346.0,0.7,19.8,464.0,456.77,345.71
2018,9,30,11,45,111.0,329.5,0.7,19.95,411.5,398.16,302.04
2018,9,30,12,0,62.0,313.0,0.7,20.1,359.0,338.41,257.32
2018,9,30,12,15,186.5,308.0,0.7,20.2,446.0,414.08,315.44
2018,9,30,12,30,311.0,303.0,0.7,20.3,533.0,479.46,363.12
2018,9,30,12,45,509.5,235.0,0.75,20.35,605.5,521.8,394.82
2018,9,30,13,0,708.0,167.0,0.8,20.4,678.0,548.43,413.93
2018,9,30,13,15,463.0,230.5,0.75,20.3,561.0,445.8,336.68
2018,9,30,13,30,218.0,294.0,0.7,20.2,444.0,363.83,275.42
2018,9,30,13,45,217.5,281.5,0.7,20.15,426.5,339.81,257.48
2018,9,30,14,0,217.0,269.0,0.7,20.1,409.0,315.63,238.68
2018,9,30,14,15,331.5,234.5,0.7,19.95,436.0,307.93,229.98
2018,9,30,14,30,446.0,200.0,0.7,19.8,463.0,288.59,210.48
2018,9,30,14,45,560.0,160.5,0.7,19.65,468.5,257.92,180.58
2018,9,30,15,0,674.0,121.0,0.7,19.5,474.0,214.17,139.42
2018,9,30,15,15,684.5,106.5,0.7,19.5,438.5,165.73,99.85
2018,9,30,15,30,695.0,92.0,0.7,19.5,403.0,116.12,64.15
2018,9,30,15,45,613.0,95.0,0.65,18.95,347.0,76.47,48.5
2018,9,30,16,0,531.0,98.0,0.6,18.4,291.0,67.07,53.26
2018,9,30,16,15,467.5,90.5,0.55,18.0,242.0,64.06,50.85
2018,9,30,16,30,404.0,83.0,0.5,17.6,193.0,60.09,47.47
2018,9,30,16,45,346.0,70.0,0.45,17.25,150.5,51.76,40.08
2018,9,30,17,0,288.0,57.0,0.4,16.9,108.0,43.06,32.15
2018,9,30,17,15,210.0,43.0,0.4,16.45,73.5,33.14,22.9
2018,9,30,17,30,132.0,29.0,0.4,16.0,39.0,22.8,11.35
2018,9,30,17,45,70.0,15.5,0.35,15.55,20.5,14.77,0.0
2018,9,30,18,0,8.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.0,1.0,0.25,14.95,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.6,12.5,1.5,1.43,0.0
2018,10,1,6,30,0.0,3.0,0.6,12.7,3.0,2.77,0.0
2018,10,1,6,45,0.0,5.0,0.55,12.95,5.0,4.62,0.0
2018,10,1,7,0,0.0,7.0,0.5,13.2,7.0,6.48,0.0
2018,10,1,7,15,0.0,8.5,0.5,13.35,8.5,7.87,1.13
2018,10,1,7,30,0.0,10.0,0.5,13.5,10.0,9.26,2.37
2018,10,1,7,45,0.0,27.0,0.5,13.65,27.0,25.04,16.01
2018,10,1,8,0,0.0,44.0,0.5,13.8,44.0,40.87,29.53
2018,10,1,8,15,1.5,89.0,0.5,13.95,89.5,85.24,66.99
2018,10,1,8,30,3.0,134.0,0.5,14.1,135.0,132.72,106.01
2018,10,1,8,45,1.5,119.5,0.5,14.3,120.0,115.13,90.94
2018,10,1,9,0,0.0,105.0,0.5,14.5,105.0,98.79,77.17
2018,10,1,9,15,0.0,102.0,0.55,14.7,102.0,95.58,74.31
2018,10,1,9,30,0.0,99.0,0.6,14.9,99.0,92.53,71.57
2018,10,1,9,45,2.0,134.0,0.6,15.1,135.5,128.06,100.38
2018,10,1,10,0,4.0,169.0,0.6,15.3,172.0,163.73,128.66
2018,10,1,10,15,2.5,149.0,0.6,15.45,151.0,142.51,111.21
2018,10,1,10,30,1.0,129.0,0.6,15.6,130.0,121.82,94.4
2018,10,1,10,45,2.0,144.5,0.6,15.8,146.0,137.28,106.71
2018,10,1,11,0,3.0,160.0,0.6,16.0,162.0,152.63,118.7
2018,10,1,11,15,40.0,228.5,0.6,16.15,257.5,250.32,195.97
2018,10,1,11,30,77.0,297.0,0.6,16.3,353.0,341.73,265.21
2018,10,1,11,45,77.0,306.0,0.65,16.45,362.5,346.21,267.61
2018,10,1,12,0,77.0,315.0,0.7,16.6,372.0,350.18,270.34
2018,10,1,12,15,45.0,272.5,0.7,16.65,306.0,284.83,220.4
2018,10,1,12,30,13.0,230.0,0.7,16.7,240.0,221.56,171.64
2018,10,1,12,45,7.5,189.0,0.7,16.75,194.5,179.69,139.3
2018,10,1,13,0,2.0,148.0,0.7,16.8,149.0,138.52,106.93
2018,10,1,13,15,2.0,142.5,0.7,16.8,143.5,133.2,102.94
2018,10,1,13,30,2.0,137.0,0.7,16.8,138.0,127.9,98.83
2018,10,1,13,45,2.5,153.0,0.7,16.75,154.5,142.18,110.42
2018,10,1,14,0,3.0,169.0,0.7,16.7,171.0,156.0,121.57
2018,10,1,14,15,4.0,166.0,0.65,16.6,168.5,152.92,119.27
2018,10,1,14,30,5.0,163.0,0.6,16.5,166.0,149.66,116.89
2018,10,1,14,45,6.0,161.0,0.6,16.4,164.5,147.01,115.04
2018,10,1,15,0,7.0,159.0,0.6,16.3,163.0,144.03,112.93
2018,10,1,15,15,6.0,149.5,0.6,16.3,152.5,134.34,105.45
2018,10,1,15,30,5.0,140.0,0.6,16.3,142.0,124.65,98.0
2018,10,1,15,45,7.5,129.0,0.55,16.0,132.0,113.85,89.64
2018,10,1,16,0,10.0,118.0,0.5,15.7,122.0,103.72,85.7
2018,10,1,16,15,8.0,104.5,0.5,15.55,107.5,91.97,75.71
2018,10,1,16,30,6.0,91.0,0.5,15.4,93.0,80.11,65.41
2018,10,1,16,45,3.5,72.0,0.5,15.25,73.0,63.98,51.09
2018,10,1,17,0,1.0,53.0,0.5,15.1,53.0,47.67,36.35
2018,10,1,17,15,3.0,36.5,0.5,15.0,36.5,33.19,22.97
2018,10,1,17,30,5.0,20.0,0.5,14.9,20.0,18.58,7.38
2018,10,1,17,45,5.0,10.5,0.5,14.8,10.5,10.01,0.0
2018,10,1,18,0,5.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.75,13.9,3.0,2.86,0.0
2018,10,2,6,30,0.0,6.0,0.7,14.0,6.0,5.55,0.0
2018,10,2,6,45,1.0,12.5,0.7,14.1,12.5,12.09,4.19
2018,10,2,7,0,2.0,19.0,0.7,14.2,19.0,18.71,10.2
2018,10,2,7,15,1.0,19.5,0.7,14.5,19.5,18.66,10.34
2018,10,2,7,30,0.0,20.0,0.7,14.8,20.0,18.54,10.29
2018,10,2,7,45,0.0,17.0,0.7,15.1,17.0,15.76,7.91
2018,10,2,8,0,0.0,14.0,0.7,15.4,14.0,12.98,5.49
2018,10,2,8,15,0.0,22.0,0.7,16.2,22.0,20.41,11.78
2018,10,2,8,30,0.0,30.0,0.7,17.0,30.0,27.85,17.97
2018,10,2,8,45,2.5,67.0,0.7,17.75,68.5,64.21,48.27
2018,10,2,9,0,5.0,104.0,0.7,18.5,107.0,101.64,78.67
2018,10,2,9,15,52.0,175.5,0.7,18.75,205.5,218.5,173.01
2018,10,2,9,30,99.0,247.0,0.7,19.0,304.0,332.65,260.57
2018,10,2,9,45,139.5,267.5,0.7,19.2,352.5,395.01,306.45
2018,10,2,10,0,180.0,288.0,0.7,19.4,401.0,445.76,343.17
2018,10,2,10,15,168.0,296.5,0.7,19.7,405.5,441.08,337.91
2018,10,2,10,30,156.0,305.0,0.7,20.0,410.0,435.81,332.8
2018,10,2,10,45,110.0,309.5,0.7,20.25,384.5,399.59,304.46
2018,10,2,11,0,64.0,314.0,0.7,20.5,359.0,356.47,271.24
2018,10,2,11,15,176.5,306.0,0.7,20.7,434.0,435.05,331.28
2018,10,2,11,30,289.0,298.0,0.7,20.9,509.0,507.47,384.05
2018,10,2,11,45,175.5,306.0,0.7,21.1,434.5,419.8,317.67
2018,10,2,12,0,62.0,314.0,0.7,21.3,360.0,338.63,256.25
2018,10,2,12,15,105.0,314.0,0.65,21.35,391.0,364.67,276.38
2018,10,2,12,30,148.0,314.0,0.6,21.4,422.0,384.12,290.54
2018,10,2,12,45,165.0,273.5,0.6,21.45,392.5,348.98,264.84
2018,10,2,13,0,182.0,233.0,0.6,21.5,363.0,312.32,237.96
2018,10,2,13,15,108.5,233.5,0.6,21.4,310.5,266.57,203.1
2018,10,2,13,30,35.0,234.0,0.6,21.3,258.0,227.35,173.35
2018,10,2,13,45,37.5,240.0,0.6,21.25,264.5,229.91,175.55
2018,10,2,14,0,40.0,246.0,0.6,21.2,271.0,231.68,176.91
2018,10,2,14,15,87.0,240.5,0.6,21.0,292.0,237.92,180.92
2018,10,2,14,30,134.0,235.0,0.6,20.8,313.0,234.51,176.81
2018,10,2,14,45,247.0,216.0,0.55,20.65,347.5,229.38,168.33
2018,10,2,15,0,360.0,197.0,0.5,20.5,382.0,217.95,154.03
2018,10,2,15,15,476.0,153.0,0.5,20.5,375.0,170.35,112.05
2018,10,2,15,30,592.0,109.0,0.5,20.5,368.0,115.18,68.43
2018,10,2,15,45,503.5,106.5,0.5,19.9,309.5,78.79,55.47
2018,10,2,16,0,415.0,104.0,0.5,19.3,251.0,72.25,57.56
2018,10,2,16,15,284.0,100.0,0.55,18.85,193.5,76.44,61.41
2018,10,2,16,30,153.0,96.0,0.6,18.4,136.0,77.45,62.35
2018,10,2,16,45,138.5,77.0,0.6,18.0,107.5,60.15,47.15
2018,10,2,17,0,124.0,58.0,0.6,17.6,79.0,46.23,34.64
2018,10,2,17,15,154.0,42.0,0.6,17.15,59.0,34.09,23.35
2018,10,2,17,30,184.0,26.0,0.6,16.7,39.0,20.56,7.25
2018,10,2,17,45,98.0,14.0,0.6,16.25,20.5,13.34,0.0
2018,10,2,18,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,0.6,15.65,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.8,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.4,14.9,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,0.35,15.05,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,0.3,15.2,7.0,6.48,0.0
2018,10,3,7,15,0.0,10.0,0.3,15.45,10.0,9.26,2.26
2018,10,3,7,30,0.0,13.0,0.3,15.7,13.0,12.04,4.7
2018,10,3,7,45,0.0,17.0,0.3,16.0,17.0,15.76,7.89
2018,10,3,8,0,0.0,21.0,0.3,16.3,21.0,19.47,11.04
2018,10,3,8,15,0.0,46.0,0.3,16.55,46.0,42.74,30.72
2018,10,3,8,30,0.0,71.0,0.3,16.8,71.0,66.07,50.08
2018,10,3,8,45,0.0,77.0,0.35,17.05,77.0,71.68,54.46
2018,10,3,9,0,0.0,83.0,0.4,17.3,83.0,77.3,58.85
2018,10,3,9,15,0.0,72.0,0.4,17.4,72.0,67.03,50.2
2018,10,3,9,30,0.0,61.0,0.4,17.5,61.0,56.77,41.63
2018,10,3,9,45,2.0,102.5,0.4,17.65,104.0,97.42,74.78
2018,10,3,10,0,4.0,144.0,0.4,17.8,147.0,139.14,107.97
2018,10,3,10,15,4.0,156.0,0.4,17.9,159.0,150.51,116.54
2018,10,3,10,30,4.0,168.0,0.4,18.0,171.0,161.79,125.13
2018,10,3,10,45,4.5,168.5,0.45,18.1,172.0,162.25,125.31
2018,10,3,11,0,5.0,169.0,0.5,18.2,173.0,162.72,125.56
2018,10,3,11,15,16.0,204.5,0.5,18.3,216.5,204.35,158.13
2018,10,3,11,30,27.0,240.0,0.5,18.4,260.0,249.4,192.54
2018,10,3,11,45,71.5,293.5,0.5,18.5,346.0,329.55,253.31
2018,10,3,12,0,116.0,347.0,0.5,18.6,432.0,409.22,311.52
2018,10,3,12,15,77.0,270.5,0.5,18.6,327.0,303.04,232.11
2018,10,3,12,30,38.0,194.0,0.5,18.6,222.0,204.32,157.31
2018,10,3,12,45,20.5,174.5,0.5,18.6,189.5,173.96,133.98
2018,10,3,13,0,3.0,155.0,0.5,18.6,157.0,145.4,111.56
2018,10,3,13,15,6.0,170.5,0.5,18.65,174.5,160.56,123.68
2018,10,3,13,30,9.0,186.0,0.5,18.7,192.0,175.12,135.11
2018,10,3,13,45,93.5,195.0,0.5,18.75,254.0,212.4,163.64
2018,10,3,14,0,178.0,204.0,0.5,18.8,316.0,240.39,183.43
2018,10,3,14,15,209.0,222.0,0.5,18.75,347.0,252.96,191.23
2018,10,3,14,30,240.0,240.0,0.5,18.7,378.0,261.09,195.25
2018,10,3,14,45,163.5,220.5,0.5,18.7,311.5,218.38,163.77
2018,10,3,15,0,87.0,201.0,0.5,18.7,245.0,184.21,140.03
2018,10,3,15,15,245.5,174.5,0.5,18.7,283.5,163.05,117.1
2018,10,3,15,30,404.0,148.0,0.5,18.7,322.0,130.41,88.44
2018,10,3,15,45,536.5,108.0,0.5,18.4,311.5,76.69,61.36
2018,10,3,16,0,669.0,68.0,0.5,18.1,301.0,44.9,34.01
2018,10,3,16,15,629.5,62.5,0.5,17.8,255.0,42.66,32.18
2018,10,3,16,30,590.0,57.0,0.5,17.5,209.0,40.34,30.14
2018,10,3,16,45,518.0,50.5,0.5,17.2,162.5,37.04,27.11
2018,10,3,17,0,446.0,44.0,0.5,16.9,116.0,33.69,23.83
2018,10,3,17,15,321.5,33.5,0.5,16.5,76.0,26.46,16.82
2018,10,3,17,30,197.0,23.0,0.5,16.1,36.0,18.89,4.34
2018,10,3,17,45,98.5,11.5,0.5,15.7,18.0,10.96,0.0
2018,10,3,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,8.5,3.5,1.0,12.35,4.0,6.96,0.0
2018,10,4,6,30,17.0,7.0,1.0,12.4,8.0,19.0,0.0
2018,10,4,6,45,8.5,12.5,1.0,12.4,13.0,16.03,7.37
2018,10,4,7,0,0.0,18.0,1.0,12.4,18.0,16.68,8.49
2018,10,4,7,15,0.0,24.0,1.0,12.5,24.0,22.25,13.49
2018,10,4,7,30,0.0,30.0,1.0,12.6,30.0,27.83,18.42
2018,10,4,7,45,0.0,26.0,1.0,12.65,26.0,24.11,15.24
2018,10,4,8,0,0.0,22.0,1.0,12.7,22.0,20.4,12.02
2018,10,4,8,15,0.0,26.0,1.05,12.9,26.0,24.12,15.18
2018,10,4,8,30,0.0,30.0,1.1,13.1,30.0,27.85,18.3
2018,10,4,8,45,0.0,54.5,1.1,13.3,54.5,50.67,37.63
2018,10,4,9,0,0.0,79.0,1.1,13.5,79.0,73.56,56.72
2018,10,4,9,15,0.0,80.5,1.1,13.75,80.5,74.97,57.64
2018,10,4,9,30,0.0,82.0,1.1,14.0,82.0,76.39,58.6
2018,10,4,9,45,1.5,117.0,1.1,14.3,118.0,111.08,87.06
2018,10,4,10,0,3.0,152.0,1.1,14.6,154.0,146.21,115.32
2018,10,4,10,15,5.5,175.5,1.1,14.9,179.0,170.77,134.7
2018,10,4,10,30,8.0,199.0,1.1,15.2,204.0,195.16,153.73
2018,10,4,10,45,9.5,207.5,1.1,15.45,214.0,203.86,160.2
2018,10,4,11,0,11.0,216.0,1.1,15.7,224.0,212.44,166.63
2018,10,4,11,15,23.5,253.5,1.15,16.0,270.5,256.85,201.28
2018,10,4,11,30,36.0,291.0,1.2,16.3,317.0,305.32,238.29
2018,10,4,11,45,43.0,303.0,1.2,16.6,334.0,318.49,247.77
2018,10,4,12,0,50.0,315.0,1.2,16.9,351.0,330.82,256.76
2018,10,4,12,15,51.0,308.5,1.2,17.1,345.5,321.23,249.16
2018,10,4,12,30,52.0,302.0,1.2,17.3,340.0,311.6,241.68
2018,10,4,12,45,35.0,271.5,1.2,17.55,297.0,270.06,209.58
2018,10,4,13,0,18.0,241.0,1.2,17.8,254.0,231.31,179.57
2018,10,4,13,15,12.5,216.0,1.25,17.85,225.0,204.6,159.01
2018,10,4,13,30,7.0,191.0,1.3,17.9,196.0,178.57,138.79
2018,10,4,13,45,17.0,207.5,1.3,18.0,218.5,196.13,152.75
2018,10,4,14,0,27.0,224.0,1.3,18.1,241.0,208.11,162.03
2018,10,4,14,15,159.5,224.0,1.35,18.0,315.5,242.36,186.12
2018,10,4,14,30,292.0,224.0,1.4,17.9,390.0,261.18,195.97
2018,10,4,14,45,315.0,209.0,1.4,17.85,377.0,235.78,173.56
2018,10,4,15,0,338.0,194.0,1.4,17.8,364.0,207.94,149.62
2018,10,4,15,15,549.0,135.5,1.4,17.8,382.5,160.18,103.06
2018,10,4,15,30,760.0,77.0,1.4,17.8,401.0,98.66,52.48
2018,10,4,15,45,764.5,68.0,1.45,17.35,361.5,48.6,37.26
2018,10,4,16,0,769.0,59.0,1.5,16.9,322.0,42.59,32.17
2018,10,4,16,15,680.5,59.0,1.5,16.4,265.0,44.26,33.76
2018,10,4,16,30,592.0,59.0,1.5,15.9,208.0,42.25,32.0
2018,10,4,16,45,514.5,51.0,1.5,15.45,159.5,37.73,27.86
2018,10,4,17,0,437.0,43.0,1.5,15.0,111.0,33.05,23.37
2018,10,4,17,15,346.0,32.5,1.5,14.4,74.0,25.83,16.24
2018,10,4,17,30,255.0,22.0,1.5,13.8,37.0,18.21,1.35
2018,10,4,17,45,127.5,11.0,1.45,13.2,18.5,10.48,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,6,15,97.0,10.0,1.05,10.05,14.5,50.59,0.0
2018,10,5,6,30,194.0,20.0,1.0,10.6,29.0,129.33,0.0
2018,10,5,6,45,237.5,34.0,0.95,11.1,59.0,189.25,144.46
2018,10,5,7,0,281.0,48.0,0.9,11.6,89.0,235.87,191.51
2018,10,5,7,15,468.0,48.0,0.85,12.4,147.5,354.33,291.36
2018,10,5,7,30,655.0,48.0,0.8,13.2,206.0,478.68,391.21
2018,10,5,7,45,536.0,70.0,0.75,14.0,218.5,452.29,368.83
2018,10,5,8,0,417.0,92.0,0.7,14.8,231.0,406.99,331.83
2018,10,5,8,15,501.5,97.5,0.7,15.45,289.0,486.24,392.8
2018,10,5,8,30,586.0,103.0,0.7,16.1,347.0,562.56,448.21
2018,10,5,8,45,711.5,86.5,0.65,16.8,415.0,644.0,504.81
2018,10,5,9,0,837.0,70.0,0.6,17.5,483.0,719.08,553.29
2018,10,5,9,15,852.5,72.0,0.6,17.9,522.0,741.57,565.48
2018,10,5,9,30,868.0,74.0,0.6,18.3,561.0,761.41,576.48
2018,10,5,9,45,878.5,76.0,0.6,18.75,594.0,774.52,582.82
2018,10,5,10,0,889.0,78.0,0.6,19.2,627.0,784.57,587.25
2018,10,5,10,15,784.0,118.5,0.6,19.3,618.0,748.86,561.86
2018,10,5,10,30,679.0,159.0,0.6,19.4,609.0,706.5,531.78
2018,10,5,10,45,529.0,214.5,0.6,19.55,571.5,635.83,479.54
2018,10,5,11,0,379.0,270.0,0.6,19.7,534.0,561.27,424.17
2018,10,5,11,15,574.0,210.5,0.7,19.85,617.5,644.49,486.94
2018,10,5,11,30,769.0,151.0,0.8,20.0,701.0,709.33,533.9
2018,10,5,11,45,829.0,123.5,0.85,20.15,720.0,701.94,528.51
2018,10,5,12,0,889.0,96.0,0.9,20.3,739.0,689.4,520.13
2018,10,5,12,15,840.0,118.0,0.95,20.35,723.0,652.72,493.01
2018,10,5,12,30,791.0,140.0,1.0,20.4,707.0,614.64,464.8
2018,10,5,12,45,854.0,109.5,1.1,20.45,712.5,591.62,448.5
2018,10,5,13,0,917.0,79.0,1.2,20.5,718.0,564.29,427.87
2018,10,5,13,15,906.5,80.0,1.25,20.25,697.5,522.3,395.28
2018,10,5,13,30,896.0,81.0,1.3,20.0,677.0,479.05,360.81
2018,10,5,13,45,842.5,96.5,1.35,19.8,639.0,426.44,318.59
2018,10,5,14,0,789.0,112.0,1.4,19.6,601.0,379.77,280.09
2018,10,5,14,15,794.5,103.0,1.45,19.3,573.0,333.63,240.41
2018,10,5,14,30,800.0,94.0,1.5,19.0,545.0,285.96,198.6
2018,10,5,14,45,816.0,81.5,1.6,18.7,514.0,236.21,154.51
2018,10,5,15,0,832.0,69.0,1.7,18.4,483.0,190.27,114.39
2018,10,5,15,15,810.0,67.0,1.7,18.4,440.0,134.59,71.58
2018,10,5,15,30,788.0,65.0,1.7,18.4,397.0,86.67,43.06
2018,10,5,15,45,754.0,62.0,1.75,17.6,349.5,43.43,32.71
2018,10,5,16,0,720.0,59.0,1.8,16.8,302.0,42.65,32.24
2018,10,5,16,15,680.5,54.0,1.8,16.4,254.5,40.2,30.16
2018,10,5,16,30,641.0,49.0,1.8,16.0,207.0,37.69,27.92
2018,10,5,16,45,570.5,43.0,1.85,15.55,160.0,34.16,24.65
2018,10,5,17,0,500.0,37.0,1.9,15.1,113.0,28.01,18.89
2018,10,5,17,15,370.5,29.0,1.9,14.7,73.5,22.81,13.47
2018,10,5,17,30,241.0,21.0,1.9,14.3,34.0,17.48,0.0
2018,10,5,17,45,120.5,10.5,1.9,13.9,17.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,15,122.0,9.5,1.25,11.65,15.0,60.36,0.0
2018,10,6,6,30,244.0,19.0,1.3,12.0,30.0,149.67,0.0
2018,10,6,6,45,408.0,26.0,1.35,12.35,72.5,257.96,194.8
2018,10,6,7,0,572.0,33.0,1.4,12.7,115.0,369.68,298.1
2018,10,6,7,15,554.5,44.5,1.4,13.15,149.5,397.88,325.84
2018,10,6,7,30,537.0,56.0,1.4,13.6,184.0,418.72,345.21
2018,10,6,7,45,351.0,90.5,1.45,14.1,181.5,352.82,291.71
2018,10,6,8,0,165.0,125.0,1.5,14.6,179.0,255.89,210.88
2018,10,6,8,15,336.0,122.0,1.5,15.1,254.0,393.94,324.08
2018,10,6,8,30,507.0,119.0,1.5,15.6,329.0,516.9,419.82
2018,10,6,8,45,705.5,87.5,1.55,16.15,414.0,638.02,510.58
2018,10,6,9,0,904.0,56.0,1.6,16.7,499.0,748.59,587.61
2018,10,6,9,15,915.5,59.0,1.6,17.15,538.5,770.23,599.24
2018,10,6,9,30,927.0,62.0,1.6,17.6,578.0,788.87,609.63
2018,10,6,9,45,933.5,64.5,1.6,18.0,611.0,799.9,614.84
2018,10,6,10,0,940.0,67.0,1.6,18.4,644.0,807.62,617.94
2018,10,6,10,15,947.5,68.5,1.55,18.75,671.5,811.61,618.19
2018,10,6,10,30,955.0,70.0,1.5,19.1,699.0,812.17,616.26
2018,10,6,10,45,960.0,70.5,1.5,19.4,718.5,806.26,610.76
2018,10,6,11,0,965.0,71.0,1.5,19.7,738.0,796.94,603.15
2018,10,6,11,15,967.0,71.5,1.5,19.95,749.5,782.01,591.99
2018,10,6,11,30,969.0,72.0,1.5,20.2,761.0,763.79,578.75
2018,10,6,11,45,970.0,72.0,1.5,20.45,765.0,741.15,562.57
2018,10,6,12,0,971.0,72.0,1.5,20.7,769.0,715.41,543.85
2018,10,6,12,15,969.5,72.0,1.5,20.85,765.0,685.12,520.95
2018,10,6,12,30,968.0,72.0,1.5,21.0,761.0,652.11,495.72
2018,10,6,12,45,964.0,72.0,1.5,21.15,748.5,615.1,467.13
2018,10,6,13,0,960.0,72.0,1.5,21.3,736.0,575.86,436.27
2018,10,6,13,15,953.5,71.5,1.55,21.35,716.0,532.88,402.32
2018,10,6,13,30,947.0,71.0,1.6,21.4,696.0,488.23,366.12
2018,10,6,13,45,938.0,70.5,1.65,21.45,668.5,441.14,327.0
2018,10,6,14,0,929.0,70.0,1.7,21.5,641.0,393.03,285.98
2018,10,6,14,15,917.5,69.0,1.75,21.4,607.5,342.92,242.66
2018,10,6,14,30,906.0,68.0,1.8,21.3,574.0,292.49,198.45
2018,10,6,14,45,890.0,66.5,1.85,21.25,534.5,240.62,153.41
2018,10,6,15,0,874.0,65.0,1.9,21.2,495.0,189.33,110.57
2018,10,6,15,15,853.0,62.5,1.9,21.2,450.5,137.55,71.94
2018,10,6,15,30,832.0,60.0,1.9,21.2,406.0,87.33,43.46
2018,10,6,15,45,801.0,57.0,1.95,20.65,358.0,39.92,29.23
2018,10,6,16,0,770.0,54.0,2.0,20.1,310.0,38.96,28.56
2018,10,6,16,15,724.5,50.5,2.0,19.3,260.5,37.57,27.46
2018,10,6,16,30,679.0,47.0,2.0,18.5,211.0,36.22,26.31
2018,10,6,16,45,603.5,42.0,2.0,17.75,162.5,33.53,23.82
2018,10,6,17,0,528.0,37.0,2.0,17.0,114.0,30.91,21.17
2018,10,6,17,15,378.5,28.5,2.0,16.35,72.5,22.6,12.93
2018,10,6,17,30,229.0,20.0,2.0,15.7,31.0,16.74,0.0
2018,10,6,17,45,114.5,10.0,2.05,15.05,15.5,9.53,0.0
2018,10,6,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,1.4,12.2,14.5,8.58,0.0
2018,10,7,6,30,249.0,18.0,1.4,12.6,29.0,130.62,0.0
2018,10,7,6,45,401.5,25.5,1.4,13.05,69.5,252.76,187.87
2018,10,7,7,0,554.0,33.0,1.4,13.5,110.0,358.03,287.42
2018,10,7,7,15,627.5,38.0,1.4,14.0,158.5,425.2,346.36
2018,10,7,7,30,701.0,43.0,1.4,14.5,207.0,495.56,404.71
2018,10,7,7,45,746.0,46.5,1.4,15.0,257.0,548.61,446.86
2018,10,7,8,0,791.0,50.0,1.4,15.5,307.0,596.63,483.15
2018,10,7,8,15,821.0,52.0,1.4,16.1,355.0,637.64,511.34
2018,10,7,8,30,851.0,54.0,1.4,16.7,403.0,677.59,537.83
2018,10,7,8,45,872.0,56.0,1.4,17.3,447.5,709.52,557.79
2018,10,7,9,0,893.0,58.0,1.4,17.9,492.0,739.27,575.85
2018,10,7,9,15,907.5,59.0,1.35,18.4,531.0,760.44,587.3
2018,10,7,9,30,922.0,60.0,1.3,18.9,570.0,778.79,596.73
2018,10,7,9,45,933.0,61.5,1.3,19.45,604.0,792.02,603.07
2018,10,7,10,0,944.0,63.0,1.3,20.0,638.0,802.02,607.31
2018,10,7,10,15,951.0,63.5,1.3,20.4,664.5,804.46,606.88
2018,10,7,10,30,958.0,64.0,1.3,20.8,691.0,803.5,604.39
2018,10,7,10,45,962.5,64.5,1.25,21.2,710.0,797.22,597.89
2018,10,7,11,0,967.0,65.0,1.2,21.6,729.0,787.53,589.31
2018,10,7,11,15,968.5,65.5,1.2,21.85,740.5,772.25,578.08
2018,10,7,11,30,970.0,66.0,1.2,22.1,752.0,753.7,564.81
2018,10,7,11,45,970.5,65.5,1.2,22.4,755.0,730.23,548.2
2018,10,7,12,0,971.0,65.0,1.2,22.7,758.0,703.71,529.07
2018,10,7,12,15,967.5,66.5,1.25,22.85,754.0,673.74,507.08
2018,10,7,12,30,964.0,68.0,1.3,23.0,750.0,641.13,482.76
2018,10,7,12,45,959.0,68.5,1.3,23.15,737.5,604.24,454.48
2018,10,7,13,0,954.0,69.0,1.3,23.3,725.0,565.19,424.0
2018,10,7,13,15,947.5,69.0,1.35,23.3,705.0,522.96,390.97
2018,10,7,13,30,941.0,69.0,1.4,23.3,685.0,479.08,355.68
2018,10,7,13,45,932.0,68.5,1.4,23.35,658.0,432.31,316.94
2018,10,7,14,0,923.0,68.0,1.4,23.4,631.0,384.54,276.42
2018,10,7,14,15,911.0,66.5,1.4,23.3,597.0,334.22,233.29
2018,10,7,14,30,899.0,65.0,1.4,23.2,563.0,283.66,189.43
2018,10,7,14,45,883.0,63.5,1.4,23.1,523.5,232.27,145.34
2018,10,7,15,0,867.0,62.0,1.4,23.0,484.0,181.48,103.61
2018,10,7,15,15,845.5,59.5,1.4,23.0,440.0,130.19,66.31
2018,10,7,15,30,824.0,57.0,1.4,23.0,396.0,80.52,39.52
2018,10,7,15,45,792.0,55.0,1.4,22.4,348.5,44.77,33.21
2018,10,7,16,0,760.0,53.0,1.4,21.8,301.0,38.31,27.79
2018,10,7,16,15,712.5,49.0,1.45,20.85,251.5,36.47,26.32
2018,10,7,16,30,665.0,45.0,1.5,19.9,202.0,34.63,24.75
2018,10,7,16,45,590.0,40.0,1.55,19.0,154.5,31.87,22.21
2018,10,7,17,0,515.0,35.0,1.6,18.1,107.0,29.17,19.5
2018,10,7,17,15,368.5,26.5,1.65,17.55,67.5,20.95,11.21
2018,10,7,17,30,222.0,18.0,1.7,17.0,28.0,14.98,0.0
2018,10,7,17,45,111.0,9.0,1.75,16.4,14.0,8.58,0.0
2018,10,7,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,8,6,15,124.0,8.5,1.6,13.7,13.5,0.0,0.0
2018,10,8,6,30,248.0,17.0,1.6,14.1,27.0,128.43,0.0
2018,10,8,6,45,401.0,25.0,1.6,14.5,67.5,250.54,182.21
2018,10,8,7,0,554.0,33.0,1.6,14.9,108.0,356.01,284.04
2018,10,8,7,15,628.0,37.5,1.55,15.45,156.0,422.65,342.55
2018,10,8,7,30,702.0,42.0,1.5,16.0,204.0,492.37,400.17
2018,10,8,7,45,747.0,45.0,1.5,16.55,253.5,544.55,441.63
2018,10,8,8,0,792.0,48.0,1.5,17.1,303.0,591.69,477.3
2018,10,8,8,15,820.5,50.0,1.45,17.65,350.0,631.56,504.41
2018,10,8,8,30,849.0,52.0,1.4,18.2,397.0,670.3,529.71
2018,10,8,8,45,869.5,54.0,1.4,18.75,441.0,701.72,549.4
2018,10,8,9,0,890.0,56.0,1.4,19.3,485.0,730.96,567.2
2018,10,8,9,15,904.0,57.5,1.35,19.8,524.0,752.24,578.75
2018,10,8,9,30,918.0,59.0,1.3,20.3,563.0,770.68,588.25
2018,10,8,9,45,928.0,60.0,1.3,20.75,596.0,782.45,593.82
2018,10,8,10,0,938.0,61.0,1.3,21.2,629.0,791.02,597.34
2018,10,8,10,15,944.5,62.0,1.25,21.5,655.0,793.6,596.7
2018,10,8,10,30,951.0,63.0,1.2,21.8,681.0,792.8,593.96
2018,10,8,10,45,956.0,63.5,1.2,22.15,700.5,786.9,588.46
2018,10,8,11,0,961.0,64.0,1.2,22.5,720.0,777.6,580.88
2018,10,8,11,15,963.0,64.5,1.15,22.75,731.5,762.74,569.37
2018,10,8,11,30,965.0,65.0,1.1,23.0,743.0,744.61,555.85
2018,10,8,11,45,965.5,65.0,1.1,23.2,746.5,721.73,539.92
2018,10,8,12,0,966.0,65.0,1.1,23.4,750.0,695.82,521.2
2018,10,8,12,15,963.0,66.0,1.1,23.55,745.5,665.79,498.78
2018,10,8,12,30,960.0,67.0,1.1,23.7,741.0,633.12,474.12
2018,10,8,12,45,955.0,68.5,1.1,23.8,729.5,597.35,446.83
2018,10,8,13,0,950.0,70.0,1.1,23.9,718.0,559.38,417.33
2018,10,8,13,15,944.5,69.0,1.15,23.9,698.0,516.85,384.27
2018,10,8,13,30,939.0,68.0,1.2,23.9,678.0,472.64,348.92
2018,10,8,13,45,930.5,67.5,1.2,23.9,651.5,426.2,310.62
2018,10,8,14,0,922.0,67.0,1.2,23.9,625.0,378.72,270.5
2018,10,8,14,15,910.5,66.0,1.25,23.75,591.5,329.1,228.18
2018,10,8,14,30,899.0,65.0,1.3,23.6,558.0,279.17,185.04
2018,10,8,14,45,882.5,63.5,1.3,23.5,518.5,227.76,141.18
2018,10,8,15,0,866.0,62.0,1.3,23.4,479.0,177.0,99.89
2018,10,8,15,15,844.5,60.0,1.3,23.4,435.5,126.25,63.72
2018,10,8,15,30,823.0,58.0,1.3,23.4,392.0,77.1,38.57
2018,10,8,15,45,790.5,55.0,1.3,22.75,344.0,38.7,27.93
2018,10,8,16,0,758.0,52.0,1.3,22.1,296.0,37.68,27.22
2018,10,8,16,15,709.0,49.0,1.3,21.4,247.0,36.65,26.41
2018,10,8,16,30,660.0,46.0,1.3,20.7,198.0,35.72,25.59
2018,10,8,16,45,580.5,40.5,1.3,20.05,150.5,32.55,22.66
2018,10,8,17,0,501.0,35.0,1.3,19.4,103.0,29.42,19.52
2018,10,8,17,15,351.5,26.5,1.35,18.8,64.5,21.18,10.91
2018,10,8,17,30,202.0,18.0,1.4,18.2,26.0,17.16,0.0
2018,10,8,17,45,101.0,9.0,1.45,17.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.0,8.5,0.75,12.1,12.5,0.0,0.0
2018,10,9,6,30,222.0,17.0,0.7,12.8,25.0,115.97,0.0
2018,10,9,6,45,373.5,24.5,0.65,13.5,63.5,240.92,171.14
2018,10,9,7,0,525.0,32.0,0.6,14.2,102.0,337.67,267.11
2018,10,9,7,15,601.5,37.5,0.55,14.95,149.5,405.5,325.21
2018,10,9,7,30,678.0,43.0,0.5,15.7,197.0,476.8,382.41
2018,10,9,7,45,725.0,46.0,0.45,16.45,246.0,529.32,422.31
2018,10,9,8,0,772.0,49.0,0.4,17.2,295.0,577.02,456.64
2018,10,9,8,15,802.5,52.0,0.35,17.9,342.5,618.85,483.86
2018,10,9,8,30,833.0,55.0,0.3,18.6,390.0,659.65,509.1
2018,10,9,8,45,855.0,57.0,0.25,19.35,434.0,691.62,527.23
2018,10,9,9,0,877.0,59.0,0.2,20.1,478.0,721.52,543.53
2018,10,9,9,15,893.0,60.5,0.25,20.5,517.5,743.95,556.68
2018,10,9,9,30,909.0,62.0,0.3,20.9,557.0,763.61,568.07
2018,10,9,9,45,869.5,79.0,0.35,21.3,576.0,756.17,561.52
2018,10,9,10,0,830.0,96.0,0.4,21.7,595.0,749.38,555.96
2018,10,9,10,15,774.0,122.5,0.45,21.9,604.0,731.45,543.5
2018,10,9,10,30,718.0,149.0,0.5,22.1,613.0,712.72,530.1
2018,10,9,10,45,755.0,141.0,0.6,22.25,641.5,721.66,537.15
2018,10,9,11,0,792.0,133.0,0.7,22.4,670.0,725.71,540.49
2018,10,9,11,15,839.0,116.5,0.75,22.4,694.0,726.72,541.54
2018,10,9,11,30,886.0,100.0,0.8,22.4,718.0,721.18,538.15
2018,10,9,11,45,847.0,117.0,0.9,22.4,710.5,691.65,517.48
2018,10,9,12,0,808.0,134.0,1.0,22.4,703.0,658.43,494.09
2018,10,9,12,15,833.5,122.5,1.05,22.25,706.5,636.72,479.02
2018,10,9,12,30,859.0,111.0,1.1,22.1,710.0,611.3,460.67
2018,10,9,12,45,835.0,119.0,1.15,21.95,693.0,573.31,432.31
2018,10,9,13,0,811.0,127.0,1.2,21.8,676.0,534.63,402.88
2018,10,9,13,15,849.5,108.0,1.25,21.6,669.0,500.54,376.19
2018,10,9,13,30,888.0,89.0,1.3,21.4,662.0,464.95,346.99
2018,10,9,13,45,899.5,82.0,1.3,21.15,641.5,422.49,311.37
2018,10,9,14,0,911.0,75.0,1.3,20.9,621.0,377.4,272.56
2018,10,9,14,15,900.0,73.5,1.35,20.6,588.0,327.93,229.97
2018,10,9,14,30,889.0,72.0,1.4,20.3,555.0,278.14,186.56
2018,10,9,14,45,873.0,69.5,1.4,20.05,515.5,226.47,142.19
2018,10,9,15,0,857.0,67.0,1.4,19.8,476.0,175.43,100.53
2018,10,9,15,15,834.5,65.0,1.4,19.8,432.0,125.06,64.86
2018,10,9,15,30,812.0,63.0,1.4,19.8,388.0,70.17,35.7
2018,10,9,15,45,780.0,59.5,1.5,19.05,340.5,42.37,31.63
2018,10,9,16,0,748.0,56.0,1.6,18.3,293.0,41.11,30.7
2018,10,9,16,15,699.0,52.0,1.6,17.7,244.0,39.4,29.27
2018,10,9,16,30,650.0,48.0,1.6,17.1,195.0,37.73,27.76
2018,10,9,16,45,566.0,42.5,1.6,16.5,147.5,34.68,24.86
2018,10,9,17,0,482.0,37.0,1.6,15.9,100.0,28.97,19.37
2018,10,9,17,15,328.5,27.5,1.6,15.15,62.0,22.4,11.5
2018,10,9,17,30,175.0,18.0,1.6,14.4,24.0,17.16,0.0
2018,10,9,17,45,87.5,9.0,1.6,13.65,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
