Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,6,15,106.0,8.5,0.75,9.95,12.0,0.0,0.0
2018,10,10,6,30,212.0,17.0,0.7,10.6,24.0,110.82,0.0
2018,10,10,6,45,364.5,25.0,0.65,11.25,62.0,234.52,163.55
2018,10,10,7,0,517.0,33.0,0.6,11.9,100.0,332.47,264.57
2018,10,10,7,15,596.5,38.0,0.6,12.55,147.5,401.12,324.52
2018,10,10,7,30,676.0,43.0,0.6,13.2,195.0,473.14,383.63
2018,10,10,7,45,724.0,46.5,0.55,13.9,244.0,526.67,425.07
2018,10,10,8,0,772.0,50.0,0.5,14.6,293.0,580.78,464.66
2018,10,10,8,15,802.5,53.0,0.5,15.25,340.5,617.1,489.32
2018,10,10,8,30,833.0,56.0,0.5,15.9,388.0,657.68,515.76
2018,10,10,8,45,855.0,58.0,0.5,16.6,432.0,689.47,535.01
2018,10,10,9,0,877.0,60.0,0.5,17.3,476.0,719.18,552.44
2018,10,10,9,15,890.0,62.5,0.5,17.75,514.5,740.43,564.29
2018,10,10,9,30,903.0,65.0,0.5,18.2,553.0,758.84,574.21
2018,10,10,9,45,911.5,67.0,0.5,18.65,585.5,770.24,579.41
2018,10,10,10,0,920.0,69.0,0.5,19.1,618.0,778.45,582.64
2018,10,10,10,15,928.0,70.5,0.5,19.4,645.0,782.44,583.52
2018,10,10,10,30,936.0,72.0,0.5,19.7,672.0,783.08,582.36
2018,10,10,10,45,941.5,72.5,0.5,19.95,691.5,777.37,577.29
2018,10,10,11,0,947.0,73.0,0.5,20.2,711.0,768.3,570.22
2018,10,10,11,15,950.0,73.5,0.55,20.35,722.5,754.1,560.91
2018,10,10,11,30,953.0,74.0,0.6,20.5,734.0,736.65,549.54
2018,10,10,11,45,953.5,74.5,0.65,20.65,738.0,714.32,534.7
2018,10,10,12,0,954.0,75.0,0.7,20.8,742.0,688.98,516.55
2018,10,10,12,15,951.5,75.5,0.75,20.8,737.5,658.9,495.01
2018,10,10,12,30,949.0,76.0,0.8,20.8,733.0,626.21,471.11
2018,10,10,12,45,944.0,76.0,0.8,20.8,720.5,589.22,443.05
2018,10,10,13,0,939.0,76.0,0.8,20.8,708.0,550.14,412.78
2018,10,10,13,15,932.5,76.5,0.85,20.75,688.5,508.89,380.52
2018,10,10,13,30,926.0,77.0,0.9,20.7,669.0,466.01,345.97
2018,10,10,13,45,917.0,75.5,0.95,20.6,641.5,418.99,307.32
2018,10,10,14,0,908.0,74.0,1.0,20.5,614.0,371.03,266.79
2018,10,10,14,15,895.0,73.0,1.0,20.3,580.5,321.63,224.24
2018,10,10,14,30,882.0,72.0,1.0,20.1,547.0,272.09,181.16
2018,10,10,14,45,864.5,70.5,1.0,19.95,507.5,221.38,137.9
2018,10,10,15,0,847.0,69.0,1.0,19.8,468.0,171.43,97.64
2018,10,10,15,15,823.0,66.0,1.0,19.8,423.5,114.67,57.56
2018,10,10,15,30,799.0,63.0,1.0,19.8,379.0,65.82,34.48
2018,10,10,15,45,764.0,60.0,1.0,19.1,331.5,42.92,32.12
2018,10,10,16,0,729.0,57.0,1.0,18.4,284.0,42.1,31.58
2018,10,10,16,15,675.5,53.0,1.05,17.7,235.0,40.44,30.19
2018,10,10,16,30,622.0,49.0,1.1,17.0,186.0,38.85,28.75
2018,10,10,16,45,535.0,42.5,1.1,16.25,139.0,31.89,22.41
2018,10,10,17,0,448.0,36.0,1.1,15.5,92.0,28.27,18.72
2018,10,10,17,15,294.0,25.5,1.1,14.85,55.5,20.68,9.46
2018,10,10,17,30,140.0,15.0,1.1,14.2,19.0,14.3,0.0
2018,10,10,17,45,70.0,7.5,1.15,13.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,11,6,15,29.0,5.5,0.75,10.15,6.5,0.0,0.0
2018,10,11,6,30,58.0,11.0,0.7,10.5,13.0,36.19,0.0
2018,10,11,6,45,97.0,25.5,0.6,10.85,35.0,91.42,59.57
2018,10,11,7,0,136.0,40.0,0.5,11.2,57.0,133.34,105.76
2018,10,11,7,15,220.0,53.5,0.45,11.9,95.5,210.43,172.26
2018,10,11,7,30,304.0,67.0,0.4,12.6,134.0,281.47,231.85
2018,10,11,7,45,190.0,92.5,0.35,13.25,138.0,237.95,195.47
2018,10,11,8,0,76.0,118.0,0.3,13.9,142.0,177.78,144.59
2018,10,11,8,15,82.0,137.5,0.3,14.55,167.0,203.37,165.31
2018,10,11,8,30,88.0,157.0,0.3,15.2,192.0,228.74,184.79
2018,10,11,8,45,116.0,177.0,0.3,15.8,228.5,280.61,225.08
2018,10,11,9,0,144.0,197.0,0.3,16.4,265.0,322.29,256.28
2018,10,11,9,15,204.0,206.5,0.3,16.85,311.5,375.31,296.41
2018,10,11,9,30,264.0,216.0,0.3,17.3,358.0,439.56,343.5
2018,10,11,9,45,554.5,154.5,0.35,17.7,476.0,603.76,466.17
2018,10,11,10,0,845.0,93.0,0.4,18.1,594.0,749.91,566.56
2018,10,11,10,15,882.0,85.5,0.4,18.4,628.5,760.59,569.97
2018,10,11,10,30,919.0,78.0,0.4,18.7,663.0,772.85,576.53
2018,10,11,10,45,924.5,79.0,0.4,19.0,682.5,767.66,571.52
2018,10,11,11,0,930.0,80.0,0.4,19.3,702.0,759.16,564.71
2018,10,11,11,15,933.0,80.5,0.4,19.5,713.5,745.05,554.55
2018,10,11,11,30,936.0,81.0,0.4,19.7,725.0,727.76,542.43
2018,10,11,11,45,937.0,81.0,0.4,19.85,729.0,705.48,526.45
2018,10,11,12,0,938.0,81.0,0.4,20.0,733.0,680.25,507.82
2018,10,11,12,15,937.5,81.0,0.4,20.1,729.0,651.23,486.39
2018,10,11,12,30,937.0,81.0,0.4,20.2,725.0,619.55,462.69
2018,10,11,12,45,934.5,80.0,0.4,20.25,713.0,583.31,435.36
2018,10,11,13,0,932.0,79.0,0.4,20.3,701.0,544.84,405.76
2018,10,11,13,15,926.5,77.5,0.4,20.3,681.0,502.47,372.62
2018,10,11,13,30,921.0,76.0,0.4,20.3,661.0,458.48,337.3
2018,10,11,13,45,913.0,75.0,0.45,20.3,634.5,412.55,299.84
2018,10,11,14,0,905.0,74.0,0.5,20.3,608.0,365.58,260.42
2018,10,11,14,15,893.5,73.0,0.55,20.15,575.0,316.81,218.86
2018,10,11,14,30,882.0,72.0,0.6,20.0,542.0,267.76,176.6
2018,10,11,14,45,865.0,70.0,0.7,19.85,502.5,216.82,133.7
2018,10,11,15,0,848.0,68.0,0.8,19.7,463.0,166.61,93.79
2018,10,11,15,15,824.0,65.0,0.8,19.7,418.5,109.94,54.56
2018,10,11,15,30,800.0,62.0,0.8,19.7,374.0,61.19,32.89
2018,10,11,15,45,766.5,58.5,0.9,19.05,326.5,41.93,31.28
2018,10,11,16,0,733.0,55.0,1.0,18.4,279.0,40.64,30.3
2018,10,11,16,15,682.5,50.5,1.1,17.65,230.5,38.48,28.47
2018,10,11,16,30,632.0,46.0,1.2,16.9,182.0,36.33,26.51
2018,10,11,16,45,547.5,39.5,1.3,16.15,135.5,32.25,22.69
2018,10,11,17,0,463.0,33.0,1.4,15.4,89.0,25.75,16.46
2018,10,11,17,15,306.0,23.5,1.45,14.75,53.5,19.0,7.24
2018,10,11,17,30,149.0,14.0,1.5,14.1,18.0,13.34,0.0
2018,10,11,17,45,74.5,7.0,1.5,13.45,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,6,15,91.0,7.5,0.8,11.3,10.0,0.0,0.0
2018,10,12,6,30,182.0,15.0,0.8,11.9,20.0,94.37,0.0
2018,10,12,6,45,351.5,24.0,0.8,12.45,58.5,221.92,142.3
2018,10,12,7,0,521.0,33.0,0.8,13.0,97.0,330.4,260.84
2018,10,12,7,15,604.0,38.5,0.75,13.8,145.0,401.39,322.95
2018,10,12,7,30,687.0,44.0,0.7,14.6,193.0,475.78,383.59
2018,10,12,7,45,736.5,48.5,0.65,15.4,243.5,531.45,426.63
2018,10,12,8,0,786.0,53.0,0.6,16.2,294.0,587.7,467.63
2018,10,12,8,15,818.0,55.5,0.55,17.0,342.0,629.83,496.05
2018,10,12,8,30,850.0,58.0,0.5,17.8,390.0,665.38,517.66
2018,10,12,8,45,870.5,59.5,0.45,18.6,433.5,695.42,534.64
2018,10,12,9,0,891.0,61.0,0.4,19.4,477.0,723.3,549.64
2018,10,12,9,15,908.0,62.5,0.35,20.0,517.0,746.17,561.31
2018,10,12,9,30,925.0,64.0,0.3,20.6,557.0,766.26,570.98
2018,10,12,9,45,938.0,64.5,0.25,21.15,591.0,779.18,575.97
2018,10,12,10,0,951.0,65.0,0.2,21.7,625.0,788.91,579.02
2018,10,12,10,15,959.0,66.0,0.25,21.95,652.0,792.14,580.22
2018,10,12,10,30,967.0,67.0,0.3,22.2,679.0,791.95,579.47
2018,10,12,10,45,972.0,68.0,0.3,22.5,698.5,786.07,574.26
2018,10,12,11,0,977.0,69.0,0.3,22.8,718.0,776.72,567.02
2018,10,12,11,15,980.5,69.0,0.4,22.95,730.0,761.81,558.27
2018,10,12,11,30,984.0,69.0,0.5,23.1,742.0,743.55,547.41
2018,10,12,11,45,985.0,69.5,0.55,23.25,746.0,720.85,532.33
2018,10,12,12,0,986.0,70.0,0.6,23.4,750.0,695.03,514.08
2018,10,12,12,15,984.5,70.0,0.65,23.45,745.5,664.17,492.19
2018,10,12,12,30,983.0,70.0,0.7,23.5,741.0,630.58,467.86
2018,10,12,12,45,978.5,69.0,0.75,23.55,727.5,591.83,439.25
2018,10,12,13,0,974.0,68.0,0.8,23.6,714.0,550.9,408.23
2018,10,12,13,15,967.5,68.0,0.8,23.55,693.5,507.97,374.54
2018,10,12,13,30,961.0,68.0,0.8,23.5,673.0,463.36,338.6
2018,10,12,13,45,953.0,66.5,0.85,23.45,645.5,415.38,299.38
2018,10,12,14,0,945.0,65.0,0.9,23.4,618.0,366.32,258.15
2018,10,12,14,15,933.5,64.0,0.9,23.2,584.0,315.85,214.99
2018,10,12,14,30,922.0,63.0,0.9,23.0,550.0,265.05,171.25
2018,10,12,14,45,906.0,61.0,0.95,22.85,510.0,212.52,127.18
2018,10,12,15,0,890.0,59.0,1.0,22.7,470.0,160.6,86.43
2018,10,12,15,15,867.5,57.0,1.0,22.7,425.0,109.01,52.63
2018,10,12,15,30,845.0,55.0,1.0,22.7,380.0,59.12,32.68
2018,10,12,15,45,811.5,52.5,1.0,21.75,332.0,43.19,32.01
2018,10,12,16,0,778.0,50.0,1.0,20.8,284.0,36.82,26.64
2018,10,12,16,15,726.5,46.0,1.0,19.75,234.0,34.89,25.05
2018,10,12,16,30,675.0,42.0,1.0,18.7,184.0,32.98,23.35
2018,10,12,16,45,589.0,36.5,1.05,17.6,136.5,29.67,20.25
2018,10,12,17,0,503.0,31.0,1.1,16.5,89.0,26.42,16.83
2018,10,12,17,15,335.5,22.5,1.1,15.85,53.0,18.29,5.38
2018,10,12,17,30,168.0,14.0,1.1,15.2,17.0,13.34,0.0
2018,10,12,17,45,84.0,7.0,1.15,14.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.9,12.25,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.8,12.7,18.0,85.41,0.0
2018,10,13,6,45,329.0,23.5,0.7,13.1,55.0,208.1,125.06
2018,10,13,7,0,493.0,33.0,0.6,13.5,92.0,313.86,246.11
2018,10,13,7,15,576.0,39.0,0.5,14.25,139.0,384.27,307.46
2018,10,13,7,30,659.0,45.0,0.4,15.0,186.0,458.07,367.01
2018,10,13,7,45,709.0,49.5,0.3,15.8,235.0,513.04,408.75
2018,10,13,8,0,759.0,54.0,0.2,16.6,284.0,568.63,448.44
2018,10,13,8,15,792.0,57.5,0.2,17.25,332.0,611.85,478.41
2018,10,13,8,30,825.0,61.0,0.2,17.9,380.0,653.98,505.71
2018,10,13,8,45,847.5,63.5,0.2,18.5,424.0,680.7,521.31
2018,10,13,9,0,870.0,66.0,0.2,19.1,468.0,710.67,538.98
2018,10,13,9,15,887.0,67.5,0.2,19.65,507.5,733.06,551.22
2018,10,13,9,30,904.0,69.0,0.2,20.2,547.0,752.74,561.61
2018,10,13,9,45,915.5,71.0,0.25,20.75,580.5,765.99,568.48
2018,10,13,10,0,927.0,73.0,0.3,21.3,614.0,776.06,573.45
2018,10,13,10,15,934.5,74.0,0.3,21.65,640.5,778.75,573.31
2018,10,13,10,30,942.0,75.0,0.3,22.0,667.0,778.1,571.23
2018,10,13,10,45,946.5,76.0,0.3,22.35,686.0,771.88,565.69
2018,10,13,11,0,951.0,77.0,0.3,22.7,705.0,762.3,558.17
2018,10,13,11,15,953.5,77.5,0.35,22.9,716.0,747.45,548.49
2018,10,13,11,30,956.0,78.0,0.4,23.1,727.0,729.36,536.81
2018,10,13,11,45,956.5,78.0,0.4,23.25,730.5,706.28,520.14
2018,10,13,12,0,957.0,78.0,0.4,23.4,734.0,680.21,501.11
2018,10,13,12,15,956.0,78.0,0.4,23.45,730.0,650.35,479.37
2018,10,13,12,30,955.0,78.0,0.4,23.5,726.0,617.81,455.35
2018,10,13,12,45,952.0,77.5,0.45,23.55,713.5,581.18,428.5
2018,10,13,13,0,949.0,77.0,0.5,23.6,701.0,542.32,399.23
2018,10,13,13,15,943.0,76.5,0.5,23.55,681.0,500.03,366.29
2018,10,13,13,30,937.0,76.0,0.5,23.5,661.0,456.09,331.16
2018,10,13,13,45,928.5,74.5,0.5,23.4,633.5,408.9,292.7
2018,10,13,14,0,920.0,73.0,0.5,23.3,606.0,360.71,252.44
2018,10,13,14,15,907.0,71.5,0.5,23.15,572.0,310.52,210.01
2018,10,13,14,30,894.0,70.0,0.5,23.0,538.0,260.2,167.23
2018,10,13,14,45,876.5,68.0,0.5,22.8,498.0,208.78,124.7
2018,10,13,15,0,859.0,66.0,0.5,22.6,458.0,158.13,85.74
2018,10,13,15,15,834.5,63.5,0.5,22.6,413.5,101.55,48.73
2018,10,13,15,30,810.0,61.0,0.5,22.6,369.0,52.91,30.75
2018,10,13,15,45,775.0,57.5,0.55,21.75,321.0,41.54,30.6
2018,10,13,16,0,740.0,54.0,0.6,20.9,273.0,40.23,29.62
2018,10,13,16,15,686.5,49.5,0.65,19.95,224.0,38.04,27.78
2018,10,13,16,30,633.0,45.0,0.7,19.0,175.0,35.87,25.83
2018,10,13,16,45,544.0,38.5,0.8,18.05,128.5,31.77,21.99
2018,10,13,17,0,455.0,32.0,0.9,17.1,82.0,25.3,15.7
2018,10,13,17,15,285.5,21.5,0.95,16.3,47.5,17.52,3.08
2018,10,13,17,30,116.0,11.0,1.0,15.5,13.0,10.48,0.0
2018,10,13,17,45,58.0,5.5,1.0,14.75,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,6,15,82.5,7.5,0.5,9.9,9.0,0.0,0.0
2018,10,14,6,30,165.0,15.0,0.5,10.3,18.0,85.85,0.0
2018,10,14,6,45,335.0,24.0,0.45,10.7,54.5,208.79,116.33
2018,10,14,7,0,505.0,33.0,0.4,11.1,91.0,317.84,249.52
2018,10,14,7,15,596.5,38.5,0.4,11.8,140.0,392.68,315.57
2018,10,14,7,30,688.0,44.0,0.4,12.5,189.0,471.14,379.93
2018,10,14,7,45,741.0,48.0,0.35,13.15,239.5,527.93,424.12
2018,10,14,8,0,794.0,52.0,0.3,13.8,290.0,585.4,466.37
2018,10,14,8,15,828.5,54.5,0.35,14.5,339.0,623.79,493.9
2018,10,14,8,30,863.0,57.0,0.4,15.2,388.0,666.18,522.18
2018,10,14,8,45,887.5,59.0,0.4,15.85,433.5,699.58,542.62
2018,10,14,9,0,912.0,61.0,0.4,16.5,479.0,730.89,561.17
2018,10,14,9,15,931.0,63.0,0.4,17.1,521.0,755.78,575.09
2018,10,14,9,30,950.0,65.0,0.4,17.7,563.0,777.82,586.98
2018,10,14,9,45,960.5,67.0,0.4,18.25,597.5,790.51,592.65
2018,10,14,10,0,971.0,69.0,0.4,18.8,632.0,799.86,596.29
2018,10,14,10,15,979.5,70.0,0.4,19.3,659.5,803.15,596.18
2018,10,14,10,30,988.0,71.0,0.4,19.8,687.0,802.94,593.99
2018,10,14,10,45,993.5,71.5,0.4,20.3,707.0,796.46,587.87
2018,10,14,11,0,999.0,72.0,0.4,20.8,727.0,786.46,579.68
2018,10,14,11,15,1002.0,72.0,0.4,21.15,738.5,770.67,568.21
2018,10,14,11,30,1005.0,72.0,0.4,21.5,750.0,751.5,554.69
2018,10,14,11,45,1005.5,72.5,0.4,21.85,754.0,727.87,537.24
2018,10,14,12,0,1006.0,73.0,0.4,22.2,758.0,701.08,517.24
2018,10,14,12,15,1005.5,72.5,0.4,22.35,753.5,669.67,494.2
2018,10,14,12,30,1005.0,72.0,0.4,22.5,749.0,635.41,468.76
2018,10,14,12,45,1002.0,71.5,0.4,22.6,736.0,597.15,440.01
2018,10,14,13,0,999.0,71.0,0.4,22.7,723.0,556.52,408.85
2018,10,14,13,15,993.0,70.0,0.45,22.65,702.0,511.9,374.64
2018,10,14,13,30,987.0,69.0,0.5,22.6,681.0,465.53,337.96
2018,10,14,13,45,975.5,68.5,0.5,22.5,651.5,416.09,297.58
2018,10,14,14,0,964.0,68.0,0.5,22.4,622.0,365.81,255.48
2018,10,14,14,15,950.5,67.0,0.55,22.2,586.5,313.97,211.7
2018,10,14,14,30,937.0,66.0,0.6,22.0,551.0,261.96,167.46
2018,10,14,14,45,920.0,64.0,0.6,21.8,510.0,208.63,123.22
2018,10,14,15,0,903.0,62.0,0.6,21.6,469.0,155.97,82.89
2018,10,14,15,15,879.5,59.5,0.6,21.6,423.5,103.41,50.18
2018,10,14,15,30,856.0,57.0,0.6,21.6,378.0,52.65,40.08
2018,10,14,15,45,821.0,54.0,0.65,20.75,329.0,39.06,28.58
2018,10,14,16,0,786.0,51.0,0.7,19.9,280.0,38.03,27.83
2018,10,14,16,15,732.0,47.0,0.75,18.8,229.5,36.14,26.25
2018,10,14,16,30,678.0,43.0,0.8,17.7,179.0,34.31,24.59
2018,10,14,16,45,587.5,37.0,0.85,16.55,131.0,30.61,21.07
2018,10,14,17,0,497.0,31.0,0.9,15.4,83.0,26.97,17.07
2018,10,14,17,15,313.5,21.5,0.95,14.8,48.0,17.79,0.61
2018,10,14,17,30,130.0,12.0,1.0,14.2,13.0,11.44,0.0
2018,10,14,17,45,65.0,6.0,1.1,13.6,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,15,6,15,107.5,7.0,1.25,11.05,9.0,0.0,0.0
2018,10,15,6,30,215.0,14.0,1.3,11.4,18.0,105.9,0.0
2018,10,15,6,45,402.5,22.0,1.3,11.75,57.0,229.56,113.94
2018,10,15,7,0,590.0,30.0,1.3,12.1,96.0,356.43,279.32
2018,10,15,7,15,673.0,35.0,1.25,12.7,146.0,427.94,345.03
2018,10,15,7,30,756.0,40.0,1.2,13.3,196.0,498.82,404.94
2018,10,15,7,45,803.5,44.0,1.2,13.85,248.0,553.08,449.05
2018,10,15,8,0,851.0,48.0,1.2,14.4,300.0,608.11,491.3
2018,10,15,8,15,881.5,50.5,1.15,15.1,349.5,650.04,520.88
2018,10,15,8,30,912.0,53.0,1.1,15.8,399.0,690.74,547.22
2018,10,15,8,45,928.0,55.0,1.05,16.5,442.5,719.04,563.71
2018,10,15,9,0,944.0,57.0,1.0,17.2,486.0,744.83,578.04
2018,10,15,9,15,956.5,59.0,0.95,17.8,525.5,765.34,588.58
2018,10,15,9,30,969.0,61.0,0.9,18.4,565.0,782.79,596.89
2018,10,15,9,45,979.0,63.0,0.85,19.05,599.5,795.17,601.58
2018,10,15,10,0,989.0,65.0,0.8,19.7,634.0,804.16,604.04
2018,10,15,10,15,996.5,66.0,0.75,20.2,661.5,806.66,602.61
2018,10,15,10,30,1004.0,67.0,0.7,20.7,689.0,805.61,599.04
2018,10,15,10,45,1009.0,68.0,0.65,21.25,709.0,799.16,591.97
2018,10,15,11,0,1014.0,69.0,0.6,21.8,729.0,789.14,582.78
2018,10,15,11,15,1017.0,69.0,0.55,22.15,740.5,773.11,570.28
2018,10,15,11,30,1020.0,69.0,0.5,22.5,752.0,753.64,555.75
2018,10,15,11,45,1020.5,69.5,0.45,22.85,756.0,729.69,537.16
2018,10,15,12,0,1021.0,70.0,0.4,23.2,760.0,702.54,516.17
2018,10,15,12,15,1020.0,70.0,0.4,23.35,755.5,670.93,493.01
2018,10,15,12,30,1019.0,70.0,0.4,23.5,751.0,636.45,467.43
2018,10,15,12,45,1016.5,69.0,0.35,23.65,738.0,597.51,437.61
2018,10,15,13,0,1014.0,68.0,0.3,23.8,725.0,556.16,405.44
2018,10,15,13,15,1008.5,67.0,0.35,23.75,704.0,511.24,371.17
2018,10,15,13,30,1003.0,66.0,0.4,23.7,683.0,464.5,334.38
2018,10,15,13,45,994.5,65.5,0.4,23.6,655.0,415.53,294.43
2018,10,15,14,0,986.0,65.0,0.4,23.5,627.0,365.43,252.53
2018,10,15,14,15,974.5,63.5,0.45,23.3,591.5,312.76,208.26
2018,10,15,14,30,963.0,62.0,0.5,23.1,556.0,259.72,163.41
2018,10,15,14,45,946.5,60.5,0.55,22.85,515.0,205.74,119.12
2018,10,15,15,0,930.0,59.0,0.6,22.6,474.0,152.34,78.92
2018,10,15,15,15,907.0,56.5,0.6,22.6,427.5,98.59,46.54
2018,10,15,15,30,884.0,54.0,0.6,22.6,381.0,46.58,34.71
2018,10,15,15,45,847.0,51.0,0.75,21.5,330.5,42.29,31.3
2018,10,15,16,0,810.0,48.0,0.9,20.4,280.0,40.15,29.6
2018,10,15,16,15,754.0,44.5,1.0,19.3,228.5,34.2,24.46
2018,10,15,16,30,698.0,41.0,1.1,18.2,177.0,32.71,23.08
2018,10,15,16,45,606.0,35.0,1.2,17.05,129.0,28.91,19.48
2018,10,15,17,0,514.0,29.0,1.3,15.9,81.0,25.15,15.28
2018,10,15,17,15,324.0,20.0,1.35,15.25,46.5,16.54,0.0
2018,10,15,17,30,134.0,11.0,1.4,14.6,12.0,10.48,0.0
2018,10,15,17,45,67.0,5.5,1.45,13.9,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.45,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,11.9,14.0,71.26,0.0
2018,10,16,6,45,324.5,21.5,0.65,12.35,50.0,196.52,80.96
2018,10,16,7,0,509.0,31.0,0.6,12.8,86.0,314.04,243.21
2018,10,16,7,15,596.0,36.0,0.55,13.65,133.0,385.1,307.31
2018,10,16,7,30,683.0,41.0,0.5,14.5,180.0,459.43,368.32
2018,10,16,7,45,734.5,45.0,0.4,15.35,229.5,514.53,410.82
2018,10,16,8,0,786.0,49.0,0.3,16.2,279.0,570.32,451.1
2018,10,16,8,15,819.0,51.5,0.3,16.85,326.5,607.13,477.05
2018,10,16,8,30,852.0,54.0,0.3,17.5,374.0,647.96,503.92
2018,10,16,8,45,873.0,56.0,0.25,18.1,417.5,678.48,521.74
2018,10,16,9,0,894.0,58.0,0.2,18.7,461.0,706.85,537.68
2018,10,16,9,15,909.5,60.0,0.2,19.25,500.0,728.8,549.74
2018,10,16,9,30,925.0,62.0,0.2,19.8,539.0,747.93,559.84
2018,10,16,9,45,936.0,63.5,0.2,20.35,572.5,760.15,565.3
2018,10,16,10,0,947.0,65.0,0.2,20.9,606.0,769.14,568.78
2018,10,16,10,15,955.0,66.0,0.2,21.3,632.5,772.04,568.7
2018,10,16,10,30,963.0,67.0,0.2,21.7,659.0,771.53,566.61
2018,10,16,10,45,968.5,67.5,0.2,22.15,678.5,765.23,560.81
2018,10,16,11,0,974.0,68.0,0.2,22.6,698.0,755.5,553.0
2018,10,16,11,15,976.0,68.5,0.25,22.85,709.0,739.95,542.71
2018,10,16,11,30,978.0,69.0,0.3,23.1,720.0,721.12,530.19
2018,10,16,11,45,978.0,69.0,0.3,23.35,722.5,697.29,512.6
2018,10,16,12,0,978.0,69.0,0.3,23.6,725.0,670.43,492.76
2018,10,16,12,15,976.0,69.0,0.35,23.65,720.0,639.49,470.83
2018,10,16,12,30,974.0,69.0,0.4,23.7,715.0,605.88,446.5
2018,10,16,12,45,970.5,68.5,0.45,23.75,702.5,568.5,418.83
2018,10,16,13,0,967.0,68.0,0.5,23.8,690.0,528.88,388.7
2018,10,16,13,15,961.0,68.0,0.55,23.75,670.0,486.56,355.77
2018,10,16,13,30,955.0,68.0,0.6,23.7,650.0,442.54,320.46
2018,10,16,13,45,945.5,66.5,0.65,23.65,622.0,394.47,281.06
2018,10,16,14,0,936.0,65.0,0.7,23.6,594.0,345.47,239.85
2018,10,16,14,15,923.5,64.0,0.75,23.4,560.0,295.43,197.25
2018,10,16,14,30,911.0,63.0,0.8,23.2,526.0,245.18,154.4
2018,10,16,14,45,892.0,61.5,0.85,23.0,485.5,193.49,112.01
2018,10,16,15,0,873.0,60.0,0.9,22.8,445.0,142.71,74.13
2018,10,16,15,15,848.5,57.5,0.9,22.8,400.5,91.96,44.4
2018,10,16,15,30,824.0,55.0,0.9,22.8,356.0,44.92,33.28
2018,10,16,15,45,786.5,52.5,1.0,21.7,308.0,38.09,27.63
2018,10,16,16,0,749.0,50.0,1.1,20.6,260.0,37.45,27.22
2018,10,16,16,15,691.0,45.5,1.2,19.6,211.0,35.12,25.21
2018,10,16,16,30,633.0,41.0,1.3,18.6,162.0,32.8,23.08
2018,10,16,16,45,536.0,35.0,1.4,17.6,116.5,29.04,19.48
2018,10,16,17,0,439.0,29.0,1.5,16.6,71.0,23.18,13.34
2018,10,16,17,15,270.5,19.5,1.5,15.95,40.5,16.26,0.0
2018,10,16,17,30,102.0,10.0,1.5,15.3,10.0,9.53,0.0
2018,10,16,17,45,51.0,5.0,1.5,14.65,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,6,15,55.5,5.5,0.9,10.7,6.0,0.0,0.0
2018,10,17,6,30,111.0,11.0,0.9,11.2,12.0,57.57,0.0
2018,10,17,6,45,278.5,21.0,0.85,11.65,45.0,172.35,52.99
2018,10,17,7,0,446.0,31.0,0.8,12.1,78.0,287.83,222.89
2018,10,17,7,15,537.0,37.5,0.75,12.8,123.5,352.82,283.68
2018,10,17,7,30,628.0,44.0,0.7,13.5,169.0,429.13,347.46
2018,10,17,7,45,682.5,48.5,0.65,14.25,217.5,484.97,392.08
2018,10,17,8,0,737.0,53.0,0.6,15.0,266.0,541.67,434.9
2018,10,17,8,15,772.5,56.5,0.55,15.7,313.0,585.24,465.8
2018,10,17,8,30,808.0,60.0,0.5,16.4,360.0,627.88,494.61
2018,10,17,8,45,833.0,62.5,0.45,17.05,404.0,660.74,514.51
2018,10,17,9,0,858.0,65.0,0.4,17.7,448.0,686.48,528.88
2018,10,17,9,15,876.0,66.5,0.4,18.35,487.0,708.93,541.46
2018,10,17,9,30,894.0,68.0,0.4,19.0,526.0,728.74,552.1
2018,10,17,9,45,907.5,69.5,0.35,19.6,559.5,742.42,557.83
2018,10,17,10,0,921.0,71.0,0.3,20.2,593.0,752.98,561.55
2018,10,17,10,15,929.5,72.0,0.3,20.6,619.5,756.12,561.66
2018,10,17,10,30,938.0,73.0,0.3,21.0,646.0,755.94,559.81
2018,10,17,10,45,943.5,74.0,0.3,21.35,665.0,750.26,554.6
2018,10,17,11,0,949.0,75.0,0.3,21.7,684.0,741.22,547.39
2018,10,17,11,15,952.0,75.0,0.3,21.9,695.0,726.07,536.61
2018,10,17,11,30,955.0,75.0,0.3,22.1,706.0,707.71,523.13
2018,10,17,11,45,956.0,75.0,0.3,22.3,709.5,684.91,506.21
2018,10,17,12,0,957.0,75.0,0.3,22.5,713.0,659.12,487.04
2018,10,17,12,15,955.5,75.5,0.35,22.55,708.5,629.47,465.78
2018,10,17,12,30,954.0,76.0,0.4,22.6,704.0,597.16,442.13
2018,10,17,12,45,950.0,75.5,0.4,22.65,691.5,560.12,413.98
2018,10,17,13,0,946.0,75.0,0.4,22.7,679.0,520.93,383.56
2018,10,17,13,15,939.5,74.5,0.45,22.65,658.5,478.68,350.63
2018,10,17,13,30,933.0,74.0,0.5,22.6,638.0,434.85,315.42
2018,10,17,13,45,923.5,73.0,0.55,22.55,610.5,388.15,276.99
2018,10,17,14,0,914.0,72.0,0.6,22.5,583.0,340.55,236.82
2018,10,17,14,15,900.0,70.5,0.65,22.25,549.0,290.69,194.5
2018,10,17,14,30,886.0,69.0,0.7,22.0,515.0,240.82,152.16
2018,10,17,14,45,867.0,66.5,0.75,21.8,474.5,189.57,110.32
2018,10,17,15,0,848.0,64.0,0.8,21.6,434.0,139.27,73.19
2018,10,17,15,15,821.5,62.0,0.8,21.6,390.0,84.21,40.51
2018,10,17,15,30,795.0,60.0,0.8,21.6,346.0,42.79,31.63
2018,10,17,15,45,756.0,56.0,0.9,20.65,298.0,41.04,30.33
2018,10,17,16,0,717.0,52.0,1.0,19.7,250.0,39.27,28.92
2018,10,17,16,15,656.5,47.5,1.1,18.75,202.0,37.03,26.98
2018,10,17,16,30,596.0,43.0,1.2,17.8,154.0,34.85,24.93
2018,10,17,16,45,495.5,36.0,1.3,16.9,109.5,27.66,18.29
2018,10,17,17,0,395.0,29.0,1.4,16.0,65.0,23.39,13.23
2018,10,17,17,15,229.5,17.5,1.45,15.4,35.5,14.46,0.0
2018,10,17,17,30,64.0,6.0,1.5,14.8,6.0,5.72,0.0
2018,10,17,17,45,32.0,3.0,1.55,14.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,18,6,15,51.0,5.0,1.25,11.6,5.5,0.0,0.0
2018,10,18,6,30,102.0,10.0,1.1,11.8,11.0,52.48,0.0
2018,10,18,6,45,264.5,20.5,1.0,11.95,43.0,163.16,27.8
2018,10,18,7,0,427.0,31.0,0.9,12.1,75.0,276.78,212.98
2018,10,18,7,15,520.5,38.0,0.8,12.95,120.0,347.98,279.23
2018,10,18,7,30,614.0,45.0,0.7,13.8,165.0,419.84,339.43
2018,10,18,7,45,670.0,49.5,0.6,14.7,213.0,476.04,383.96
2018,10,18,8,0,726.0,54.0,0.5,15.6,261.0,533.12,426.39
2018,10,18,8,15,763.0,57.5,0.45,16.25,308.0,577.22,457.74
2018,10,18,8,30,800.0,61.0,0.4,16.9,355.0,620.46,487.03
2018,10,18,8,45,825.5,63.0,0.35,17.55,398.5,652.75,506.75
2018,10,18,9,0,851.0,65.0,0.3,18.2,442.0,677.99,520.79
2018,10,18,9,15,869.0,67.5,0.3,18.75,481.0,701.44,534.27
2018,10,18,9,30,887.0,70.0,0.3,19.3,520.0,722.22,545.76
2018,10,18,9,45,900.0,71.0,0.25,19.85,553.0,734.78,550.86
2018,10,18,10,0,913.0,72.0,0.2,20.4,586.0,744.27,554.06
2018,10,18,10,15,921.5,73.5,0.2,20.75,612.5,747.9,554.63
2018,10,18,10,30,930.0,75.0,0.2,21.1,639.0,748.21,553.22
2018,10,18,10,45,935.5,76.0,0.2,21.45,658.0,742.51,548.01
2018,10,18,11,0,941.0,77.0,0.2,21.8,677.0,733.48,540.83
2018,10,18,11,15,944.5,77.5,0.25,22.0,688.5,719.26,531.36
2018,10,18,11,30,948.0,78.0,0.3,22.2,700.0,701.81,518.88
2018,10,18,11,45,948.5,78.0,0.3,22.4,703.0,678.79,501.76
2018,10,18,12,0,949.0,78.0,0.3,22.6,706.0,652.82,482.43
2018,10,18,12,15,948.0,78.0,0.35,22.65,701.5,623.14,461.11
2018,10,18,12,30,947.0,78.0,0.4,22.7,697.0,590.83,437.4
2018,10,18,12,45,943.5,77.5,0.4,22.8,684.5,554.27,409.42
2018,10,18,13,0,940.0,77.0,0.4,22.9,672.0,515.54,379.19
2018,10,18,13,15,933.5,76.5,0.45,22.85,652.0,473.54,346.37
2018,10,18,13,30,927.0,76.0,0.5,22.8,632.0,429.96,311.28
2018,10,18,13,45,917.0,74.5,0.55,22.8,604.0,382.94,272.54
2018,10,18,14,0,907.0,73.0,0.6,22.8,576.0,335.08,232.15
2018,10,18,14,15,893.5,71.5,0.65,22.6,542.0,285.75,190.23
2018,10,18,14,30,880.0,70.0,0.7,22.4,508.0,236.36,148.36
2018,10,18,14,45,860.5,67.5,0.75,22.25,468.0,185.42,107.09
2018,10,18,15,0,841.0,65.0,0.8,22.1,428.0,135.49,70.81
2018,10,18,15,15,814.5,62.5,0.8,22.1,384.0,80.59,39.18
2018,10,18,15,30,788.0,60.0,0.8,22.1,340.0,42.96,31.72
2018,10,18,15,45,748.5,56.5,0.9,21.15,292.5,41.62,30.78
2018,10,18,16,0,709.0,53.0,1.0,20.2,245.0,40.32,29.77
2018,10,18,16,15,647.5,48.0,1.05,19.3,197.0,37.68,27.46
2018,10,18,16,30,586.0,43.0,1.1,18.4,149.0,35.07,25.02
2018,10,18,16,45,483.5,35.5,1.2,17.45,105.0,27.41,17.96
2018,10,18,17,0,381.0,28.0,1.3,16.5,61.0,22.66,12.2
2018,10,18,17,15,220.0,17.5,1.35,16.0,33.5,16.68,0.0
2018,10,18,17,30,59.0,7.0,1.4,15.5,6.0,0.0,0.0
2018,10,18,17,45,29.5,3.5,1.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,1.0,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.9,11.7,10.0,49.54,0.0
2018,10,19,6,45,259.5,19.5,0.8,12.1,41.0,157.79,0.0
2018,10,19,7,0,421.0,30.0,0.7,12.5,72.0,271.17,206.1
2018,10,19,7,15,516.0,37.5,0.7,13.55,117.0,343.06,273.8
2018,10,19,7,30,611.0,45.0,0.7,14.6,162.0,415.67,334.76
2018,10,19,7,45,668.5,49.5,0.65,15.6,210.0,472.47,380.04
2018,10,19,8,0,726.0,54.0,0.6,16.6,258.0,530.19,423.38
2018,10,19,8,15,763.0,57.5,0.55,17.3,305.0,574.11,454.65
2018,10,19,8,30,800.0,61.0,0.5,18.0,352.0,617.15,483.84
2018,10,19,8,45,826.0,64.0,0.45,18.7,396.0,650.85,504.76
2018,10,19,9,0,852.0,67.0,0.4,19.4,440.0,682.55,523.23
2018,10,19,9,15,870.5,68.5,0.4,20.05,479.0,699.97,532.23
2018,10,19,9,30,889.0,70.0,0.4,20.7,518.0,719.79,542.95
2018,10,19,9,45,902.5,71.5,0.4,21.3,551.0,733.19,549.31
2018,10,19,10,0,916.0,73.0,0.4,21.9,584.0,743.51,553.7
2018,10,19,10,15,925.0,74.0,0.35,22.3,610.5,746.82,553.16
2018,10,19,10,30,934.0,75.0,0.3,22.7,637.0,746.83,550.65
2018,10,19,10,45,940.5,75.5,0.3,23.05,656.0,741.19,545.49
2018,10,19,11,0,947.0,76.0,0.3,23.4,675.0,732.2,538.35
2018,10,19,11,15,950.5,76.5,0.3,23.6,686.5,717.85,527.92
2018,10,19,11,30,954.0,77.0,0.3,23.8,698.0,700.27,514.64
2018,10,19,11,45,955.5,77.0,0.35,24.0,701.5,677.73,498.61
2018,10,19,12,0,957.0,77.0,0.4,24.2,705.0,652.18,480.24
2018,10,19,12,15,954.5,77.0,0.4,24.3,700.0,621.43,457.47
2018,10,19,12,30,952.0,77.0,0.4,24.4,695.0,588.13,432.47
2018,10,19,12,45,947.0,77.0,0.45,24.45,682.0,551.15,404.9
2018,10,19,13,0,942.0,77.0,0.5,24.5,669.0,512.09,375.0
2018,10,19,13,15,936.0,76.5,0.55,24.5,649.0,470.26,342.19
2018,10,19,13,30,930.0,76.0,0.6,24.5,629.0,426.81,307.11
2018,10,19,13,45,922.5,74.0,0.65,24.45,602.0,380.12,268.63
2018,10,19,14,0,915.0,72.0,0.7,24.4,575.0,332.38,228.35
2018,10,19,14,15,902.0,70.5,0.7,24.25,541.0,282.89,186.23
2018,10,19,14,30,889.0,69.0,0.7,24.1,507.0,233.28,144.33
2018,10,19,14,45,869.5,67.0,0.75,23.9,467.0,182.41,103.63
2018,10,19,15,0,850.0,65.0,0.8,23.7,427.0,132.52,68.19
2018,10,19,15,15,822.5,62.0,0.8,23.7,382.0,76.9,37.3
2018,10,19,15,30,795.0,59.0,0.8,23.7,337.0,42.38,31.0
2018,10,19,15,45,756.0,55.0,0.85,22.7,289.5,40.59,29.68
2018,10,19,16,0,717.0,51.0,0.9,21.7,242.0,38.8,28.24
2018,10,19,16,15,656.0,46.0,1.0,20.9,194.0,36.09,25.86
2018,10,19,16,30,595.0,41.0,1.1,20.1,146.0,33.39,23.33
2018,10,19,16,45,489.5,34.0,1.15,19.3,102.5,28.71,18.83
2018,10,19,17,0,384.0,27.0,1.2,18.5,59.0,21.94,10.98
2018,10,19,17,15,220.5,16.5,1.35,17.9,32.0,15.73,0.0
2018,10,19,17,30,57.0,6.0,1.5,17.3,5.0,0.0,0.0
2018,10,19,17,45,28.5,3.0,1.6,16.7,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
