Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,46.5,4.5,1.0,11.15,4.5,0.0,0.0
2018,10,20,6,30,93.0,9.0,1.0,11.6,9.0,47.16,0.0
2018,10,20,6,45,254.5,19.5,0.95,12.05,39.5,153.25,0.0
2018,10,20,7,0,416.0,30.0,0.9,12.5,70.0,267.13,201.12
2018,10,20,7,15,512.0,36.5,0.85,13.4,114.0,337.81,269.74
2018,10,20,7,30,608.0,43.0,0.8,14.3,158.0,409.39,330.4
2018,10,20,7,45,663.0,48.5,0.8,15.15,205.5,465.4,376.02
2018,10,20,8,0,718.0,54.0,0.8,16.0,253.0,522.35,419.94
2018,10,20,8,15,754.5,57.5,0.75,16.6,299.5,565.58,451.44
2018,10,20,8,30,791.0,61.0,0.7,17.2,346.0,607.92,480.86
2018,10,20,8,45,816.0,64.0,0.65,17.85,389.0,640.63,501.88
2018,10,20,9,0,841.0,67.0,0.6,18.5,432.0,671.34,520.2
2018,10,20,9,15,861.0,68.5,0.6,19.0,471.0,689.6,530.34
2018,10,20,9,30,881.0,70.0,0.6,19.5,510.0,710.28,542.19
2018,10,20,9,45,896.0,71.0,0.55,20.0,543.5,724.03,548.41
2018,10,20,10,0,911.0,72.0,0.5,20.5,577.0,734.75,552.63
2018,10,20,10,15,918.5,73.5,0.5,20.85,602.5,737.51,552.66
2018,10,20,10,30,926.0,75.0,0.5,21.2,628.0,737.0,550.72
2018,10,20,10,45,930.0,76.0,0.5,21.5,646.0,730.19,544.83
2018,10,20,11,0,934.0,77.0,0.5,21.8,664.0,720.12,536.97
2018,10,20,11,15,937.0,77.5,0.5,21.95,675.0,705.6,526.06
2018,10,20,11,30,940.0,78.0,0.5,22.1,686.0,687.91,512.59
2018,10,20,11,45,940.5,78.5,0.45,22.25,689.5,665.55,495.08
2018,10,20,12,0,941.0,79.0,0.4,22.4,693.0,640.26,475.39
2018,10,20,12,15,939.5,79.0,0.4,22.45,688.0,610.52,453.16
2018,10,20,12,30,938.0,79.0,0.4,22.5,683.0,578.2,428.65
2018,10,20,12,45,934.5,78.0,0.4,22.55,670.5,541.5,400.47
2018,10,20,13,0,931.0,77.0,0.4,22.6,658.0,502.69,370.04
2018,10,20,13,15,924.0,77.0,0.45,22.5,638.0,461.37,337.52
2018,10,20,13,30,917.0,77.0,0.5,22.4,618.0,418.53,302.78
2018,10,20,13,45,907.0,75.5,0.5,22.35,590.5,372.05,264.01
2018,10,20,14,0,897.0,74.0,0.5,22.3,563.0,324.77,223.8
2018,10,20,14,15,883.0,72.5,0.5,22.05,529.0,275.93,182.22
2018,10,20,14,30,869.0,71.0,0.5,21.8,495.0,227.1,141.01
2018,10,20,14,45,849.5,68.5,0.5,21.6,455.5,176.91,100.89
2018,10,20,15,0,830.0,66.0,0.5,21.4,416.0,122.09,61.73
2018,10,20,15,15,802.5,63.0,0.5,21.4,372.0,73.37,36.93
2018,10,20,15,30,775.0,60.0,0.5,21.4,328.0,43.31,32.15
2018,10,20,15,45,734.5,56.5,0.5,20.55,281.0,41.98,31.2
2018,10,20,16,0,694.0,53.0,0.5,19.7,234.0,40.71,30.18
2018,10,20,16,15,631.0,47.5,0.6,18.7,186.5,37.63,27.47
2018,10,20,16,30,568.0,42.0,0.7,17.7,139.0,34.56,24.59
2018,10,20,16,45,461.5,34.0,0.8,16.7,96.5,26.45,17.07
2018,10,20,17,0,355.0,26.0,0.9,15.7,54.0,21.18,9.9
2018,10,20,17,15,192.0,15.0,0.95,15.2,28.5,14.3,0.0
2018,10,20,17,30,29.0,4.0,1.0,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.5,2.0,1.05,14.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,0.95,11.65,3.5,0.0,0.0
2018,10,21,6,30,66.0,7.0,0.9,11.8,7.0,33.85,0.0
2018,10,21,6,45,234.5,18.5,0.85,11.95,37.0,141.33,0.0
2018,10,21,7,0,403.0,30.0,0.8,12.1,67.0,259.19,192.66
2018,10,21,7,15,503.0,37.0,0.7,12.8,111.0,331.87,264.52
2018,10,21,7,30,603.0,44.0,0.6,13.5,155.0,405.2,326.58
2018,10,21,7,45,662.5,48.5,0.5,14.25,203.0,462.43,372.56
2018,10,21,8,0,722.0,53.0,0.4,15.0,251.0,520.67,416.5
2018,10,21,8,15,760.5,56.5,0.4,15.6,297.5,565.05,449.02
2018,10,21,8,30,799.0,60.0,0.4,16.2,344.0,608.62,479.62
2018,10,21,8,45,825.5,62.0,0.35,16.85,387.5,641.09,500.34
2018,10,21,9,0,852.0,64.0,0.3,17.5,431.0,666.68,514.85
2018,10,21,9,15,869.0,67.0,0.35,18.0,470.0,689.67,529.01
2018,10,21,9,30,886.0,70.0,0.4,18.5,509.0,709.97,541.22
2018,10,21,9,45,897.5,72.0,0.4,19.0,541.5,722.32,547.19
2018,10,21,10,0,909.0,74.0,0.4,19.5,574.0,731.57,551.21
2018,10,21,10,15,918.5,75.0,0.4,19.85,600.0,735.09,551.77
2018,10,21,10,30,928.0,76.0,0.4,20.2,626.0,735.33,550.33
2018,10,21,10,45,934.0,77.0,0.45,20.5,645.0,729.81,546.08
2018,10,21,11,0,940.0,78.0,0.5,20.8,664.0,720.97,539.78
2018,10,21,11,15,943.5,78.5,0.5,21.0,675.5,706.64,528.57
2018,10,21,11,30,947.0,79.0,0.5,21.2,687.0,689.09,515.02
2018,10,21,11,45,948.0,79.5,0.5,21.45,690.5,666.85,497.99
2018,10,21,12,0,949.0,80.0,0.5,21.7,694.0,641.63,478.68
2018,10,21,12,15,944.5,81.0,0.55,21.7,688.5,610.95,456.25
2018,10,21,12,30,940.0,82.0,0.6,21.7,683.0,577.82,431.51
2018,10,21,12,45,931.5,83.0,0.65,21.75,669.0,540.45,402.96
2018,10,21,13,0,923.0,84.0,0.7,21.8,655.0,501.27,372.24
2018,10,21,13,15,916.0,83.0,0.75,21.7,634.5,459.28,338.73
2018,10,21,13,30,909.0,82.0,0.8,21.6,614.0,415.83,303.04
2018,10,21,13,45,897.0,80.5,0.85,21.5,585.5,369.03,263.86
2018,10,21,14,0,885.0,79.0,0.9,21.4,557.0,321.62,223.33
2018,10,21,14,15,870.0,77.5,0.9,21.1,523.0,273.11,181.67
2018,10,21,14,30,855.0,76.0,0.9,20.8,489.0,219.7,136.66
2018,10,21,14,45,834.5,73.0,0.95,20.55,449.0,169.42,96.42
2018,10,21,15,0,814.0,70.0,1.0,20.3,409.0,120.4,62.12
2018,10,21,15,15,784.5,67.0,1.0,20.3,365.0,72.58,38.64
2018,10,21,15,30,755.0,64.0,1.0,20.3,321.0,46.75,35.3
2018,10,21,15,45,712.0,59.5,1.0,19.4,274.0,44.7,33.72
2018,10,21,16,0,669.0,55.0,1.0,18.5,227.0,42.67,32.03
2018,10,21,16,15,601.5,49.5,1.05,17.55,180.0,36.22,26.33
2018,10,21,16,30,534.0,44.0,1.1,16.6,133.0,33.53,23.75
2018,10,21,16,45,418.5,36.0,1.1,15.65,91.5,28.51,18.81
2018,10,21,17,0,303.0,28.0,1.1,14.7,50.0,23.43,10.59
2018,10,21,17,15,161.5,15.5,1.1,14.1,26.0,14.77,0.0
2018,10,21,17,30,20.0,3.0,1.1,13.5,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,1.05,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,1.2,10.15,3.0,0.0,0.0
2018,10,22,6,30,61.0,6.0,1.1,10.5,6.0,5.72,0.0
2018,10,22,6,45,228.0,17.5,1.05,10.8,35.0,117.77,0.0
2018,10,22,7,0,395.0,29.0,1.0,11.1,64.0,252.81,185.81
2018,10,22,7,15,500.5,36.0,0.85,11.8,108.5,327.47,261.85
2018,10,22,7,30,606.0,43.0,0.7,12.5,153.0,403.32,326.4
2018,10,22,7,45,661.0,48.5,0.6,13.2,200.0,458.88,371.65
2018,10,22,8,0,716.0,54.0,0.5,13.9,247.0,515.29,414.83
2018,10,22,8,15,714.0,63.0,0.5,14.5,285.0,540.45,433.14
2018,10,22,8,30,712.0,72.0,0.5,15.1,323.0,566.31,451.04
2018,10,22,8,45,780.5,69.0,0.45,15.75,375.5,616.12,485.77
2018,10,22,9,0,849.0,66.0,0.4,16.4,428.0,668.37,520.08
2018,10,22,9,15,873.0,67.0,0.45,16.85,468.0,688.71,532.23
2018,10,22,9,30,897.0,68.0,0.5,17.3,508.0,711.45,546.39
2018,10,22,9,45,907.5,69.5,0.5,17.7,540.0,722.5,551.71
2018,10,22,10,0,918.0,71.0,0.5,18.1,572.0,730.46,555.1
2018,10,22,10,15,926.5,72.0,0.55,18.35,597.5,733.22,556.17
2018,10,22,10,30,935.0,73.0,0.6,18.6,623.0,732.7,555.19
2018,10,22,10,45,941.0,74.0,0.6,18.8,642.0,727.12,550.27
2018,10,22,11,0,947.0,75.0,0.6,19.0,661.0,718.2,543.27
2018,10,22,11,15,950.0,75.5,0.65,19.1,672.0,703.44,532.42
2018,10,22,11,30,953.0,76.0,0.7,19.2,683.0,685.48,519.21
2018,10,22,11,45,954.0,76.0,0.7,19.25,686.5,662.63,501.85
2018,10,22,12,0,955.0,76.0,0.7,19.3,690.0,636.81,482.13
2018,10,22,12,15,954.5,75.0,0.75,19.25,685.0,606.3,459.42
2018,10,22,12,30,954.0,74.0,0.8,19.2,680.0,573.15,434.18
2018,10,22,12,45,949.5,73.5,0.8,19.15,666.5,536.01,404.89
2018,10,22,13,0,945.0,73.0,0.8,19.1,653.0,496.79,373.26
2018,10,22,13,15,938.0,72.0,0.8,18.95,632.5,454.16,338.35
2018,10,22,13,30,931.0,71.0,0.8,18.8,612.0,410.02,301.29
2018,10,22,13,45,921.5,70.0,0.8,18.65,584.5,363.76,261.66
2018,10,22,14,0,912.0,69.0,0.8,18.5,557.0,316.62,220.53
2018,10,22,14,15,898.0,67.5,0.8,18.25,523.0,267.33,177.61
2018,10,22,14,30,884.0,66.0,0.8,18.0,489.0,218.04,135.31
2018,10,22,14,45,865.0,64.0,0.85,17.7,449.5,167.89,95.01
2018,10,22,15,0,846.0,62.0,0.9,17.4,410.0,118.67,60.94
2018,10,22,15,15,818.0,59.0,0.9,17.4,365.5,63.76,32.97
2018,10,22,15,30,790.0,56.0,0.9,17.4,321.0,40.49,30.26
2018,10,22,15,45,749.5,52.5,0.9,16.65,274.5,39.03,29.12
2018,10,22,16,0,709.0,49.0,0.9,15.9,228.0,37.61,27.91
2018,10,22,16,15,645.0,44.0,0.9,15.2,180.5,34.85,25.37
2018,10,22,16,30,581.0,39.0,0.9,14.5,133.0,32.11,22.69
2018,10,22,16,45,469.0,31.5,0.9,13.75,91.0,26.87,17.47
2018,10,22,17,0,357.0,24.0,0.9,13.0,49.0,19.69,6.92
2018,10,22,17,15,192.5,13.5,0.9,12.5,25.5,12.87,0.0
2018,10,22,17,30,28.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,10,22,17,45,14.0,1.5,0.9,11.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.75,9.8,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.7,10.1,1.0,0.0,0.0
2018,10,23,6,45,2.0,6.0,0.7,10.35,6.0,6.6,0.0
2018,10,23,7,0,0.0,11.0,0.7,10.6,11.0,10.19,2.12
2018,10,23,7,15,0.0,13.5,0.7,10.9,13.5,12.5,4.92
2018,10,23,7,30,0.0,16.0,0.7,11.2,16.0,14.82,7.12
2018,10,23,7,45,0.0,27.5,0.65,11.5,27.5,25.51,16.48
2018,10,23,8,0,0.0,39.0,0.6,11.8,39.0,36.21,25.78
2018,10,23,8,15,0.0,49.5,0.6,12.0,49.5,45.99,34.19
2018,10,23,8,30,0.0,60.0,0.6,12.2,60.0,55.79,42.5
2018,10,23,8,45,4.0,97.0,0.6,12.45,98.5,94.95,75.62
2018,10,23,9,0,8.0,134.0,0.6,12.7,137.0,135.41,109.03
2018,10,23,9,15,58.0,170.5,0.6,12.9,198.5,215.43,175.06
2018,10,23,9,30,108.0,207.0,0.6,13.1,260.0,298.34,240.88
2018,10,23,9,45,185.0,215.0,0.65,13.3,312.5,357.82,287.67
2018,10,23,10,0,262.0,223.0,0.7,13.5,365.0,426.17,340.12
2018,10,23,10,15,195.5,239.0,0.7,13.85,347.5,384.0,305.05
2018,10,23,10,30,129.0,255.0,0.7,14.2,330.0,350.51,277.37
2018,10,23,10,45,193.0,265.0,0.7,14.55,381.5,399.58,315.24
2018,10,23,11,0,257.0,275.0,0.7,14.9,433.0,452.82,354.54
2018,10,23,11,15,176.5,280.0,0.65,15.35,389.5,391.27,305.45
2018,10,23,11,30,96.0,285.0,0.6,15.8,346.0,333.78,260.16
2018,10,23,11,45,226.5,265.0,0.6,16.25,409.5,392.65,306.14
2018,10,23,12,0,357.0,245.0,0.6,16.7,473.0,443.21,343.38
2018,10,23,12,15,536.5,196.0,0.6,17.0,535.5,484.83,373.5
2018,10,23,12,30,716.0,147.0,0.6,17.3,598.0,512.92,392.2
2018,10,23,12,45,804.5,114.0,0.6,17.65,611.5,498.4,378.58
2018,10,23,13,0,893.0,81.0,0.6,18.0,625.0,476.8,359.06
2018,10,23,13,15,900.0,75.5,0.6,18.15,608.5,437.74,326.2
2018,10,23,13,30,907.0,70.0,0.6,18.3,592.0,396.25,290.64
2018,10,23,13,45,897.0,69.0,0.65,18.5,565.0,350.97,251.71
2018,10,23,14,0,887.0,68.0,0.7,18.7,538.0,304.89,211.4
2018,10,23,14,15,871.0,66.5,0.7,18.65,504.0,256.45,169.27
2018,10,23,14,30,855.0,65.0,0.7,18.6,470.0,208.24,128.11
2018,10,23,14,45,833.0,63.5,0.75,18.55,431.0,159.69,89.56
2018,10,23,15,0,811.0,62.0,0.8,18.5,392.0,106.73,52.98
2018,10,23,15,15,766.0,61.5,0.8,18.5,346.0,61.07,33.41
2018,10,23,15,30,721.0,61.0,0.8,18.5,300.0,44.56,33.69
2018,10,23,15,45,523.5,72.0,0.9,17.55,232.0,50.72,39.29
2018,10,23,16,0,326.0,83.0,1.0,16.6,164.0,60.9,48.32
2018,10,23,16,15,281.0,68.5,1.0,15.9,127.5,51.23,39.67
2018,10,23,16,30,236.0,54.0,1.0,15.2,91.0,41.18,30.47
2018,10,23,16,45,173.5,39.0,1.05,14.5,61.0,30.28,20.17
2018,10,23,17,0,111.0,24.0,1.1,13.8,31.0,18.94,4.88
2018,10,23,17,15,65.5,13.5,1.1,13.35,16.5,12.87,0.0
2018,10,23,17,30,20.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,1.1,12.45,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,6,15,29.0,3.0,1.15,11.1,2.5,0.0,0.0
2018,10,24,6,30,58.0,6.0,1.1,11.4,5.0,0.0,0.0
2018,10,24,6,45,180.5,15.0,1.05,11.7,27.0,93.06,0.0
2018,10,24,7,0,303.0,24.0,1.0,12.0,49.0,198.62,138.34
2018,10,24,7,15,410.5,34.0,0.9,12.75,91.5,275.64,219.29
2018,10,24,7,30,518.0,44.0,0.8,13.5,134.0,357.25,288.89
2018,10,24,7,45,447.0,60.0,0.7,14.25,154.5,349.79,284.76
2018,10,24,8,0,376.0,76.0,0.6,15.0,175.0,332.92,271.71
2018,10,24,8,15,458.5,84.5,0.6,15.55,227.0,400.64,325.67
2018,10,24,8,30,541.0,93.0,0.6,16.1,279.0,475.58,382.31
2018,10,24,8,45,680.0,77.5,0.6,16.7,341.5,556.3,442.18
2018,10,24,9,0,819.0,62.0,0.6,17.3,404.0,631.28,495.59
2018,10,24,9,15,832.0,64.5,0.65,17.65,439.5,650.28,507.0
2018,10,24,9,30,845.0,67.0,0.7,18.0,475.0,666.67,517.17
2018,10,24,9,45,866.0,66.5,0.7,18.35,508.5,682.32,526.2
2018,10,24,10,0,887.0,66.0,0.7,18.7,542.0,695.14,533.23
2018,10,24,10,15,896.0,67.0,0.75,18.95,567.0,698.31,534.51
2018,10,24,10,30,905.0,68.0,0.8,19.2,592.0,698.3,533.8
2018,10,24,10,45,910.0,69.0,0.85,19.45,610.0,692.34,529.11
2018,10,24,11,0,915.0,70.0,0.9,19.7,628.0,683.18,521.96
2018,10,24,11,15,917.5,70.5,0.9,19.8,638.5,668.68,510.39
2018,10,24,11,30,920.0,71.0,0.9,19.9,649.0,651.11,496.57
2018,10,24,11,45,920.0,71.5,0.95,20.05,652.0,629.0,479.76
2018,10,24,12,0,920.0,72.0,1.0,20.2,655.0,604.08,460.6
2018,10,24,12,15,913.5,74.0,1.05,20.1,649.0,574.36,437.93
2018,10,24,12,30,907.0,76.0,1.1,20.0,643.0,542.38,413.05
2018,10,24,12,45,687.0,145.0,1.1,19.95,569.5,465.6,354.24
2018,10,24,13,0,467.0,214.0,1.1,19.9,496.0,399.92,304.19
2018,10,24,13,15,387.5,228.5,1.1,19.75,457.5,358.57,272.35
2018,10,24,13,30,308.0,243.0,1.1,19.6,419.0,321.97,244.2
2018,10,24,13,45,436.5,198.0,1.1,19.45,434.5,305.52,227.54
2018,10,24,14,0,565.0,153.0,1.1,19.3,450.0,279.16,201.08
2018,10,24,14,15,711.0,108.0,1.1,19.2,457.5,243.88,165.19
2018,10,24,14,30,857.0,63.0,1.1,19.1,465.0,203.29,124.09
2018,10,24,14,45,838.0,61.5,1.1,18.95,427.0,155.18,85.92
2018,10,24,15,0,819.0,60.0,1.1,18.8,389.0,108.0,54.59
2018,10,24,15,15,791.0,57.0,1.1,18.8,346.0,54.85,29.84
2018,10,24,15,30,763.0,54.0,1.1,18.8,303.0,39.13,28.89
2018,10,24,15,45,687.0,54.0,1.1,18.25,253.0,40.51,30.2
2018,10,24,16,0,611.0,54.0,1.1,17.7,203.0,38.59,28.51
2018,10,24,16,15,469.5,52.0,1.1,17.0,151.5,38.83,28.61
2018,10,24,16,30,328.0,50.0,1.1,16.3,100.0,38.25,27.73
2018,10,24,16,45,281.0,35.5,1.15,15.55,67.5,28.69,18.55
2018,10,24,17,0,234.0,21.0,1.2,14.8,35.0,17.1,1.95
2018,10,24,17,15,117.0,10.5,1.25,14.3,17.5,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,1.25,11.25,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,1.2,11.6,2.0,0.0,0.0
2018,10,25,6,45,133.0,15.0,1.1,11.95,25.0,71.87,0.0
2018,10,25,7,0,252.0,28.0,1.0,12.3,48.0,175.82,117.66
2018,10,25,7,15,344.0,38.0,0.9,13.15,85.0,245.11,194.16
2018,10,25,7,30,436.0,48.0,0.8,14.0,122.0,316.0,255.42
2018,10,25,7,45,575.0,47.5,0.65,14.8,176.5,405.05,327.82
2018,10,25,8,0,714.0,47.0,0.5,15.6,231.0,496.86,398.38
2018,10,25,8,15,751.5,50.5,0.45,16.35,276.5,539.56,429.23
2018,10,25,8,30,789.0,54.0,0.4,17.1,322.0,581.49,458.37
2018,10,25,8,45,814.0,56.5,0.35,17.85,364.0,607.98,475.21
2018,10,25,9,0,839.0,59.0,0.3,18.6,406.0,637.47,493.22
2018,10,25,9,15,858.0,61.0,0.3,19.25,444.0,660.11,506.31
2018,10,25,9,30,877.0,63.0,0.3,19.9,482.0,680.18,517.5
2018,10,25,9,45,891.0,63.5,0.25,20.6,514.0,692.25,522.29
2018,10,25,10,0,905.0,64.0,0.2,21.3,546.0,701.34,525.19
2018,10,25,10,15,914.0,65.0,0.25,21.7,571.5,704.43,526.13
2018,10,25,10,30,923.0,66.0,0.3,22.1,597.0,704.28,525.12
2018,10,25,10,45,928.5,67.0,0.3,22.5,615.5,698.48,519.76
2018,10,25,11,0,934.0,68.0,0.3,22.9,634.0,689.41,511.9
2018,10,25,11,15,937.0,68.5,0.3,23.1,644.5,674.93,500.53
2018,10,25,11,30,940.0,69.0,0.3,23.3,655.0,657.3,486.94
2018,10,25,11,45,941.5,69.0,0.35,23.5,658.5,635.15,470.75
2018,10,25,12,0,943.0,69.0,0.4,23.7,662.0,610.07,452.21
2018,10,25,12,15,940.5,69.5,0.45,23.7,657.0,580.45,430.4
2018,10,25,12,30,938.0,70.0,0.5,23.7,652.0,548.32,406.22
2018,10,25,12,45,933.5,69.5,0.6,23.75,639.0,511.92,378.63
2018,10,25,13,0,929.0,69.0,0.7,23.8,626.0,473.47,348.55
2018,10,25,13,15,922.5,68.0,0.75,23.65,606.0,431.9,315.09
2018,10,25,13,30,916.0,67.0,0.8,23.5,586.0,388.83,279.42
2018,10,25,13,45,905.5,65.5,0.85,23.35,558.0,342.75,240.56
2018,10,25,14,0,895.0,64.0,0.9,23.2,530.0,295.93,200.37
2018,10,25,14,15,880.5,62.5,0.9,22.9,496.5,247.72,159.05
2018,10,25,14,30,866.0,61.0,0.9,22.6,463.0,199.57,118.73
2018,10,25,14,45,845.5,58.5,0.95,22.35,423.5,150.18,80.6
2018,10,25,15,0,825.0,56.0,1.0,22.1,384.0,101.92,49.59
2018,10,25,15,15,796.5,53.5,1.0,22.1,341.0,54.85,31.64
2018,10,25,15,30,768.0,51.0,1.0,22.1,298.0,36.9,26.53
2018,10,25,15,45,727.0,47.5,1.05,21.05,253.0,35.29,25.28
2018,10,25,16,0,686.0,44.0,1.1,20.0,208.0,33.71,23.95
2018,10,25,16,15,621.0,39.0,1.1,19.1,162.5,30.77,21.29
2018,10,25,16,30,556.0,34.0,1.1,18.2,117.0,27.84,18.47
2018,10,25,16,45,428.5,27.5,1.15,17.25,77.5,23.4,13.83
2018,10,25,17,0,301.0,21.0,1.2,16.3,38.0,17.35,0.0
2018,10,25,17,15,150.5,10.5,1.2,15.8,19.0,10.01,0.0
2018,10,25,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,10,26,6,30,15.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,10,26,6,45,67.0,14.5,1.0,13.1,19.0,42.59,0.0
2018,10,26,7,0,119.0,27.0,0.9,13.4,36.0,111.17,69.08
2018,10,26,7,15,209.5,40.5,0.8,14.3,70.0,178.79,140.18
2018,10,26,7,30,300.0,54.0,0.7,15.2,104.0,247.26,199.11
2018,10,26,7,45,312.5,69.5,0.65,16.05,136.0,279.62,226.71
2018,10,26,8,0,325.0,85.0,0.6,16.9,168.0,311.54,252.54
2018,10,26,8,15,374.5,96.0,0.55,17.6,209.0,359.95,290.42
2018,10,26,8,30,424.0,107.0,0.5,18.3,250.0,409.28,327.37
2018,10,26,8,45,509.5,106.0,0.5,19.0,299.5,468.09,371.01
2018,10,26,9,0,595.0,105.0,0.5,19.7,349.0,533.61,417.84
2018,10,26,9,15,584.5,119.0,0.45,20.25,377.0,546.23,423.76
2018,10,26,9,30,574.0,133.0,0.4,20.8,405.0,556.14,428.1
2018,10,26,9,45,569.0,145.0,0.4,21.35,430.0,560.76,429.32
2018,10,26,10,0,564.0,157.0,0.4,21.9,455.0,567.7,432.07
2018,10,26,10,15,568.0,164.5,0.45,22.2,476.5,573.61,435.2
2018,10,26,10,30,572.0,172.0,0.5,22.5,498.0,577.27,436.71
2018,10,26,10,45,607.5,166.0,0.5,22.85,522.5,589.4,444.02
2018,10,26,11,0,643.0,160.0,0.5,23.2,547.0,594.96,446.59
2018,10,26,11,15,702.0,143.5,0.5,23.45,572.5,601.61,450.41
2018,10,26,11,30,761.0,127.0,0.5,23.7,598.0,603.89,450.93
2018,10,26,11,45,753.5,131.0,0.55,23.9,599.0,582.67,434.89
2018,10,26,12,0,746.0,135.0,0.6,24.1,600.0,559.36,417.37
2018,10,26,12,15,816.0,109.0,0.65,24.2,614.5,547.77,408.44
2018,10,26,12,30,886.0,83.0,0.7,24.3,629.0,530.5,394.57
2018,10,26,12,45,845.0,94.5,0.7,24.45,606.5,488.34,361.64
2018,10,26,13,0,804.0,106.0,0.7,24.6,584.0,447.61,329.41
2018,10,26,13,15,800.5,102.0,0.75,24.55,565.0,408.35,297.93
2018,10,26,13,30,797.0,98.0,0.8,24.5,546.0,367.72,264.44
2018,10,26,13,45,773.0,98.5,0.85,24.45,516.0,323.6,227.91
2018,10,26,14,0,749.0,99.0,0.9,24.4,486.0,280.24,191.52
2018,10,26,14,15,728.0,96.0,0.9,24.2,452.0,231.53,151.02
2018,10,26,14,30,707.0,93.0,0.9,24.0,418.0,187.42,115.0
2018,10,26,14,45,718.5,81.5,0.95,23.8,387.5,145.78,82.18
2018,10,26,15,0,730.0,70.0,1.0,23.6,357.0,98.16,50.35
2018,10,26,15,15,718.5,64.5,1.0,23.6,320.0,53.68,33.28
2018,10,26,15,30,707.0,59.0,1.0,23.6,283.0,43.45,32.0
2018,10,26,15,45,610.0,60.5,1.0,22.55,232.5,42.28,31.15
2018,10,26,16,0,513.0,62.0,1.0,21.5,182.0,45.64,34.11
2018,10,26,16,15,386.0,54.5,1.05,20.6,133.5,41.46,30.35
2018,10,26,16,30,259.0,47.0,1.1,19.7,85.0,35.99,25.24
2018,10,26,16,45,230.5,34.0,1.15,18.8,58.5,26.56,16.1
2018,10,26,17,0,202.0,21.0,1.2,17.9,32.0,17.53,0.0
2018,10,26,17,15,101.0,10.5,1.25,17.5,16.0,10.01,0.0
2018,10,26,17,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,27,6,15,8.0,0.5,0.85,12.9,0.5,0.0,0.0
2018,10,27,6,30,16.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,10,27,6,45,41.5,13.0,0.9,13.5,15.5,30.07,0.0
2018,10,27,7,0,67.0,25.0,0.9,13.8,30.0,73.66,41.02
2018,10,27,7,15,118.5,41.5,0.9,14.35,58.0,124.58,96.25
2018,10,27,7,30,170.0,58.0,0.9,14.9,86.0,173.1,139.12
2018,10,27,7,45,213.5,74.5,0.85,15.45,120.5,219.63,178.93
2018,10,27,8,0,257.0,91.0,0.8,16.0,155.0,267.75,218.78
2018,10,27,8,15,280.5,106.0,0.8,16.55,188.5,302.97,246.99
2018,10,27,8,30,304.0,121.0,0.8,17.1,222.0,338.21,274.32
2018,10,27,8,45,274.0,138.5,0.8,17.65,238.5,341.71,275.44
2018,10,27,9,0,244.0,156.0,0.8,18.2,255.0,342.98,274.76
2018,10,27,9,15,288.0,167.0,0.75,18.7,294.5,384.25,305.7
2018,10,27,9,30,332.0,178.0,0.7,19.2,334.0,425.2,335.28
2018,10,27,9,45,345.0,190.5,0.7,19.7,362.0,445.91,348.98
2018,10,27,10,0,358.0,203.0,0.7,20.2,390.0,465.19,361.58
2018,10,27,10,15,364.5,214.0,0.7,20.5,412.5,476.88,368.69
2018,10,27,10,30,371.0,225.0,0.7,20.8,435.0,486.96,374.64
2018,10,27,10,45,357.0,235.5,0.7,21.1,443.0,481.29,368.93
2018,10,27,11,0,343.0,246.0,0.7,21.4,451.0,474.42,362.54
2018,10,27,11,15,385.0,243.0,0.75,21.5,476.5,488.35,372.66
2018,10,27,11,30,427.0,240.0,0.8,21.6,502.0,504.48,383.86
2018,10,27,11,45,452.5,232.0,0.8,21.7,511.0,497.54,377.97
2018,10,27,12,0,478.0,224.0,0.8,21.8,520.0,488.11,370.29
2018,10,27,12,15,555.5,196.5,0.85,21.8,538.0,485.62,368.21
2018,10,27,12,30,633.0,169.0,0.9,21.8,556.0,479.15,362.44
2018,10,27,12,45,634.0,164.0,0.95,21.75,545.0,449.35,338.97
2018,10,27,13,0,635.0,159.0,1.0,21.7,534.0,418.02,313.9
2018,10,27,13,15,628.0,155.0,1.0,21.55,515.5,383.05,285.42
2018,10,27,13,30,621.0,151.0,1.0,21.4,497.0,347.42,255.81
2018,10,27,13,45,531.5,167.5,1.0,21.3,453.5,303.03,220.86
2018,10,27,14,0,442.0,184.0,1.0,21.2,410.0,265.64,191.99
2018,10,27,14,15,498.5,156.5,1.0,20.95,396.0,230.49,160.6
2018,10,27,14,30,555.0,129.0,1.0,20.7,382.0,190.25,125.12
2018,10,27,14,45,562.5,115.0,1.0,20.5,352.5,148.76,92.47
2018,10,27,15,0,570.0,101.0,1.0,20.3,323.0,106.26,63.75
2018,10,27,15,15,544.0,92.5,1.0,20.3,284.5,67.09,52.87
2018,10,27,15,30,518.0,84.0,1.0,20.3,246.0,59.24,46.2
2018,10,27,15,45,481.0,74.5,0.95,19.55,206.5,53.94,41.73
2018,10,27,16,0,444.0,65.0,0.9,18.8,167.0,48.43,36.93
2018,10,27,16,15,387.5,54.0,0.9,18.25,128.5,41.29,30.48
2018,10,27,16,30,331.0,43.0,0.9,17.7,90.0,33.83,23.56
2018,10,27,16,45,238.0,31.5,0.85,17.15,58.5,24.62,14.4
2018,10,27,17,0,145.0,20.0,0.8,16.6,27.0,15.92,0.0
2018,10,27,17,15,72.5,10.0,0.85,16.25,13.5,9.53,0.0
2018,10,27,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,28,6,15,10.0,1.0,0.65,13.15,0.5,0.0,0.0
2018,10,28,6,30,20.0,2.0,0.7,13.3,1.0,0.0,0.0
2018,10,28,6,45,20.0,8.5,0.7,13.45,8.5,16.55,0.0
2018,10,28,7,0,20.0,15.0,0.7,13.6,16.0,27.81,10.62
2018,10,28,7,15,10.0,28.0,0.7,13.9,28.5,33.57,21.96
2018,10,28,7,30,0.0,41.0,0.7,14.2,41.0,39.15,27.38
2018,10,28,7,45,0.0,56.0,0.75,14.45,56.0,54.31,40.58
2018,10,28,8,0,0.0,71.0,0.8,14.7,71.0,69.21,53.36
2018,10,28,8,15,1.5,79.0,0.85,15.0,79.5,77.05,60.01
2018,10,28,8,30,3.0,87.0,0.9,15.3,88.0,85.2,66.77
2018,10,28,8,45,70.0,123.5,0.9,15.55,151.5,173.03,140.79
2018,10,28,9,0,137.0,160.0,0.9,15.8,215.0,266.97,216.87
2018,10,28,9,15,80.0,154.5,0.95,15.95,187.5,211.61,170.59
2018,10,28,9,30,23.0,149.0,1.0,16.1,160.0,165.58,131.95
2018,10,28,9,45,13.5,150.0,1.0,16.25,156.5,152.68,121.05
2018,10,28,10,0,4.0,151.0,1.0,16.4,153.0,146.47,115.48
2018,10,28,10,15,7.5,163.0,1.05,16.5,167.0,160.07,126.32
2018,10,28,10,30,11.0,175.0,1.1,16.6,181.0,173.51,136.92
2018,10,28,10,45,79.5,214.5,1.1,16.7,261.5,262.28,208.34
2018,10,28,11,0,148.0,254.0,1.1,16.8,342.0,349.34,275.76
2018,10,28,11,15,212.5,262.5,1.15,16.75,391.0,392.5,308.69
2018,10,28,11,30,277.0,271.0,1.2,16.7,440.0,437.09,342.27
2018,10,28,11,45,199.0,277.5,1.2,16.7,399.0,383.29,299.92
2018,10,28,12,0,121.0,284.0,1.2,16.7,358.0,337.21,263.87
2018,10,28,12,15,169.5,277.5,1.2,16.6,380.5,349.68,273.81
2018,10,28,12,30,218.0,271.0,1.2,16.5,403.0,358.9,280.5
2018,10,28,12,45,369.5,232.0,1.2,16.4,450.5,383.51,298.45
2018,10,28,13,0,521.0,193.0,1.2,16.3,498.0,395.99,305.41
2018,10,28,13,15,523.5,184.5,1.2,16.2,482.5,365.06,279.28
2018,10,28,13,30,526.0,176.0,1.2,16.1,467.0,333.0,251.96
2018,10,28,13,45,603.5,144.5,1.2,16.0,462.5,303.44,224.19
2018,10,28,14,0,681.0,113.0,1.2,15.9,458.0,265.19,188.13
2018,10,28,14,15,646.0,113.5,1.2,15.85,423.5,223.4,152.52
2018,10,28,14,30,611.0,114.0,1.2,15.8,389.0,184.09,120.26
2018,10,28,14,45,686.0,91.5,1.2,15.75,375.0,140.37,82.43
2018,10,28,15,0,761.0,69.0,1.2,15.7,361.0,93.45,49.05
2018,10,28,15,15,737.5,65.0,1.2,15.7,321.0,48.74,37.73
2018,10,28,15,30,714.0,61.0,1.2,15.7,281.0,45.58,35.03
2018,10,28,15,45,621.5,60.0,1.25,15.45,229.5,42.33,32.17
2018,10,28,16,0,529.0,59.0,1.3,15.2,178.0,43.56,33.17
2018,10,28,16,15,454.5,50.0,1.3,14.8,135.5,38.0,28.01
2018,10,28,16,30,380.0,41.0,1.3,14.4,93.0,32.25,22.47
2018,10,28,16,45,283.0,30.0,1.25,14.05,60.0,24.31,14.06
2018,10,28,17,0,186.0,19.0,1.2,13.7,27.0,15.93,0.0
2018,10,28,17,15,93.0,9.5,1.25,13.4,13.5,9.05,0.0
2018,10,28,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,29,6,15,10.0,1.5,1.2,11.35,1.0,0.0,0.0
2018,10,29,6,30,20.0,3.0,1.2,11.4,2.0,0.0,0.0
2018,10,29,6,45,20.0,5.5,1.2,11.4,5.5,13.62,0.0
2018,10,29,7,0,20.0,8.0,1.2,11.4,9.0,21.72,5.66
2018,10,29,7,15,10.0,12.0,1.15,11.65,12.5,16.14,7.72
2018,10,29,7,30,0.0,16.0,1.1,11.9,16.0,14.82,6.97
2018,10,29,7,45,3.5,27.5,1.1,12.15,28.5,27.43,18.02
2018,10,29,8,0,7.0,39.0,1.1,12.4,41.0,40.24,29.24
2018,10,29,8,15,81.0,84.0,1.1,12.7,110.0,144.01,118.76
2018,10,29,8,30,155.0,129.0,1.1,13.0,179.0,244.23,202.18
2018,10,29,8,45,310.0,128.0,1.1,13.3,245.5,349.88,288.73
2018,10,29,9,0,465.0,127.0,1.1,13.6,312.0,461.73,376.6
2018,10,29,9,15,485.5,136.0,1.1,13.9,345.0,487.64,394.54
2018,10,29,9,30,506.0,145.0,1.1,14.2,378.0,512.03,411.71
2018,10,29,9,45,667.0,115.0,1.15,14.45,444.5,591.18,472.02
2018,10,29,10,0,828.0,85.0,1.2,14.7,511.0,661.72,524.04
2018,10,29,10,15,882.0,73.5,1.2,15.1,547.5,676.72,533.04
2018,10,29,10,30,936.0,62.0,1.2,15.5,584.0,692.28,542.66
2018,10,29,10,45,791.0,102.0,1.25,15.9,553.0,633.13,496.38
2018,10,29,11,0,646.0,142.0,1.3,16.3,522.0,569.98,447.47
2018,10,29,11,15,378.5,202.0,1.3,16.65,425.5,446.17,351.1
2018,10,29,11,30,111.0,262.0,1.3,17.0,329.0,322.51,252.96
2018,10,29,11,45,236.5,251.5,1.3,17.3,395.5,383.09,300.83
2018,10,29,12,0,362.0,241.0,1.3,17.6,462.0,432.44,337.61
2018,10,29,12,15,573.0,179.0,1.35,17.65,525.5,473.56,368.35
2018,10,29,12,30,784.0,117.0,1.4,17.7,589.0,500.56,386.79
2018,10,29,12,45,851.0,95.0,1.4,17.8,597.5,480.76,368.68
2018,10,29,13,0,918.0,73.0,1.4,17.9,606.0,456.82,346.64
2018,10,29,13,15,906.5,73.0,1.45,17.9,584.5,414.87,310.88
2018,10,29,13,30,895.0,73.0,1.5,17.9,563.0,371.82,273.49
2018,10,29,13,45,884.5,71.0,1.55,17.95,535.5,326.43,233.44
2018,10,29,14,0,874.0,69.0,1.6,18.0,508.0,280.36,192.39
2018,10,29,14,15,869.5,65.0,1.6,17.9,477.5,233.34,150.65
2018,10,29,14,30,865.0,61.0,1.6,17.8,447.0,185.54,109.75
2018,10,29,14,45,844.5,59.0,1.65,17.75,408.5,137.07,72.9
2018,10,29,15,0,824.0,57.0,1.7,17.7,370.0,89.69,44.73
2018,10,29,15,15,793.5,54.5,1.7,17.7,327.0,39.05,28.9
2018,10,29,15,30,763.0,52.0,1.7,17.7,284.0,38.3,28.31
2018,10,29,15,45,716.5,48.5,1.7,17.15,238.5,36.74,26.98
2018,10,29,16,0,670.0,45.0,1.7,16.6,193.0,35.23,25.6
2018,10,29,16,15,575.0,40.5,1.75,15.8,146.5,32.82,23.29
2018,10,29,16,30,480.0,36.0,1.8,15.0,100.0,27.94,18.6
2018,10,29,16,45,314.5,26.5,1.9,14.25,61.5,21.16,11.14
2018,10,29,17,0,149.0,17.0,2.0,13.5,23.0,16.2,0.0
2018,10,29,17,15,74.5,8.5,1.95,13.15,11.5,8.1,0.0
2018,10,29,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
