Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,9,6,45,50.5,7.0,1.0,8.05,8.5,0.0,0.0
2018,11,9,7,0,101.0,14.0,1.0,8.2,17.0,55.09,0.0
2018,11,9,7,15,229.0,28.5,0.95,8.95,50.5,158.15,94.54
2018,11,9,7,30,357.0,43.0,0.9,9.7,84.0,244.0,192.83
2018,11,9,7,45,440.0,53.5,0.85,10.45,126.5,308.17,250.06
2018,11,9,8,0,523.0,64.0,0.8,11.2,169.0,375.01,306.19
2018,11,9,8,15,468.5,77.0,0.75,11.95,187.5,368.67,302.05
2018,11,9,8,30,414.0,90.0,0.7,12.7,206.0,359.72,294.88
2018,11,9,8,45,428.5,101.5,0.6,13.45,237.5,386.2,314.89
2018,11,9,9,0,443.0,113.0,0.5,14.2,269.0,411.52,332.74
2018,11,9,9,15,465.5,129.5,0.45,14.65,309.0,446.02,357.48
2018,11,9,9,30,488.0,146.0,0.4,15.1,349.0,478.81,380.08
2018,11,9,9,45,496.5,165.5,0.35,15.55,385.5,504.08,396.33
2018,11,9,10,0,505.0,185.0,0.3,16.0,422.0,526.99,410.51
2018,11,9,10,15,520.5,192.0,0.3,16.35,447.0,539.01,417.56
2018,11,9,10,30,536.0,199.0,0.3,16.7,472.0,548.87,423.05
2018,11,9,10,45,545.5,202.5,0.25,17.0,489.0,549.28,421.28
2018,11,9,11,0,555.0,206.0,0.2,17.3,506.0,547.48,418.01
2018,11,9,11,15,559.5,207.5,0.2,17.45,514.5,538.6,410.38
2018,11,9,11,30,564.0,209.0,0.2,17.6,523.0,527.67,401.27
2018,11,9,11,45,567.5,208.5,0.2,17.8,526.0,512.27,388.79
2018,11,9,12,0,571.0,208.0,0.2,18.0,529.0,494.96,374.78
2018,11,9,12,15,574.5,206.0,0.25,18.05,527.0,474.4,358.81
2018,11,9,12,30,578.0,204.0,0.3,18.1,525.0,452.07,341.17
2018,11,9,12,45,579.5,199.0,0.35,18.15,514.5,424.5,319.26
2018,11,9,13,0,581.0,194.0,0.4,18.2,504.0,395.5,295.74
2018,11,9,13,15,573.0,188.5,0.45,18.1,485.0,361.49,268.18
2018,11,9,13,30,565.0,183.0,0.5,18.0,466.0,327.0,239.71
2018,11,9,13,45,553.0,176.0,0.55,17.9,441.0,289.89,208.93
2018,11,9,14,0,541.0,169.0,0.6,17.8,416.0,252.99,178.25
2018,11,9,14,15,521.0,159.5,0.65,17.5,383.5,213.1,146.23
2018,11,9,14,30,501.0,150.0,0.7,17.2,351.0,174.53,116.85
2018,11,9,14,45,477.0,139.0,0.7,16.85,315.5,136.01,90.94
2018,11,9,15,0,453.0,128.0,0.7,16.5,280.0,99.55,72.66
2018,11,9,15,15,412.0,115.5,0.7,16.5,240.0,83.43,68.06
2018,11,9,15,30,371.0,103.0,0.7,16.5,200.0,75.78,61.37
2018,11,9,15,45,326.0,87.0,0.8,14.8,161.0,65.11,52.21
2018,11,9,16,0,281.0,71.0,0.9,13.1,122.0,54.08,42.4
2018,11,9,16,15,220.5,53.5,0.95,12.2,86.5,41.4,30.71
2018,11,9,16,30,160.0,36.0,1.0,11.3,51.0,28.26,17.77
2018,11,9,16,45,93.0,21.0,1.1,10.45,28.5,17.41,0.0
2018,11,9,17,0,26.0,6.0,1.2,9.6,6.0,5.72,0.0
2018,11,9,17,15,13.0,3.0,1.2,9.3,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,6,45,26.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,10,7,0,52.0,10.0,1.2,6.1,11.0,30.85,0.0
2018,11,10,7,15,137.5,25.5,1.1,6.9,38.5,111.4,59.93
2018,11,10,7,30,223.0,41.0,1.0,7.7,66.0,179.99,142.46
2018,11,10,7,45,293.0,56.0,0.95,8.5,104.5,236.63,193.83
2018,11,10,8,0,363.0,71.0,0.9,9.3,143.0,296.45,245.2
2018,11,10,8,15,403.0,83.0,0.8,10.15,180.5,338.37,279.97
2018,11,10,8,30,443.0,95.0,0.7,11.0,218.0,380.74,313.51
2018,11,10,8,45,479.5,104.5,0.65,11.85,256.0,418.05,341.87
2018,11,10,9,0,516.0,114.0,0.6,12.7,294.0,454.82,368.69
2018,11,10,9,15,549.0,121.0,0.55,13.3,331.0,485.63,390.39
2018,11,10,9,30,582.0,128.0,0.5,13.9,368.0,515.05,410.39
2018,11,10,9,45,606.5,133.5,0.4,14.55,400.0,539.22,425.24
2018,11,10,10,0,631.0,139.0,0.3,15.2,432.0,558.0,435.77
2018,11,10,10,15,644.0,143.0,0.3,15.7,456.0,565.65,439.33
2018,11,10,10,30,657.0,147.0,0.3,16.2,480.0,570.73,441.08
2018,11,10,10,45,663.5,151.5,0.25,16.7,497.5,569.76,437.83
2018,11,10,11,0,670.0,156.0,0.2,17.2,515.0,566.21,432.76
2018,11,10,11,15,675.0,157.5,0.2,17.5,525.0,556.3,424.02
2018,11,10,11,30,680.0,159.0,0.2,17.8,535.0,543.94,413.48
2018,11,10,11,45,680.0,159.5,0.15,18.1,537.5,525.54,398.05
2018,11,10,12,0,680.0,160.0,0.1,18.4,540.0,505.05,381.01
2018,11,10,12,15,678.5,159.0,0.15,18.5,535.5,480.44,361.8
2018,11,10,12,30,677.0,158.0,0.2,18.6,531.0,454.06,340.9
2018,11,10,12,45,671.5,156.0,0.25,18.7,519.0,423.46,316.46
2018,11,10,13,0,666.0,154.0,0.3,18.8,507.0,391.66,290.53
2018,11,10,13,15,656.5,150.5,0.35,18.75,488.0,356.12,261.41
2018,11,10,13,30,647.0,147.0,0.4,18.7,469.0,320.05,231.29
2018,11,10,13,45,633.0,142.5,0.45,18.65,443.5,281.62,199.07
2018,11,10,14,0,619.0,138.0,0.5,18.6,418.0,243.46,167.06
2018,11,10,14,15,601.5,131.5,0.55,18.35,387.5,203.44,134.59
2018,11,10,14,30,584.0,125.0,0.6,18.1,357.0,162.89,103.65
2018,11,10,14,45,558.0,117.0,0.65,17.8,321.5,123.02,77.64
2018,11,10,15,0,532.0,109.0,0.7,17.5,286.0,85.24,60.66
2018,11,10,15,15,489.5,99.0,0.7,17.5,245.5,71.35,57.3
2018,11,10,15,30,447.0,89.0,0.7,17.5,205.0,65.32,52.01
2018,11,10,15,45,394.5,76.5,0.85,16.25,165.0,57.14,44.91
2018,11,10,16,0,342.0,64.0,1.0,15.0,125.0,48.69,37.32
2018,11,10,16,15,269.5,49.0,1.1,14.3,88.5,37.89,27.33
2018,11,10,16,30,197.0,34.0,1.2,13.6,52.0,26.71,16.05
2018,11,10,16,45,115.0,20.0,1.3,12.9,29.0,15.94,0.0
2018,11,10,17,0,33.0,6.0,1.4,12.2,6.0,5.72,0.0
2018,11,10,17,15,16.5,3.0,1.45,11.8,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,11,6,45,72.0,6.5,1.0,8.85,8.0,0.0,0.0
2018,11,11,7,0,144.0,13.0,1.0,8.9,16.0,70.93,0.0
2018,11,11,7,15,301.5,24.0,1.0,9.35,50.0,179.1,85.23
2018,11,11,7,30,459.0,35.0,1.0,9.8,84.0,282.21,220.06
2018,11,11,7,45,547.0,42.0,1.0,10.25,128.0,346.15,279.42
2018,11,11,8,0,635.0,49.0,1.0,10.7,172.0,413.13,336.75
2018,11,11,8,15,688.5,54.0,1.0,11.35,217.0,457.21,373.61
2018,11,11,8,30,742.0,59.0,1.0,12.0,262.0,506.05,412.29
2018,11,11,8,45,777.0,63.0,1.0,12.65,304.5,542.35,439.68
2018,11,11,9,0,812.0,67.0,1.0,13.3,347.0,577.0,464.76
2018,11,11,9,15,816.5,73.0,0.95,13.9,380.5,593.41,474.87
2018,11,11,9,30,821.0,79.0,0.9,14.5,414.0,606.99,482.54
2018,11,11,9,45,836.0,83.0,0.9,15.1,446.5,621.95,491.47
2018,11,11,10,0,851.0,87.0,0.9,15.7,479.0,633.99,497.98
2018,11,11,10,15,858.5,90.0,0.85,16.2,503.5,637.27,497.66
2018,11,11,10,30,866.0,93.0,0.8,16.7,528.0,637.46,495.08
2018,11,11,10,45,882.5,92.5,0.8,17.2,549.0,636.21,492.06
2018,11,11,11,0,899.0,92.0,0.8,17.7,570.0,631.65,486.53
2018,11,11,11,15,905.0,91.5,0.8,18.1,581.0,617.68,474.36
2018,11,11,11,30,911.0,91.0,0.8,18.5,592.0,600.63,459.87
2018,11,11,11,45,913.5,91.0,0.75,18.9,595.5,579.17,441.51
2018,11,11,12,0,916.0,91.0,0.7,19.3,599.0,554.86,420.83
2018,11,11,12,15,832.5,111.0,0.7,19.45,569.5,506.47,383.31
2018,11,11,12,30,749.0,131.0,0.7,19.6,540.0,458.42,345.97
2018,11,11,12,45,766.5,125.5,0.7,19.75,536.5,431.92,323.49
2018,11,11,13,0,784.0,120.0,0.7,19.9,533.0,402.45,297.85
2018,11,11,13,15,801.5,113.0,0.65,19.9,521.5,368.66,268.12
2018,11,11,13,30,819.0,106.0,0.6,19.9,510.0,331.96,235.44
2018,11,11,13,45,801.5,104.0,0.6,19.9,482.0,287.98,197.85
2018,11,11,14,0,784.0,102.0,0.6,19.9,454.0,244.15,160.57
2018,11,11,14,15,761.0,99.0,0.55,19.7,420.5,198.98,123.61
2018,11,11,14,30,738.0,96.0,0.5,19.5,387.0,154.98,90.35
2018,11,11,14,45,705.5,91.5,0.45,19.3,348.0,110.57,62.52
2018,11,11,15,0,673.0,87.0,0.4,19.1,309.0,68.8,46.51
2018,11,11,15,15,629.5,81.0,0.4,19.1,267.0,58.44,45.73
2018,11,11,15,30,586.0,75.0,0.4,19.1,225.0,55.88,43.47
2018,11,11,15,45,518.0,66.5,0.45,17.3,181.0,50.99,39.34
2018,11,11,16,0,450.0,58.0,0.5,15.5,137.0,46.03,34.91
2018,11,11,16,15,347.5,45.5,0.65,14.65,96.0,36.93,26.42
2018,11,11,16,30,245.0,33.0,0.8,13.8,55.0,25.99,15.18
2018,11,11,16,45,137.0,19.0,0.95,12.95,30.0,15.16,0.0
2018,11,11,17,0,29.0,5.0,1.1,12.1,5.0,4.77,0.0
2018,11,11,17,15,14.5,2.5,1.1,11.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,41.5,5.5,1.25,7.55,6.0,0.0,0.0
2018,11,12,7,0,83.0,11.0,1.2,7.6,12.0,43.95,0.0
2018,11,12,7,15,217.0,24.0,1.15,8.25,43.0,139.69,53.4
2018,11,12,7,30,351.0,37.0,1.1,8.9,74.0,231.6,180.37
2018,11,12,7,45,440.0,47.0,1.05,9.55,115.5,296.36,240.35
2018,11,12,8,0,529.0,57.0,1.0,10.2,157.0,364.51,298.59
2018,11,12,8,15,586.5,64.0,0.95,10.9,200.5,414.9,340.36
2018,11,12,8,30,644.0,71.0,0.9,11.6,244.0,465.62,380.49
2018,11,12,8,45,685.5,75.5,0.85,12.3,286.0,504.07,409.43
2018,11,12,9,0,727.0,80.0,0.8,13.0,328.0,541.35,436.28
2018,11,12,9,15,741.5,87.0,0.75,13.75,363.5,563.65,450.66
2018,11,12,9,30,756.0,94.0,0.7,14.5,399.0,583.51,462.75
2018,11,12,9,45,757.5,102.5,0.7,15.3,428.0,594.42,468.22
2018,11,12,10,0,759.0,111.0,0.7,16.1,457.0,602.47,471.46
2018,11,12,10,15,774.5,113.0,0.65,16.65,482.5,609.25,473.8
2018,11,12,10,30,790.0,115.0,0.6,17.2,508.0,613.14,473.9
2018,11,12,10,45,802.0,116.0,0.6,17.75,527.5,610.9,470.11
2018,11,12,11,0,814.0,117.0,0.6,18.3,547.0,605.65,464.14
2018,11,12,11,15,820.5,118.0,0.6,18.6,558.5,594.23,454.1
2018,11,12,11,30,827.0,119.0,0.6,18.9,570.0,579.92,441.87
2018,11,12,11,45,830.0,118.5,0.6,19.2,573.5,559.39,425.03
2018,11,12,12,0,833.0,118.0,0.6,19.5,577.0,536.91,406.49
2018,11,12,12,15,822.0,120.5,0.6,19.65,570.0,506.83,382.35
2018,11,12,12,30,811.0,123.0,0.6,19.8,563.0,475.71,357.02
2018,11,12,12,45,794.5,124.5,0.6,19.9,548.0,439.95,327.88
2018,11,12,13,0,778.0,126.0,0.6,20.0,533.0,403.33,297.56
2018,11,12,13,15,762.5,124.5,0.55,19.95,511.0,363.74,264.36
2018,11,12,13,30,747.0,123.0,0.5,19.9,489.0,323.8,230.44
2018,11,12,13,45,727.0,121.0,0.5,19.85,461.5,282.2,195.33
2018,11,12,14,0,707.0,119.0,0.5,19.8,434.0,241.14,160.84
2018,11,12,14,15,682.0,115.0,0.45,19.55,401.0,198.35,126.33
2018,11,12,14,30,657.0,111.0,0.4,19.3,368.0,157.11,95.61
2018,11,12,14,45,622.0,106.0,0.4,19.0,330.0,116.23,70.48
2018,11,12,15,0,587.0,101.0,0.4,18.7,292.0,78.44,63.02
2018,11,12,15,15,541.0,93.0,0.4,18.7,251.0,69.18,55.13
2018,11,12,15,30,495.0,85.0,0.4,18.7,210.0,62.63,49.39
2018,11,12,15,45,428.5,74.5,0.5,16.9,168.0,55.88,43.65
2018,11,12,16,0,362.0,64.0,0.6,15.1,126.0,48.93,37.46
2018,11,12,16,15,230.0,47.0,0.65,14.7,82.0,36.39,25.88
2018,11,12,16,30,98.0,30.0,0.7,14.3,38.0,24.68,13.78
2018,11,12,16,45,49.0,16.0,0.7,13.85,20.0,15.25,0.0
2018,11,12,17,0,0.0,2.0,0.7,13.4,2.0,1.91,0.0
2018,11,12,17,15,0.0,1.0,0.6,13.35,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,45,2.5,2.5,1.0,8.35,2.5,0.0,0.0
2018,11,13,7,0,5.0,5.0,1.0,8.3,5.0,6.77,0.0
2018,11,13,7,15,2.5,19.0,1.0,8.8,19.0,19.85,0.49
2018,11,13,7,30,0.0,33.0,1.0,9.3,33.0,34.28,22.28
2018,11,13,7,45,6.5,50.0,0.95,9.8,51.0,55.36,41.42
2018,11,13,8,0,13.0,67.0,0.9,10.3,69.0,76.0,59.68
2018,11,13,8,15,12.5,70.5,0.9,10.85,73.0,76.37,60.33
2018,11,13,8,30,12.0,74.0,0.9,11.4,77.0,78.08,61.88
2018,11,13,8,45,16.5,87.5,0.9,11.95,92.5,94.04,75.43
2018,11,13,9,0,21.0,101.0,0.9,12.5,108.0,115.21,93.11
2018,11,13,9,15,88.0,135.0,0.85,12.9,169.5,200.49,164.53
2018,11,13,9,30,155.0,169.0,0.8,13.3,231.0,277.98,226.95
2018,11,13,9,45,119.5,181.0,0.8,13.7,231.0,267.01,216.31
2018,11,13,10,0,84.0,193.0,0.8,14.1,231.0,247.7,199.64
2018,11,13,10,15,110.0,207.0,0.8,14.2,259.5,282.92,227.52
2018,11,13,10,30,136.0,221.0,0.8,14.3,288.0,309.56,247.96
2018,11,13,10,45,178.5,226.5,0.8,14.4,318.0,335.9,268.24
2018,11,13,11,0,221.0,232.0,0.8,14.5,348.0,360.67,286.96
2018,11,13,11,15,312.5,220.5,0.75,14.55,388.0,399.19,316.19
2018,11,13,11,30,404.0,209.0,0.7,14.6,428.0,428.08,337.21
2018,11,13,11,45,462.5,194.5,0.7,14.6,446.5,436.29,342.32
2018,11,13,12,0,521.0,180.0,0.7,14.6,465.0,436.0,340.83
2018,11,13,12,15,550.0,169.0,0.7,14.7,467.5,420.89,327.66
2018,11,13,12,30,579.0,158.0,0.7,14.8,470.0,402.83,311.87
2018,11,13,12,45,482.0,178.0,0.7,14.85,434.0,358.97,276.96
2018,11,13,13,0,385.0,198.0,0.7,14.9,398.0,319.86,246.18
2018,11,13,13,15,272.0,207.0,0.65,14.85,345.5,272.22,209.56
2018,11,13,13,30,159.0,216.0,0.6,14.8,293.0,233.93,181.2
2018,11,13,13,45,139.0,202.5,0.6,14.8,267.5,207.9,160.66
2018,11,13,14,0,119.0,189.0,0.6,14.8,242.0,183.58,141.56
2018,11,13,14,15,164.5,173.5,0.6,14.45,240.5,169.69,128.49
2018,11,13,14,30,210.0,158.0,0.6,14.1,239.0,151.56,112.45
2018,11,13,14,45,200.0,139.5,0.55,13.75,210.5,119.14,88.59
2018,11,13,15,0,190.0,121.0,0.5,13.4,182.0,92.0,76.32
2018,11,13,15,15,99.5,91.5,0.5,13.4,123.0,74.76,61.25
2018,11,13,15,30,9.0,62.0,0.5,13.4,64.0,56.83,45.32
2018,11,13,15,45,5.5,48.5,0.6,12.65,49.5,44.9,34.64
2018,11,13,16,0,2.0,35.0,0.7,11.9,35.0,32.51,23.38
2018,11,13,16,15,1.0,24.5,0.7,11.7,24.5,22.74,14.27
2018,11,13,16,30,0.0,14.0,0.7,11.5,14.0,12.98,4.49
2018,11,13,16,45,1.0,7.5,0.7,11.3,7.5,7.15,0.0
2018,11,13,17,0,2.0,1.0,0.7,11.1,1.0,0.95,0.0
2018,11,13,17,15,1.0,0.5,0.7,11.0,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,31.5,4.0,1.0,7.75,4.5,0.0,0.0
2018,11,14,7,0,63.0,8.0,1.0,7.8,9.0,32.61,0.0
2018,11,14,7,15,184.5,21.5,0.9,8.4,37.0,119.58,12.62
2018,11,14,7,30,306.0,35.0,0.8,9.0,65.0,206.15,157.16
2018,11,14,7,45,395.0,45.5,0.7,9.55,104.5,269.32,216.95
2018,11,14,8,0,484.0,56.0,0.6,10.1,144.0,336.14,273.95
2018,11,14,8,15,534.0,63.5,0.55,10.9,184.0,381.67,311.65
2018,11,14,8,30,584.0,71.0,0.5,11.7,224.0,427.35,347.72
2018,11,14,8,45,562.5,83.5,0.45,12.45,250.0,437.38,354.45
2018,11,14,9,0,541.0,96.0,0.4,13.2,276.0,444.58,358.52
2018,11,14,9,15,632.5,94.0,0.35,13.85,327.5,500.94,400.17
2018,11,14,9,30,724.0,92.0,0.3,14.5,379.0,556.3,439.02
2018,11,14,9,45,734.0,98.0,0.25,15.2,408.5,569.55,445.5
2018,11,14,10,0,744.0,104.0,0.2,15.9,438.0,580.14,450.34
2018,11,14,10,15,750.0,107.0,0.2,16.5,459.5,582.33,449.78
2018,11,14,10,30,756.0,110.0,0.2,17.1,481.0,581.8,447.29
2018,11,14,10,45,735.5,114.5,0.2,17.7,486.0,564.51,432.71
2018,11,14,11,0,715.0,119.0,0.2,18.3,491.0,545.08,416.77
2018,11,14,11,15,740.5,119.5,0.2,18.55,511.5,545.39,415.54
2018,11,14,11,30,766.0,120.0,0.2,18.8,532.0,542.42,411.48
2018,11,14,11,45,784.5,117.5,0.25,19.05,541.5,529.37,400.56
2018,11,14,12,0,803.0,115.0,0.3,19.3,551.0,513.15,387.11
2018,11,14,12,15,798.5,115.5,0.35,19.35,546.0,485.92,365.63
2018,11,14,12,30,794.0,116.0,0.4,19.4,541.0,456.74,342.25
2018,11,14,12,45,785.5,115.5,0.45,19.45,528.0,423.21,315.08
2018,11,14,13,0,777.0,115.0,0.5,19.5,515.0,388.36,286.22
2018,11,14,13,15,753.5,115.5,0.55,19.4,492.0,348.38,253.24
2018,11,14,13,30,730.0,116.0,0.6,19.3,469.0,308.63,219.91
2018,11,14,13,45,729.5,110.5,0.65,19.2,447.0,269.7,186.18
2018,11,14,14,0,729.0,105.0,0.7,19.1,425.0,229.66,151.59
2018,11,14,14,15,702.0,101.0,0.7,18.8,391.0,185.9,116.26
2018,11,14,14,30,675.0,97.0,0.7,18.5,357.0,143.79,85.04
2018,11,14,14,45,638.5,92.0,0.75,18.2,318.5,102.22,59.88
2018,11,14,15,0,602.0,87.0,0.8,17.9,280.0,63.75,50.54
2018,11,14,15,15,565.5,80.0,0.8,17.9,241.5,58.09,45.67
2018,11,14,15,30,529.0,73.0,0.8,17.9,203.0,54.63,42.57
2018,11,14,15,45,473.0,64.0,0.95,16.1,163.5,49.24,37.93
2018,11,14,16,0,417.0,55.0,1.1,14.3,124.0,43.74,32.94
2018,11,14,16,15,324.0,43.0,1.2,13.5,86.5,35.04,24.7
2018,11,14,16,30,231.0,31.0,1.3,12.7,49.0,24.51,12.96
2018,11,14,16,45,129.0,17.5,1.35,11.9,26.5,16.68,0.0
2018,11,14,17,0,27.0,4.0,1.4,11.1,4.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.3,7.05,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.3,7.1,7.0,22.41,0.0
2018,11,15,7,15,137.5,21.0,1.2,7.9,32.0,98.33,0.0
2018,11,15,7,30,235.0,35.0,1.1,8.7,57.0,174.87,131.77
2018,11,15,7,45,322.0,47.5,0.95,9.5,95.0,235.02,189.53
2018,11,15,8,0,409.0,60.0,0.8,10.3,133.0,299.78,245.11
2018,11,15,8,15,469.5,69.0,0.75,11.2,174.0,350.95,287.73
2018,11,15,8,30,530.0,78.0,0.7,12.1,215.0,402.78,329.04
2018,11,15,8,45,573.0,84.5,0.65,12.95,254.5,442.24,359.04
2018,11,15,9,0,616.0,91.0,0.6,13.8,294.0,480.79,387.12
2018,11,15,9,15,659.5,92.5,0.55,14.45,332.0,512.91,409.69
2018,11,15,9,30,703.0,94.0,0.5,15.1,370.0,543.31,430.23
2018,11,15,9,45,741.5,93.0,0.45,15.75,404.5,565.83,444.39
2018,11,15,10,0,780.0,92.0,0.4,16.4,439.0,585.9,456.38
2018,11,15,10,15,789.5,93.5,0.35,16.85,461.5,587.06,454.71
2018,11,15,10,30,799.0,95.0,0.3,17.3,484.0,587.31,452.45
2018,11,15,10,45,814.0,96.0,0.25,17.8,504.5,587.35,449.88
2018,11,15,11,0,829.0,97.0,0.2,18.3,525.0,584.31,445.0
2018,11,15,11,15,834.5,97.5,0.2,18.5,535.5,572.3,434.71
2018,11,15,11,30,840.0,98.0,0.2,18.7,546.0,557.43,422.29
2018,11,15,11,45,842.0,98.0,0.2,18.95,549.5,537.41,405.92
2018,11,15,12,0,844.0,98.0,0.2,19.2,553.0,514.78,387.38
2018,11,15,12,15,838.5,98.5,0.25,19.25,547.5,486.64,365.23
2018,11,15,12,30,833.0,99.0,0.3,19.3,542.0,456.51,341.08
2018,11,15,12,45,823.0,99.5,0.3,19.35,529.0,422.76,313.3
2018,11,15,13,0,813.0,100.0,0.3,19.4,516.0,387.67,283.9
2018,11,15,13,15,806.5,97.5,0.35,19.3,497.5,349.8,252.14
2018,11,15,13,30,800.0,95.0,0.4,19.2,479.0,310.78,218.78
2018,11,15,13,45,789.5,92.0,0.45,19.1,453.5,269.38,183.26
2018,11,15,14,0,779.0,89.0,0.5,19.0,428.0,227.56,147.56
2018,11,15,14,15,761.0,85.0,0.5,18.8,396.0,179.53,108.42
2018,11,15,14,30,743.0,81.0,0.5,18.6,364.0,135.83,75.83
2018,11,15,14,45,717.5,76.5,0.55,18.35,327.5,92.23,49.72
2018,11,15,15,0,692.0,72.0,0.6,18.1,291.0,50.47,38.91
2018,11,15,15,15,649.0,67.0,0.6,18.1,250.5,47.44,36.32
2018,11,15,15,30,606.0,62.0,0.6,18.1,210.0,45.27,34.35
2018,11,15,15,45,545.0,55.0,0.75,16.55,168.5,41.33,30.9
2018,11,15,16,0,484.0,48.0,0.9,15.0,127.0,37.34,27.22
2018,11,15,16,15,385.5,38.5,0.95,14.35,89.0,30.85,20.95
2018,11,15,16,30,287.0,29.0,1.0,13.7,51.0,24.16,12.17
2018,11,15,16,45,162.0,17.5,1.05,13.1,28.0,16.68,0.0
2018,11,15,17,0,37.0,6.0,1.1,12.5,5.0,0.0,0.0
2018,11,15,17,15,18.5,3.0,1.05,12.35,2.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,4.0,0.95,7.8,4.0,0.0,0.0
2018,11,16,7,0,57.0,8.0,0.9,7.9,8.0,29.87,0.0
2018,11,16,7,15,177.0,20.0,0.85,8.7,33.5,111.33,0.0
2018,11,16,7,30,297.0,32.0,0.8,9.5,59.0,197.0,145.71
2018,11,16,7,45,387.5,42.0,0.75,10.3,97.5,259.11,207.18
2018,11,16,8,0,478.0,52.0,0.7,11.1,136.0,325.15,263.83
2018,11,16,8,15,516.0,60.5,0.65,11.85,173.0,364.8,297.25
2018,11,16,8,30,554.0,69.0,0.6,12.6,210.0,404.28,328.92
2018,11,16,8,45,586.0,77.0,0.5,13.3,248.0,439.26,355.26
2018,11,16,9,0,618.0,85.0,0.4,14.0,286.0,473.1,379.41
2018,11,16,9,15,650.0,90.5,0.35,14.6,323.5,502.69,399.96
2018,11,16,9,30,682.0,96.0,0.3,15.2,361.0,530.48,418.46
2018,11,16,9,45,671.5,108.5,0.3,15.8,386.5,538.23,421.92
2018,11,16,10,0,661.0,121.0,0.3,16.4,412.0,543.18,423.39
2018,11,16,10,15,675.0,125.0,0.25,16.8,436.5,551.34,427.18
2018,11,16,10,30,689.0,129.0,0.2,17.2,461.0,556.9,428.91
2018,11,16,10,45,697.0,132.0,0.2,17.65,478.5,555.25,425.81
2018,11,16,11,0,705.0,135.0,0.2,18.1,496.0,550.96,420.82
2018,11,16,11,15,710.5,136.5,0.2,18.45,507.0,541.14,411.98
2018,11,16,11,30,716.0,138.0,0.2,18.8,518.0,528.78,401.22
2018,11,16,11,45,716.5,139.0,0.15,19.1,521.0,510.86,385.96
2018,11,16,12,0,717.0,140.0,0.1,19.4,524.0,490.73,368.98
2018,11,16,12,15,727.0,135.5,0.15,19.55,522.0,467.59,350.48
2018,11,16,12,30,737.0,131.0,0.2,19.7,520.0,441.96,329.68
2018,11,16,12,45,747.5,124.5,0.2,19.8,511.5,412.21,304.97
2018,11,16,13,0,758.0,118.0,0.2,19.9,503.0,380.07,277.8
2018,11,16,13,15,746.0,116.5,0.2,19.85,483.5,342.91,246.74
2018,11,16,13,30,734.0,115.0,0.2,19.8,464.0,305.13,214.75
2018,11,16,13,45,716.5,112.5,0.2,19.7,438.0,264.78,180.76
2018,11,16,14,0,699.0,110.0,0.2,19.6,412.0,224.75,147.34
2018,11,16,14,15,675.5,105.5,0.25,19.3,380.0,182.66,113.99
2018,11,16,14,30,652.0,101.0,0.3,19.0,348.0,141.96,84.44
2018,11,16,14,45,618.5,95.5,0.35,18.7,311.0,101.5,60.68
2018,11,16,15,0,585.0,90.0,0.4,18.4,274.0,64.53,51.09
2018,11,16,15,15,540.0,83.0,0.4,18.4,234.5,61.14,48.23
2018,11,16,15,30,495.0,76.0,0.4,18.4,195.0,57.77,45.19
2018,11,16,15,45,430.0,65.5,0.6,16.8,154.5,49.23,37.77
2018,11,16,16,0,365.0,55.0,0.8,15.2,114.0,42.09,31.31
2018,11,16,16,15,273.5,42.0,0.85,14.6,78.5,32.66,22.41
2018,11,16,16,30,182.0,29.0,0.9,14.0,43.0,22.92,10.73
2018,11,16,16,45,100.0,16.0,0.95,13.4,23.0,15.25,0.0
2018,11,16,17,0,18.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,12.5,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.15,6.15,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.1,6.2,5.0,15.61,0.0
2018,11,17,7,15,123.5,19.0,1.05,6.95,28.5,87.28,0.0
2018,11,17,7,30,219.0,33.0,1.0,7.7,52.0,164.03,119.65
2018,11,17,7,45,304.0,46.0,0.9,8.5,89.0,222.71,179.12
2018,11,17,8,0,389.0,59.0,0.8,9.3,126.0,285.91,234.04
2018,11,17,8,15,447.5,68.5,0.75,10.05,165.5,335.1,275.66
2018,11,17,8,30,506.0,78.0,0.7,10.8,205.0,385.56,316.58
2018,11,17,8,45,547.5,85.5,0.65,11.55,244.0,424.61,346.84
2018,11,17,9,0,589.0,93.0,0.6,12.3,283.0,462.8,375.22
2018,11,17,9,15,633.0,96.0,0.6,12.95,321.0,496.42,399.7
2018,11,17,9,30,677.0,99.0,0.6,13.6,359.0,528.39,422.21
2018,11,17,9,45,716.0,98.0,0.55,14.25,393.0,550.98,436.76
2018,11,17,10,0,755.0,97.0,0.5,14.9,427.0,571.17,449.14
2018,11,17,10,15,769.5,99.5,0.5,15.35,452.0,577.95,452.15
2018,11,17,10,30,784.0,102.0,0.5,15.8,477.0,581.92,453.11
2018,11,17,10,45,793.5,103.0,0.5,16.25,495.0,578.46,448.63
2018,11,17,11,0,803.0,104.0,0.5,16.7,513.0,571.42,441.54
2018,11,17,11,15,809.0,105.0,0.45,16.9,524.0,560.62,431.47
2018,11,17,11,30,815.0,106.0,0.4,17.1,535.0,547.0,419.22
2018,11,17,11,45,815.5,106.0,0.4,17.35,537.5,526.8,402.48
2018,11,17,12,0,816.0,106.0,0.4,17.6,540.0,504.13,383.68
2018,11,17,12,15,780.0,116.5,0.4,17.6,528.5,471.46,357.61
2018,11,17,12,30,744.0,127.0,0.4,17.6,517.0,439.14,331.53
2018,11,17,12,45,693.0,139.5,0.4,17.6,496.5,402.83,302.29
2018,11,17,13,0,642.0,152.0,0.4,17.6,476.0,368.04,274.02
2018,11,17,13,15,631.0,149.0,0.45,17.55,457.5,334.02,245.71
2018,11,17,13,30,620.0,146.0,0.5,17.5,439.0,299.64,216.61
2018,11,17,13,45,603.5,141.5,0.5,17.4,414.0,260.81,183.91
2018,11,17,14,0,587.0,137.0,0.5,17.3,389.0,223.99,153.11
2018,11,17,14,15,563.5,130.5,0.5,17.0,358.0,185.13,122.19
2018,11,17,14,30,540.0,124.0,0.5,16.7,327.0,147.73,94.86
2018,11,17,14,45,508.0,116.5,0.5,16.4,292.0,110.78,72.64
2018,11,17,15,0,476.0,109.0,0.5,16.1,257.0,78.12,63.46
2018,11,17,15,15,431.5,98.5,0.5,16.1,218.5,71.79,58.0
2018,11,17,15,30,387.0,88.0,0.5,16.1,180.0,65.3,52.2
2018,11,17,15,45,328.0,74.5,0.65,14.5,142.0,56.22,44.25
2018,11,17,16,0,269.0,61.0,0.8,12.9,104.0,46.85,35.77
2018,11,17,16,15,194.5,44.0,0.85,12.4,70.0,34.27,23.95
2018,11,17,16,30,120.0,27.0,0.9,11.9,36.0,21.27,9.15
2018,11,17,16,45,63.0,14.5,0.9,11.4,19.0,13.82,0.0
2018,11,17,17,0,6.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,11,17,17,15,3.0,1.0,0.85,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,14.0,2.5,0.9,6.4,2.5,0.0,0.0
2018,11,18,7,0,28.0,5.0,0.9,6.4,5.0,4.77,0.0
2018,11,18,7,15,128.0,19.0,0.85,7.0,28.5,71.01,0.0
2018,11,18,7,30,228.0,33.0,0.8,7.6,52.0,166.27,118.45
2018,11,18,7,45,320.0,45.0,0.75,8.2,89.0,228.12,182.81
2018,11,18,8,0,412.0,57.0,0.7,8.8,126.0,293.27,239.69
2018,11,18,8,15,476.5,65.0,0.7,9.6,166.5,344.98,283.53
2018,11,18,8,30,541.0,73.0,0.7,10.4,207.0,397.41,326.23
2018,11,18,8,45,587.0,79.5,0.7,11.2,247.0,438.24,358.16
2018,11,18,9,0,633.0,86.0,0.7,12.0,287.0,478.28,388.28
2018,11,18,9,15,663.0,90.5,0.7,12.6,323.0,505.62,407.97
2018,11,18,9,30,693.0,95.0,0.7,13.2,359.0,531.06,425.7
2018,11,18,9,45,714.5,98.5,0.7,13.85,390.0,548.19,436.64
2018,11,18,10,0,736.0,102.0,0.7,14.5,421.0,562.86,445.5
2018,11,18,10,15,750.0,104.5,0.7,15.0,445.5,569.34,448.36
2018,11,18,10,30,764.0,107.0,0.7,15.5,470.0,573.07,449.13
2018,11,18,10,45,772.5,109.0,0.7,16.0,488.0,570.24,445.0
2018,11,18,11,0,781.0,111.0,0.7,16.5,506.0,564.6,438.76
2018,11,18,11,15,785.5,112.5,0.7,16.8,516.5,553.4,428.69
2018,11,18,11,30,790.0,114.0,0.7,17.1,527.0,539.5,416.51
2018,11,18,11,45,790.5,115.0,0.7,17.45,530.5,520.4,400.26
2018,11,18,12,0,791.0,116.0,0.7,17.8,534.0,498.88,381.97
2018,11,18,12,15,772.0,120.5,0.7,17.9,525.5,469.56,358.0
2018,11,18,12,30,753.0,125.0,0.7,18.0,517.0,439.09,332.81
2018,11,18,12,45,723.5,130.0,0.7,18.1,500.0,404.11,303.96
2018,11,18,13,0,694.0,135.0,0.7,18.2,483.0,369.26,274.85
2018,11,18,13,15,681.5,133.0,0.7,18.1,464.0,333.92,244.88
2018,11,18,13,30,669.0,131.0,0.7,18.0,445.0,298.18,214.2
2018,11,18,13,45,650.5,128.0,0.7,17.95,419.5,259.98,181.62
2018,11,18,14,0,632.0,125.0,0.7,17.9,394.0,222.35,149.93
2018,11,18,14,15,608.5,119.0,0.7,17.6,362.5,182.16,117.84
2018,11,18,14,30,585.0,113.0,0.7,17.3,331.0,143.5,89.69
2018,11,18,14,45,552.0,106.5,0.7,17.0,295.5,104.23,66.32
2018,11,18,15,0,519.0,100.0,0.7,16.7,260.0,71.66,57.71
2018,11,18,15,15,474.5,91.0,0.7,16.7,221.5,66.31,53.09
2018,11,18,15,30,430.0,82.0,0.7,16.7,183.0,60.84,48.17
2018,11,18,15,45,333.5,70.5,0.85,15.2,139.5,53.15,41.41
2018,11,18,16,0,237.0,59.0,1.0,13.7,96.0,45.27,34.22
2018,11,18,16,15,139.0,42.0,1.0,13.2,62.0,34.04,23.57
2018,11,18,16,30,41.0,25.0,1.0,12.7,28.0,21.57,8.71
2018,11,18,16,45,24.5,13.5,1.0,12.2,15.0,12.87,0.0
2018,11,18,17,0,8.0,2.0,1.0,11.7,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.0,11.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,2.0,0.8,7.8,2.0,0.0,0.0
2018,11,19,7,0,11.0,4.0,0.8,7.9,4.0,3.81,0.0
2018,11,19,7,15,36.5,16.5,0.75,8.55,19.0,30.69,0.0
2018,11,19,7,30,62.0,29.0,0.7,9.2,34.0,68.77,44.72
2018,11,19,7,45,95.0,45.0,0.7,9.8,58.0,112.89,88.41
2018,11,19,8,0,128.0,61.0,0.7,10.4,82.0,148.4,120.15
2018,11,19,8,15,162.5,76.5,0.65,11.15,111.0,184.95,151.74
2018,11,19,8,30,197.0,92.0,0.6,11.9,140.0,222.3,183.07
