Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,13,30,146.0,168.0,2.1,10.5,232.0,185.61,146.79
2018,11,29,13,45,122.5,156.0,2.1,10.45,208.0,162.16,127.51
2018,11,29,14,0,99.0,144.0,2.1,10.4,184.0,140.68,110.25
2018,11,29,14,15,360.5,111.5,2.1,10.35,239.5,134.1,93.12
2018,11,29,14,30,622.0,79.0,2.1,10.3,295.0,109.07,63.72
2018,11,29,14,45,525.5,81.5,2.1,10.3,251.0,76.03,48.54
2018,11,29,15,0,429.0,84.0,2.1,10.3,207.0,60.44,49.21
2018,11,29,15,15,429.0,73.0,2.1,10.3,180.5,53.39,42.8
2018,11,29,15,30,429.0,62.0,2.1,10.3,154.0,46.72,36.62
2018,11,29,15,45,367.5,53.0,2.15,10.05,120.0,40.93,31.14
2018,11,29,16,0,306.0,44.0,2.2,9.8,86.0,33.85,24.33
2018,11,29,16,15,217.0,31.5,2.2,9.75,56.0,24.57,14.97
2018,11,29,16,30,128.0,19.0,2.2,9.7,26.0,15.0,0.0
2018,11,29,16,45,64.0,9.5,2.25,9.6,13.0,9.05,0.0
2018,11,29,17,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,7,15,54.5,9.0,1.6,7.85,11.5,29.18,0.0
2018,11,30,7,30,109.0,18.0,1.6,8.0,23.0,78.22,0.0
2018,11,30,7,45,167.5,31.5,1.65,8.2,48.5,135.09,97.99
2018,11,30,8,0,226.0,45.0,1.7,8.4,74.0,179.34,143.95
2018,11,30,8,15,268.0,57.5,1.65,8.65,104.0,217.02,178.53
2018,11,30,8,30,310.0,70.0,1.6,8.9,134.0,255.85,212.85
2018,11,30,8,45,360.0,79.0,1.6,9.2,168.0,295.16,246.66
2018,11,30,9,0,410.0,88.0,1.6,9.5,202.0,334.94,279.88
2018,11,30,9,15,439.0,97.0,1.6,9.8,233.5,363.15,302.75
2018,11,30,9,30,468.0,106.0,1.6,10.1,265.0,390.34,324.21
2018,11,30,9,45,447.5,120.5,1.55,10.4,284.0,394.66,326.39
2018,11,30,10,0,427.0,135.0,1.5,10.7,303.0,396.88,326.81
2018,11,30,10,15,387.5,150.5,1.5,10.85,310.5,387.67,318.22
2018,11,30,10,30,348.0,166.0,1.5,11.0,318.0,370.02,303.06
2018,11,30,10,45,315.0,177.0,1.5,11.2,319.0,357.77,292.17
2018,11,30,11,0,282.0,188.0,1.5,11.4,320.0,344.85,280.73
2018,11,30,11,15,203.5,173.0,1.5,11.45,269.5,281.82,229.44
2018,11,30,11,30,125.0,158.0,1.5,11.5,219.0,217.4,176.71
2018,11,30,11,45,99.5,167.0,1.5,11.55,215.5,209.53,169.96
2018,11,30,12,0,74.0,176.0,1.5,11.6,212.0,199.51,161.38
2018,11,30,12,15,379.5,145.0,1.5,11.6,330.0,303.94,244.07
2018,11,30,12,30,685.0,114.0,1.5,11.6,448.0,383.91,301.99
2018,11,30,12,45,787.0,89.5,1.5,11.6,465.0,374.96,289.76
2018,11,30,13,0,889.0,65.0,1.5,11.6,482.0,358.28,270.51
2018,11,30,13,15,881.0,64.0,1.5,11.55,464.5,320.8,236.06
2018,11,30,13,30,873.0,63.0,1.5,11.5,447.0,282.02,200.27
2018,11,30,13,45,718.5,82.0,1.5,11.45,386.5,222.36,153.1
2018,11,30,14,0,564.0,101.0,1.5,11.4,326.0,179.12,121.4
2018,11,30,14,15,528.5,97.0,1.5,11.25,295.0,143.39,92.97
2018,11,30,14,30,493.0,93.0,1.5,11.1,264.0,110.25,69.61
2018,11,30,14,45,622.0,73.0,1.5,10.95,265.0,71.85,42.9
2018,11,30,15,0,751.0,53.0,1.5,10.8,266.0,39.88,30.58
2018,11,30,15,15,698.0,49.5,1.5,10.8,225.0,38.12,28.97
2018,11,30,15,30,645.0,46.0,1.5,10.8,184.0,36.43,27.31
2018,11,30,15,45,587.0,41.0,1.4,10.2,146.0,33.41,24.4
2018,11,30,16,0,529.0,36.0,1.3,9.6,108.0,30.44,21.35
2018,11,30,16,15,401.5,28.5,1.25,9.1,72.0,22.72,13.43
2018,11,30,16,30,274.0,21.0,1.2,8.6,36.0,17.5,0.0
2018,11,30,16,45,137.0,10.5,1.15,8.1,18.0,10.01,0.0
2018,11,30,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,49.0,9.0,1.75,8.85,11.0,26.98,0.0
2018,12,1,7,30,98.0,18.0,1.8,8.8,22.0,56.62,0.0
2018,12,1,7,45,221.5,32.0,1.85,8.8,55.5,158.09,112.86
2018,12,1,8,0,345.0,46.0,1.9,8.8,89.0,232.4,186.21
2018,12,1,8,15,302.0,41.0,1.9,8.8,89.0,214.87,176.58
2018,12,1,8,30,259.0,36.0,1.9,8.8,89.0,190.25,158.57
2018,12,1,8,45,190.0,51.5,1.95,8.85,94.5,171.56,143.64
2018,12,1,9,0,121.0,67.0,2.0,8.9,100.0,144.89,120.9
2018,12,1,9,15,398.5,73.5,2.0,8.95,204.0,312.21,263.84
2018,12,1,9,30,676.0,80.0,2.0,9.0,308.0,478.68,398.93
2018,12,1,9,45,499.5,106.0,2.05,9.1,283.0,406.35,338.63
2018,12,1,10,0,323.0,132.0,2.1,9.2,258.0,326.39,272.37
2018,12,1,10,15,378.0,139.0,2.1,9.3,296.0,369.43,307.29
2018,12,1,10,30,433.0,146.0,2.1,9.4,334.0,402.21,332.86
2018,12,1,10,45,451.0,147.0,2.1,9.55,350.0,406.39,335.09
2018,12,1,11,0,469.0,148.0,2.1,9.7,366.0,408.71,335.84
2018,12,1,11,15,336.0,169.5,2.15,9.8,327.5,346.24,284.18
2018,12,1,11,30,203.0,191.0,2.2,9.9,289.0,288.45,236.29
2018,12,1,11,45,128.5,159.0,2.2,9.95,221.0,215.5,176.23
2018,12,1,12,0,54.0,127.0,2.2,10.0,153.0,144.18,116.86
2018,12,1,12,15,117.0,111.5,2.2,10.05,168.0,156.11,126.52
2018,12,1,12,30,180.0,96.0,2.2,10.1,183.0,162.71,130.9
2018,12,1,12,45,348.5,104.5,2.2,10.1,269.0,225.42,179.42
2018,12,1,13,0,517.0,113.0,2.2,10.1,355.0,275.3,214.58
2018,12,1,13,15,571.0,105.0,2.15,10.1,362.5,261.88,198.97
2018,12,1,13,30,625.0,97.0,2.1,10.1,370.0,243.36,178.64
2018,12,1,13,45,723.5,82.5,2.1,10.1,382.0,223.3,154.91
2018,12,1,14,0,822.0,68.0,2.1,10.1,394.0,197.04,125.98
2018,12,1,14,15,725.5,75.0,2.1,10.0,346.5,152.68,92.59
2018,12,1,14,30,629.0,82.0,2.1,9.9,299.0,111.45,65.74
2018,12,1,14,45,656.0,70.0,2.1,9.8,275.0,70.24,41.16
2018,12,1,15,0,683.0,58.0,2.1,9.7,251.0,44.11,34.55
2018,12,1,15,15,578.5,58.5,2.1,9.7,205.5,41.96,32.56
2018,12,1,15,30,474.0,59.0,2.1,9.7,160.0,44.25,34.48
2018,12,1,15,45,306.5,49.0,2.0,9.25,109.0,36.9,27.61
2018,12,1,16,0,139.0,39.0,1.9,8.8,58.0,31.9,22.69
2018,12,1,16,15,182.5,31.0,1.9,8.6,46.5,24.17,14.6
2018,12,1,16,30,226.0,23.0,1.9,8.4,35.0,19.6,0.0
2018,12,1,16,45,113.0,11.5,1.85,8.2,17.5,10.96,0.0
2018,12,1,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,7,15,38.0,7.5,1.25,4.45,9.0,21.34,0.0
2018,12,2,7,30,76.0,15.0,1.2,4.8,18.0,44.7,0.0
2018,12,2,7,45,201.5,28.0,1.15,5.1,49.5,142.0,100.0
2018,12,2,8,0,327.0,41.0,1.1,5.4,81.0,219.09,176.62
2018,12,2,8,15,495.5,41.5,1.05,5.8,128.5,307.01,252.97
2018,12,2,8,30,664.0,42.0,1.0,6.2,176.0,396.42,328.08
2018,12,2,8,45,719.5,44.5,0.95,6.6,217.0,438.18,362.9
2018,12,2,9,0,775.0,47.0,0.9,7.0,258.0,479.33,395.97
2018,12,2,9,15,724.0,60.0,0.9,7.3,278.0,474.19,391.71
2018,12,2,9,30,673.0,73.0,0.9,7.6,298.0,467.48,385.91
2018,12,2,9,45,663.5,82.5,0.85,7.9,322.0,474.17,390.04
2018,12,2,10,0,654.0,92.0,0.8,8.2,346.0,478.25,391.65
2018,12,2,10,15,766.0,79.0,0.75,8.3,395.0,520.99,423.84
2018,12,2,10,30,878.0,66.0,0.7,8.4,444.0,559.83,451.7
2018,12,2,10,45,894.0,65.5,0.65,8.55,464.5,559.17,448.72
2018,12,2,11,0,910.0,65.0,0.6,8.7,485.0,555.38,443.6
2018,12,2,11,15,898.0,68.5,0.6,8.9,491.5,538.22,428.62
2018,12,2,11,30,886.0,72.0,0.6,9.1,498.0,518.53,411.65
2018,12,2,11,45,774.0,96.0,0.55,9.3,470.5,470.24,372.41
2018,12,2,12,0,662.0,120.0,0.5,9.5,443.0,421.96,333.43
2018,12,2,12,15,604.5,133.5,0.5,9.55,427.0,389.85,307.12
2018,12,2,12,30,547.0,147.0,0.5,9.6,411.0,356.77,279.8
2018,12,2,12,45,482.5,159.0,0.45,9.6,388.0,323.57,252.29
2018,12,2,13,0,418.0,171.0,0.4,9.6,365.0,292.96,227.05
2018,12,2,13,15,330.5,174.5,0.4,9.5,324.5,251.81,194.63
2018,12,2,13,30,243.0,178.0,0.4,9.4,284.0,216.45,167.52
2018,12,2,13,45,368.0,150.0,0.35,9.25,300.5,204.78,152.22
2018,12,2,14,0,493.0,122.0,0.3,9.1,317.0,183.58,128.17
2018,12,2,14,15,471.5,114.5,0.3,8.95,289.0,149.77,101.02
2018,12,2,14,30,450.0,107.0,0.3,8.8,261.0,117.32,77.67
2018,12,2,14,45,520.5,88.0,0.3,8.65,248.5,80.85,53.41
2018,12,2,15,0,591.0,69.0,0.3,8.5,236.0,48.91,39.12
2018,12,2,15,15,505.5,64.5,0.3,8.5,192.5,46.95,37.34
2018,12,2,15,30,420.0,60.0,0.3,8.5,149.0,45.11,35.5
2018,12,2,15,45,299.5,54.0,0.4,8.3,110.5,40.82,31.31
2018,12,2,16,0,179.0,48.0,0.5,8.1,72.0,38.73,28.85
2018,12,2,16,15,124.0,33.0,0.55,7.95,47.0,27.06,17.06
2018,12,2,16,30,69.0,18.0,0.6,7.8,22.0,15.09,0.0
2018,12,2,16,45,34.5,9.0,0.65,7.65,11.0,8.58,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,7,15,27.5,6.5,1.45,3.05,7.5,6.2,0.0
2018,12,3,7,30,55.0,13.0,1.5,3.6,15.0,34.26,0.0
2018,12,3,7,45,100.0,28.5,1.5,4.15,38.0,89.77,60.16
2018,12,3,8,0,145.0,44.0,1.5,4.7,61.0,131.73,105.37
2018,12,3,8,15,188.5,57.5,1.45,5.05,89.0,168.96,139.75
2018,12,3,8,30,232.0,71.0,1.4,5.4,117.0,207.64,174.33
2018,12,3,8,45,265.5,83.5,1.4,5.75,147.0,240.81,203.44
2018,12,3,9,0,299.0,96.0,1.4,6.1,177.0,283.1,239.27
2018,12,3,9,15,312.5,109.0,1.4,6.4,203.5,297.19,250.97
2018,12,3,9,30,326.0,122.0,1.4,6.7,230.0,319.23,268.82
2018,12,3,9,45,331.0,133.5,1.45,7.0,252.5,333.73,280.1
2018,12,3,10,0,336.0,145.0,1.5,7.3,275.0,346.96,290.12
2018,12,3,10,15,544.0,115.5,1.5,7.45,341.5,437.85,363.97
2018,12,3,10,30,752.0,86.0,1.5,7.6,408.0,513.66,423.19
2018,12,3,10,45,750.0,89.0,1.5,7.75,422.0,508.46,417.01
2018,12,3,11,0,748.0,92.0,1.5,7.9,436.0,499.61,408.53
2018,12,3,11,15,591.0,132.0,1.5,8.05,408.0,446.71,364.74
2018,12,3,11,30,434.0,172.0,1.5,8.2,380.0,392.24,319.99
2018,12,3,11,45,337.0,192.0,1.5,8.3,354.5,349.29,284.71
2018,12,3,12,0,240.0,212.0,1.5,8.4,329.0,313.58,255.23
2018,12,3,12,15,220.0,213.0,1.5,8.5,319.5,293.95,238.72
2018,12,3,12,30,200.0,214.0,1.5,8.6,310.0,277.66,224.81
2018,12,3,12,45,190.5,209.5,1.5,8.7,299.5,260.89,210.43
2018,12,3,13,0,181.0,205.0,1.5,8.8,289.0,244.31,196.17
2018,12,3,13,15,192.5,195.5,1.5,8.75,282.0,229.92,183.26
2018,12,3,13,30,204.0,186.0,1.5,8.7,275.0,214.4,169.19
2018,12,3,13,45,165.5,172.5,1.55,8.7,242.0,183.95,144.57
2018,12,3,14,0,127.0,159.0,1.6,8.7,209.0,156.67,123.04
2018,12,3,14,15,81.5,143.5,1.6,8.55,174.5,133.42,105.66
2018,12,3,14,30,36.0,128.0,1.6,8.4,140.0,111.87,89.84
2018,12,3,14,45,52.0,113.0,1.65,8.3,128.5,97.05,77.62
2018,12,3,15,0,68.0,98.0,1.7,8.2,117.0,82.85,69.85
2018,12,3,15,15,79.0,89.5,1.7,8.2,108.5,72.45,60.38
2018,12,3,15,30,90.0,81.0,1.7,8.2,100.0,65.63,53.98
2018,12,3,15,45,72.5,65.0,1.65,7.7,78.0,53.42,42.63
2018,12,3,16,0,55.0,49.0,1.6,7.2,56.0,40.91,30.83
2018,12,3,16,15,42.5,31.0,1.6,6.95,35.5,26.64,16.69
2018,12,3,16,30,30.0,13.0,1.6,6.7,15.0,11.76,0.0
2018,12,3,16,45,15.0,6.5,1.6,6.45,7.5,6.2,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,4,7,15,14.5,5.0,2.2,5.9,5.5,4.77,0.0
2018,12,4,7,30,29.0,10.0,2.2,6.1,11.0,20.99,0.0
2018,12,4,7,45,15.0,24.0,2.2,6.35,24.5,32.83,17.66
2018,12,4,8,0,1.0,38.0,2.2,6.6,38.0,39.31,27.5
2018,12,4,8,15,10.5,54.5,2.2,6.95,56.5,61.02,46.99
2018,12,4,8,30,20.0,71.0,2.2,7.3,75.0,87.85,70.73
2018,12,4,8,45,62.0,88.0,2.15,7.65,104.0,127.17,105.25
2018,12,4,9,0,104.0,105.0,2.1,8.0,133.0,174.74,146.32
2018,12,4,9,15,116.5,119.5,2.1,8.45,155.0,196.44,164.57
2018,12,4,9,30,129.0,134.0,2.1,8.9,177.0,217.83,182.25
2018,12,4,9,45,208.5,138.5,2.05,9.3,215.0,271.67,227.23
2018,12,4,10,0,288.0,143.0,2.0,9.7,253.0,317.75,264.79
2018,12,4,10,15,248.0,144.0,1.95,9.95,243.0,293.56,243.77
2018,12,4,10,30,208.0,145.0,1.9,10.2,233.0,269.01,222.71
2018,12,4,10,45,212.5,152.0,1.85,10.45,245.5,274.59,226.6
2018,12,4,11,0,217.0,159.0,1.8,10.7,258.0,279.23,229.51
2018,12,4,11,15,219.5,163.0,1.75,10.85,265.5,278.82,228.35
2018,12,4,11,30,222.0,167.0,1.7,11.0,273.0,277.55,226.46
2018,12,4,11,45,191.0,160.0,1.65,11.1,251.5,248.84,202.39
2018,12,4,12,0,160.0,153.0,1.6,11.2,230.0,218.72,177.28
2018,12,4,12,15,80.0,129.5,1.55,11.25,168.0,157.06,126.48
2018,12,4,12,30,0.0,106.0,1.5,11.3,106.0,98.52,78.19
2018,12,4,12,45,0.0,103.0,1.45,11.3,103.0,95.64,75.91
2018,12,4,13,0,0.0,100.0,1.4,11.3,100.0,92.77,73.56
2018,12,4,13,15,0.0,95.0,1.4,11.1,95.0,88.11,69.76
2018,12,4,13,30,0.0,90.0,1.4,10.9,90.0,83.46,65.97
2018,12,4,13,45,0.0,84.0,1.4,10.7,84.0,77.94,61.42
2018,12,4,14,0,0.0,78.0,1.4,10.5,78.0,72.43,56.87
2018,12,4,14,15,1.0,80.0,1.4,10.2,80.5,74.09,58.41
2018,12,4,14,30,2.0,82.0,1.4,9.9,83.0,75.42,59.66
2018,12,4,14,45,1.5,63.0,1.4,9.65,63.5,58.65,45.37
2018,12,4,15,0,1.0,44.0,1.4,9.4,44.0,40.87,31.68
2018,12,4,15,15,0.5,36.5,1.4,9.4,36.5,33.88,25.29
2018,12,4,15,30,0.0,29.0,1.4,9.4,29.0,26.9,18.83
2018,12,4,15,45,0.0,23.5,1.45,8.8,23.5,21.79,14.06
2018,12,4,16,0,0.0,18.0,1.5,8.2,18.0,16.68,9.21
2018,12,4,16,15,0.5,12.5,1.5,8.05,12.5,11.58,4.02
2018,12,4,16,30,1.0,7.0,1.5,7.9,7.0,6.48,0.0
2018,12,4,16,45,0.5,3.5,1.5,7.75,3.5,3.34,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.0,1.8,6.55,5.0,0.0,0.0
2018,12,5,7,30,15.0,10.0,1.8,6.6,10.0,15.42,0.0
2018,12,5,7,45,7.5,14.5,1.8,6.6,14.5,16.78,5.81
2018,12,5,8,0,0.0,19.0,1.8,6.6,19.0,17.62,9.2
2018,12,5,8,15,0.0,18.0,1.75,6.7,18.0,16.68,8.8
2018,12,5,8,30,0.0,17.0,1.7,6.8,17.0,15.75,8.15
2018,12,5,8,45,0.0,26.0,1.7,6.9,26.0,24.11,15.59
2018,12,5,9,0,0.0,35.0,1.7,7.0,35.0,32.48,23.0
2018,12,5,9,15,1.0,47.5,1.7,7.1,48.0,44.66,33.7
2018,12,5,9,30,2.0,60.0,1.7,7.2,61.0,56.88,44.35
2018,12,5,9,45,1.5,74.5,1.7,7.35,75.0,70.43,56.03
2018,12,5,10,0,1.0,89.0,1.7,7.5,89.0,84.24,67.82
2018,12,5,10,15,1.5,91.0,1.65,7.6,91.5,86.18,69.35
2018,12,5,10,30,2.0,93.0,1.6,7.7,94.0,88.18,70.93
2018,12,5,10,45,12.0,106.0,1.55,7.8,111.5,105.91,86.09
2018,12,5,11,0,22.0,119.0,1.5,7.9,129.0,126.23,103.26
2018,12,5,11,15,55.0,155.0,1.5,8.0,181.0,177.55,146.4
2018,12,5,11,30,88.0,191.0,1.5,8.1,233.0,226.94,186.94
2018,12,5,11,45,71.5,189.0,1.45,8.15,223.5,213.69,175.38
2018,12,5,12,0,55.0,187.0,1.4,8.2,214.0,201.1,164.7
2018,12,5,12,15,45.5,186.5,1.4,8.3,208.5,193.58,158.3
2018,12,5,12,30,36.0,186.0,1.4,8.4,203.0,186.45,152.29
2018,12,5,12,45,39.5,181.0,1.35,8.5,199.5,180.43,147.07
2018,12,5,13,0,43.0,176.0,1.3,8.6,196.0,174.13,141.58
2018,12,5,13,15,24.5,154.0,1.3,8.65,165.5,146.62,119.0
2018,12,5,13,30,6.0,132.0,1.3,8.7,135.0,122.1,99.03
2018,12,5,13,45,79.0,139.5,1.3,8.8,170.5,140.94,112.15
2018,12,5,14,0,152.0,147.0,1.3,8.9,206.0,151.51,117.54
2018,12,5,14,15,150.0,136.5,1.25,8.9,191.0,133.59,102.54
2018,12,5,14,30,148.0,126.0,1.2,8.9,176.0,115.71,88.51
2018,12,5,14,45,85.0,110.0,1.2,8.9,138.0,92.1,72.46
2018,12,5,15,0,22.0,94.0,1.2,8.9,100.0,79.89,66.99
2018,12,5,15,15,19.5,83.0,1.2,8.9,88.0,70.91,58.82
2018,12,5,15,30,17.0,72.0,1.2,8.9,76.0,61.75,50.33
2018,12,5,15,45,11.5,57.0,1.15,8.6,59.5,50.78,40.11
2018,12,5,16,0,6.0,42.0,1.1,8.3,43.0,37.83,27.95
2018,12,5,16,15,10.5,27.5,1.1,8.0,28.5,24.83,15.05
2018,12,5,16,30,15.0,13.0,1.1,7.7,14.0,11.75,0.0
2018,12,5,16,45,7.5,6.5,1.1,7.4,7.0,6.2,0.0
2018,12,5,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,15,82.0,7.0,1.05,6.1,9.5,0.0,0.0
2018,12,6,7,30,164.0,14.0,1.0,6.5,19.0,77.38,0.0
2018,12,6,7,45,316.5,23.5,1.0,6.9,52.0,179.98,108.22
2018,12,6,8,0,469.0,33.0,1.0,7.3,85.0,270.72,212.84
2018,12,6,8,15,547.0,38.0,0.95,7.9,123.5,317.75,257.29
2018,12,6,8,30,625.0,43.0,0.9,8.5,162.0,372.13,304.18
2018,12,6,8,45,673.0,47.0,0.8,9.1,200.5,411.01,336.56
2018,12,6,9,0,721.0,51.0,0.7,9.7,239.0,449.16,366.7
2018,12,6,9,15,756.0,52.5,0.7,10.2,275.0,476.33,387.81
2018,12,6,9,30,791.0,54.0,0.7,10.7,311.0,501.68,406.7
2018,12,6,9,45,816.5,55.0,0.65,11.2,342.5,515.87,416.08
2018,12,6,10,0,842.0,56.0,0.6,11.7,374.0,531.01,425.68
2018,12,6,10,15,857.0,57.5,0.55,12.1,400.0,538.33,429.09
2018,12,6,10,30,872.0,59.0,0.5,12.5,426.0,542.77,430.14
2018,12,6,10,45,881.5,60.0,0.5,12.95,445.0,540.71,426.58
2018,12,6,11,0,891.0,61.0,0.5,13.4,464.0,535.64,420.66
2018,12,6,11,15,897.0,61.0,0.45,13.5,476.0,524.66,410.23
2018,12,6,11,30,903.0,61.0,0.4,13.6,488.0,510.72,397.42
2018,12,6,11,45,905.5,61.5,0.4,13.75,493.0,492.73,381.7
2018,12,6,12,0,908.0,62.0,0.4,13.9,498.0,471.95,363.55
2018,12,6,12,15,907.0,61.5,0.4,13.95,495.0,445.98,341.22
2018,12,6,12,30,906.0,61.0,0.4,14.0,492.0,417.6,316.54
2018,12,6,12,45,902.0,60.5,0.4,14.05,482.0,385.84,288.7
2018,12,6,13,0,898.0,60.0,0.4,14.1,472.0,352.12,258.7
2018,12,6,13,15,889.5,59.0,0.4,14.05,454.5,314.8,225.52
2018,12,6,13,30,881.0,58.0,0.4,14.0,437.0,276.18,190.9
2018,12,6,13,45,868.0,57.5,0.4,13.95,413.5,235.93,155.16
2018,12,6,14,0,855.0,57.0,0.4,13.9,390.0,195.08,119.82
2018,12,6,14,15,835.5,55.0,0.4,13.75,360.0,151.78,85.1
2018,12,6,14,30,816.0,53.0,0.4,13.6,330.0,108.92,55.43
2018,12,6,14,45,787.5,51.0,0.4,13.45,295.0,62.0,31.09
2018,12,6,15,0,759.0,49.0,0.4,13.3,260.0,36.73,27.48
2018,12,6,15,15,717.0,46.0,0.4,13.3,222.0,35.3,26.18
2018,12,6,15,30,675.0,43.0,0.4,13.3,184.0,33.95,24.83
2018,12,6,15,45,607.0,38.5,0.4,12.35,144.5,31.25,22.27
2018,12,6,16,0,539.0,34.0,0.4,11.4,105.0,28.63,19.58
2018,12,6,16,15,411.5,27.5,0.5,11.15,70.0,21.94,12.45
2018,12,6,16,30,284.0,21.0,0.6,10.9,35.0,17.68,0.0
2018,12,6,16,45,142.0,10.5,0.65,10.65,17.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,7,7,15,39.0,6.0,1.1,5.6,7.0,0.0,0.0
2018,12,7,7,30,78.0,12.0,1.0,5.9,14.0,41.72,0.0
2018,12,7,7,45,183.5,24.0,0.95,6.2,41.0,122.93,68.53
2018,12,7,8,0,289.0,36.0,0.9,6.5,68.0,193.11,151.88
2018,12,7,8,15,344.0,46.0,0.9,6.9,99.5,235.56,192.08
2018,12,7,8,30,399.0,56.0,0.9,7.3,131.0,279.47,230.99
2018,12,7,8,45,435.5,65.5,0.85,7.7,164.0,314.32,261.03
2018,12,7,9,0,472.0,75.0,0.8,8.1,197.0,348.77,289.58
2018,12,7,9,15,504.0,81.5,0.75,8.6,229.0,376.89,311.91
2018,12,7,9,30,536.0,88.0,0.7,9.1,261.0,403.75,332.43
2018,12,7,9,45,645.5,80.0,0.65,9.55,308.5,455.27,371.99
2018,12,7,10,0,755.0,72.0,0.6,10.0,356.0,503.46,407.46
2018,12,7,10,15,808.0,67.0,0.6,10.45,389.0,523.97,421.26
2018,12,7,10,30,861.0,62.0,0.6,10.9,422.0,539.0,430.85
2018,12,7,10,45,872.0,62.5,0.6,11.35,441.5,537.27,427.44
2018,12,7,11,0,883.0,63.0,0.6,11.8,461.0,532.57,421.76
2018,12,7,11,15,889.0,63.5,0.6,12.0,473.0,522.28,412.09
2018,12,7,11,30,895.0,64.0,0.6,12.2,485.0,509.06,400.0
2018,12,7,11,45,897.5,64.0,0.6,12.4,490.0,490.74,383.81
2018,12,7,12,0,900.0,64.0,0.6,12.6,495.0,469.68,365.2
2018,12,7,12,15,899.0,63.5,0.6,12.65,492.0,443.97,342.84
2018,12,7,12,30,898.0,63.0,0.6,12.7,489.0,415.88,318.12
2018,12,7,12,45,894.0,63.0,0.6,12.75,479.5,384.91,290.6
2018,12,7,13,0,890.0,63.0,0.6,12.8,470.0,351.97,260.92
2018,12,7,13,15,881.0,62.0,0.55,12.75,452.5,314.83,227.42
2018,12,7,13,30,872.0,61.0,0.5,12.7,435.0,276.43,192.61
2018,12,7,13,45,858.0,60.0,0.5,12.65,411.0,235.91,156.51
2018,12,7,14,0,844.0,59.0,0.5,12.6,387.0,194.9,120.89
2018,12,7,14,15,764.0,66.5,0.45,12.45,346.0,148.92,86.34
2018,12,7,14,30,684.0,74.0,0.4,12.3,305.0,108.62,60.52
2018,12,7,14,45,671.5,67.0,0.4,12.15,274.0,68.08,38.81
2018,12,7,15,0,659.0,60.0,0.4,12.0,243.0,41.96,32.33
2018,12,7,15,15,621.0,54.0,0.4,12.0,206.5,38.56,29.26
2018,12,7,15,30,583.0,48.0,0.4,12.0,170.0,35.11,26.01
2018,12,7,15,45,525.5,41.5,0.55,10.9,133.5,31.11,22.28
2018,12,7,16,0,468.0,35.0,0.7,9.8,97.0,27.04,18.3
2018,12,7,16,15,362.5,27.5,0.75,9.55,65.0,21.91,12.5
2018,12,7,16,30,257.0,20.0,0.8,9.3,33.0,16.64,0.0
2018,12,7,16,45,128.5,10.0,0.85,9.05,16.5,9.53,0.0
2018,12,7,17,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,80.5,7.0,1.1,5.95,9.0,0.0,0.0
2018,12,8,7,30,161.0,14.0,1.1,6.3,18.0,75.51,0.0
2018,12,8,7,45,312.0,22.5,1.15,6.6,49.0,173.9,90.63
2018,12,8,8,0,463.0,31.0,1.2,6.9,80.0,257.72,201.43
2018,12,8,8,15,541.5,36.5,1.15,7.3,118.5,311.21,252.31
2018,12,8,8,30,620.0,42.0,1.1,7.7,157.0,365.94,300.22
2018,12,8,8,45,668.5,46.0,1.1,8.15,195.5,404.89,333.78
2018,12,8,9,0,717.0,50.0,1.1,8.6,234.0,443.15,365.39
2018,12,8,9,15,751.0,52.5,1.1,9.1,270.0,470.92,387.44
2018,12,8,9,30,785.0,55.0,1.1,9.6,306.0,496.88,407.21
2018,12,8,9,45,809.5,56.5,1.1,10.1,337.5,514.39,419.75
2018,12,8,10,0,834.0,58.0,1.1,10.6,369.0,526.4,427.69
2018,12,8,10,15,849.5,59.5,1.1,10.95,395.0,534.07,432.12
2018,12,8,10,30,865.0,61.0,1.1,11.3,421.0,538.89,434.13
2018,12,8,10,45,875.0,61.5,1.1,11.65,440.0,536.69,430.61
2018,12,8,11,0,885.0,62.0,1.1,12.0,459.0,531.53,424.68
2018,12,8,11,15,891.0,62.5,1.05,12.2,471.0,521.32,414.61
2018,12,8,11,30,897.0,63.0,1.0,12.4,483.0,508.16,402.08
2018,12,8,11,45,899.5,63.0,1.0,12.6,488.0,489.91,385.75
2018,12,8,12,0,902.0,63.0,1.0,12.8,493.0,468.91,366.96
2018,12,8,12,15,899.5,63.5,0.95,12.9,490.5,443.64,344.35
2018,12,8,12,30,897.0,64.0,0.9,13.0,488.0,416.02,319.47
2018,12,8,12,45,891.5,64.0,0.9,13.05,478.0,384.61,291.46
2018,12,8,13,0,886.0,64.0,0.9,13.1,468.0,351.34,261.37
2018,12,8,13,15,877.5,63.0,0.9,13.05,451.0,314.55,228.14
2018,12,8,13,30,869.0,62.0,0.9,13.0,434.0,276.47,193.52
2018,12,8,13,45,855.5,60.5,0.85,12.95,410.0,235.79,156.96
2018,12,8,14,0,842.0,59.0,0.8,12.9,386.0,194.6,120.96
2018,12,8,14,15,822.0,57.5,0.8,12.65,356.5,148.34,83.48
2018,12,8,14,30,802.0,56.0,0.8,12.4,327.0,106.34,54.14
2018,12,8,14,45,772.5,53.5,0.8,12.15,292.0,64.0,33.15
2018,12,8,15,0,743.0,51.0,0.8,11.9,257.0,38.43,29.15
2018,12,8,15,15,700.5,48.0,0.8,11.9,219.5,37.06,27.89
2018,12,8,15,30,658.0,45.0,0.8,11.9,182.0,35.79,26.6
2018,12,8,15,45,590.0,40.0,0.85,10.9,143.0,32.69,23.66
2018,12,8,16,0,522.0,35.0,0.9,9.9,104.0,29.64,20.57
2018,12,8,16,15,395.0,27.5,0.9,9.6,69.0,21.94,12.51
2018,12,8,16,30,268.0,20.0,0.9,9.3,34.0,16.65,0.0
2018,12,8,16,45,134.0,10.0,0.95,9.05,17.0,9.53,0.0
2018,12,8,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,7,15,7.0,2.5,1.35,5.55,2.5,0.0,0.0
2018,12,9,7,30,14.0,5.0,1.3,5.7,5.0,10.14,0.0
2018,12,9,7,45,7.0,14.0,1.3,5.8,14.0,16.04,2.67
2018,12,9,8,0,0.0,23.0,1.3,5.9,23.0,21.35,12.11
2018,12,9,8,15,0.0,32.5,1.3,6.1,32.5,30.19,20.41
2018,12,9,8,30,0.0,42.0,1.3,6.3,42.0,39.15,28.56
2018,12,9,8,45,3.5,57.5,1.3,6.45,58.5,56.64,44.08
2018,12,9,9,0,7.0,73.0,1.3,6.6,75.0,74.05,59.42
2018,12,9,9,15,51.5,100.5,1.3,6.85,116.5,131.7,109.67
2018,12,9,9,30,96.0,128.0,1.3,7.1,158.0,192.86,161.76
2018,12,9,9,45,80.0,139.0,1.3,7.3,166.0,187.03,156.18
2018,12,9,10,0,64.0,150.0,1.3,7.5,174.0,188.14,156.6
2018,12,9,10,15,76.5,158.5,1.25,7.75,189.0,201.67,167.6
2018,12,9,10,30,89.0,167.0,1.2,8.0,204.0,214.91,178.17
2018,12,9,10,45,85.0,176.5,1.2,8.25,213.0,220.02,181.77
2018,12,9,11,0,81.0,186.0,1.2,8.5,222.0,224.81,185.12
2018,12,9,11,15,52.5,180.0,1.2,8.75,203.5,201.28,165.08
2018,12,9,11,30,24.0,174.0,1.2,9.0,185.0,175.65,143.47
2018,12,9,11,45,19.0,171.5,1.2,9.3,180.5,169.64,138.28
2018,12,9,12,0,14.0,169.0,1.2,9.6,176.0,163.9,133.3
2018,12,9,12,15,95.0,182.0,1.2,9.85,227.0,210.14,170.79
2018,12,9,12,30,176.0,195.0,1.2,10.1,278.0,250.62,202.1
2018,12,9,12,45,168.0,196.5,1.2,10.35,274.5,240.95,193.19
2018,12,9,13,0,160.0,198.0,1.2,10.6,271.0,231.16,184.45
2018,12,9,13,15,114.0,176.5,1.2,10.7,227.5,191.03,152.12
2018,12,9,13,30,68.0,155.0,1.2,10.8,184.0,155.85,124.18
2018,12,9,13,45,103.5,153.5,1.2,10.85,195.0,155.65,122.46
2018,12,9,14,0,139.0,152.0,1.2,10.9,206.0,153.24,118.62
2018,12,9,14,15,129.0,144.0,1.2,10.85,191.0,136.66,105.29
2018,12,9,14,30,119.0,136.0,1.2,10.8,176.0,120.66,93.16
2018,12,9,14,45,106.5,120.0,1.2,10.75,153.0,99.75,77.94
2018,12,9,15,0,94.0,104.0,1.2,10.7,130.0,83.05,69.32
2018,12,9,15,15,72.5,85.0,1.2,10.7,103.5,69.27,56.92
2018,12,9,15,30,51.0,66.0,1.2,10.7,77.0,57.46,46.14
2018,12,9,15,45,25.5,47.0,1.25,10.15,52.5,42.07,32.08
2018,12,9,16,0,0.0,28.0,1.3,9.6,28.0,26.0,17.35
2018,12,9,16,15,9.5,18.5,1.3,9.4,19.0,17.4,8.76
2018,12,9,16,30,19.0,9.0,1.3,9.2,10.0,8.33,0.0
2018,12,9,16,45,9.5,4.5,1.3,9.05,5.0,4.29,0.0
2018,12,9,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
