Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,10,7,15,13.0,4.0,0.8,7.55,4.5,0.0,0.0
2018,12,10,7,30,26.0,8.0,0.8,7.8,9.0,17.56,0.0
2018,12,10,7,45,42.0,22.5,0.8,8.1,26.0,47.68,15.91
2018,12,10,8,0,58.0,37.0,0.8,8.4,43.0,76.02,56.26
2018,12,10,8,15,81.5,52.5,0.85,8.75,65.0,104.6,82.93
2018,12,10,8,30,105.0,68.0,0.9,9.1,87.0,133.5,108.67
2018,12,10,8,45,92.5,81.0,0.9,9.4,100.5,141.42,116.11
2018,12,10,9,0,80.0,94.0,0.9,9.7,114.0,148.71,122.55
2018,12,10,9,15,163.0,108.0,0.9,10.0,157.0,206.7,171.78
2018,12,10,9,30,246.0,122.0,0.9,10.3,200.0,273.46,226.76
2018,12,10,9,45,302.0,128.5,0.9,10.65,233.5,309.24,255.26
2018,12,10,10,0,358.0,135.0,0.9,11.0,267.0,352.42,289.08
2018,12,10,10,15,575.5,105.0,0.9,11.3,334.5,438.16,356.63
2018,12,10,10,30,793.0,75.0,0.9,11.6,402.0,516.34,415.6
2018,12,10,10,45,843.0,68.0,0.9,11.95,430.0,527.26,421.53
2018,12,10,11,0,893.0,61.0,0.9,12.3,458.0,532.89,423.83
2018,12,10,11,15,908.0,60.0,0.9,12.45,473.0,525.67,416.37
2018,12,10,11,30,923.0,59.0,0.9,12.6,488.0,515.23,406.29
2018,12,10,11,45,925.5,58.5,0.9,12.8,493.0,496.19,389.37
2018,12,10,12,0,928.0,58.0,0.9,13.0,498.0,474.35,369.99
2018,12,10,12,15,927.0,58.0,0.95,13.05,495.5,448.81,347.8
2018,12,10,12,30,926.0,58.0,1.0,13.1,493.0,420.78,323.08
2018,12,10,12,45,921.5,58.0,1.05,13.15,483.5,389.13,294.9
2018,12,10,13,0,917.0,58.0,1.1,13.2,474.0,355.46,264.45
2018,12,10,13,15,909.0,57.0,1.15,13.15,457.0,317.99,230.54
2018,12,10,13,30,901.0,56.0,1.2,13.1,440.0,279.11,195.06
2018,12,10,13,45,890.0,55.0,1.25,13.05,417.0,238.38,158.2
2018,12,10,14,0,879.0,54.0,1.3,13.0,394.0,196.86,121.59
2018,12,10,14,15,862.0,52.5,1.3,12.85,364.5,153.57,86.2
2018,12,10,14,30,845.0,51.0,1.3,12.7,335.0,110.41,55.81
2018,12,10,14,45,818.0,48.5,1.3,12.5,300.0,66.48,33.92
2018,12,10,15,0,791.0,46.0,1.3,12.3,265.0,38.61,29.25
2018,12,10,15,15,750.0,43.5,1.3,12.3,226.5,33.26,24.4
2018,12,10,15,30,709.0,41.0,1.3,12.3,188.0,32.24,23.36
2018,12,10,15,45,642.0,36.5,1.45,11.4,148.0,29.44,20.69
2018,12,10,16,0,575.0,32.0,1.6,10.5,108.0,26.69,17.89
2018,12,10,16,15,445.0,26.0,1.65,10.1,72.0,22.44,12.89
2018,12,10,16,30,315.0,20.0,1.7,9.7,36.0,16.65,0.0
2018,12,10,16,45,157.5,10.0,1.75,9.3,18.0,9.53,0.0
2018,12,10,17,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,11,7,15,77.0,6.0,1.5,5.55,7.5,0.0,0.0
2018,12,11,7,30,154.0,12.0,1.4,6.0,15.0,70.01,0.0
2018,12,11,7,45,176.0,23.0,1.35,6.4,34.5,115.01,38.13
2018,12,11,8,0,198.0,34.0,1.3,6.8,54.0,149.11,114.31
2018,12,11,8,15,267.5,45.5,1.2,7.35,85.5,196.34,159.13
2018,12,11,8,30,337.0,57.0,1.1,7.9,117.0,246.33,203.04
2018,12,11,8,45,380.5,66.5,1.05,8.45,149.5,282.68,234.53
2018,12,11,9,0,424.0,76.0,1.0,9.0,182.0,319.36,265.18
2018,12,11,9,15,518.5,75.5,1.0,9.4,224.5,374.63,310.23
2018,12,11,9,30,613.0,75.0,1.0,9.8,267.0,427.09,351.66
2018,12,11,9,45,666.0,75.0,1.05,10.15,303.0,456.93,374.56
2018,12,11,10,0,719.0,75.0,1.1,10.5,339.0,484.91,395.61
2018,12,11,10,15,786.5,66.5,1.15,10.9,374.0,507.79,412.39
2018,12,11,10,30,854.0,58.0,1.2,11.3,409.0,526.76,425.77
2018,12,11,10,45,862.0,59.5,1.2,11.65,428.0,524.99,422.46
2018,12,11,11,0,870.0,61.0,1.2,12.0,447.0,520.31,416.89
2018,12,11,11,15,875.5,61.0,1.25,12.2,458.5,509.79,407.2
2018,12,11,11,30,881.0,61.0,1.3,12.4,470.0,496.42,395.07
2018,12,11,11,45,843.5,70.0,1.3,12.65,465.0,469.9,372.27
2018,12,11,12,0,806.0,79.0,1.3,12.9,460.0,441.27,347.74
2018,12,11,12,15,760.5,88.5,1.35,12.95,446.5,408.94,320.58
2018,12,11,12,30,715.0,98.0,1.4,13.0,433.0,375.24,292.08
2018,12,11,12,45,714.0,96.5,1.4,13.1,425.5,348.59,268.01
2018,12,11,13,0,713.0,95.0,1.4,13.2,418.0,320.27,242.07
2018,12,11,13,15,662.5,102.5,1.4,13.15,394.0,284.32,211.07
2018,12,11,13,30,612.0,110.0,1.4,13.1,370.0,250.46,181.98
2018,12,11,13,45,698.5,87.0,1.35,13.05,368.5,220.87,151.6
2018,12,11,14,0,785.0,64.0,1.3,13.0,367.0,186.46,117.15
2018,12,11,14,15,706.0,71.0,1.25,12.7,328.0,146.67,87.37
2018,12,11,14,30,627.0,78.0,1.2,12.4,289.0,108.56,62.66
2018,12,11,14,45,587.0,75.0,1.15,12.1,256.0,73.15,44.45
2018,12,11,15,0,547.0,72.0,1.1,11.8,223.0,51.67,41.05
2018,12,11,15,15,448.0,69.5,1.1,11.8,181.5,51.53,40.87
2018,12,11,15,30,349.0,67.0,1.1,11.8,140.0,50.04,39.34
2018,12,11,15,45,305.5,55.5,1.1,10.95,109.5,42.1,32.02
2018,12,11,16,0,262.0,44.0,1.1,10.1,79.0,33.91,24.29
2018,12,11,16,15,193.0,32.0,1.1,10.0,52.5,25.04,15.07
2018,12,11,16,30,124.0,20.0,1.1,9.9,26.0,15.87,0.0
2018,12,11,16,45,62.0,10.0,1.1,9.8,13.0,9.53,0.0
2018,12,11,17,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,12,7,15,44.5,5.0,1.05,5.65,5.5,0.0,0.0
2018,12,12,7,30,89.0,10.0,1.0,5.9,11.0,43.23,0.0
2018,12,12,7,45,216.0,21.0,1.0,6.1,38.0,127.86,32.94
2018,12,12,8,0,343.0,32.0,1.0,6.3,65.0,209.45,160.32
2018,12,12,8,15,453.5,37.5,0.95,6.7,103.5,272.86,220.47
2018,12,12,8,30,564.0,43.0,0.9,7.1,142.0,339.73,278.27
2018,12,12,8,45,562.5,53.5,0.85,7.5,172.5,359.93,296.78
2018,12,12,9,0,561.0,64.0,0.8,7.9,203.0,378.1,312.51
2018,12,12,9,15,696.0,56.0,0.8,8.4,255.0,441.66,363.71
2018,12,12,9,30,831.0,48.0,0.8,8.9,307.0,504.97,412.63
2018,12,12,9,45,853.5,49.0,0.75,9.4,338.5,521.43,423.53
2018,12,12,10,0,876.0,50.0,0.7,9.9,370.0,535.41,432.41
2018,12,12,10,15,891.0,51.0,0.75,10.25,396.5,542.6,436.88
2018,12,12,10,30,906.0,52.0,0.8,10.6,423.0,546.87,438.9
2018,12,12,10,45,915.5,52.5,0.85,11.0,442.5,544.6,435.67
2018,12,12,11,0,925.0,53.0,0.9,11.4,462.0,539.25,429.92
2018,12,12,11,15,928.5,53.5,0.95,11.6,473.5,527.76,419.59
2018,12,12,11,30,932.0,54.0,1.0,11.8,485.0,513.29,406.73
2018,12,12,11,45,934.0,54.5,1.1,12.0,490.5,495.17,391.03
2018,12,12,12,0,936.0,55.0,1.2,12.2,496.0,474.2,372.64
2018,12,12,12,15,933.5,55.5,1.2,12.25,493.5,448.59,349.87
2018,12,12,12,30,931.0,56.0,1.2,12.3,491.0,420.53,324.66
2018,12,12,12,45,896.0,62.0,1.25,12.4,474.0,383.85,292.75
2018,12,12,13,0,861.0,68.0,1.3,12.5,457.0,346.88,260.21
2018,12,12,13,15,751.0,86.0,1.25,12.5,416.5,297.33,219.24
2018,12,12,13,30,641.0,104.0,1.2,12.5,376.0,252.57,182.87
2018,12,12,13,45,702.5,85.0,1.2,12.5,368.5,220.27,151.17
2018,12,12,14,0,764.0,66.0,1.2,12.5,361.0,185.09,117.12
2018,12,12,14,15,761.5,63.5,1.15,12.3,338.5,147.38,85.59
2018,12,12,14,30,759.0,61.0,1.1,12.1,316.0,108.78,57.69
2018,12,12,14,45,702.0,60.5,1.1,11.95,277.0,69.37,38.5
2018,12,12,15,0,645.0,60.0,1.1,11.8,238.0,41.98,32.35
2018,12,12,15,15,648.0,51.5,1.1,11.8,208.0,40.1,30.62
2018,12,12,15,30,651.0,43.0,1.1,11.8,178.0,33.93,24.93
2018,12,12,15,45,565.0,39.5,1.25,10.85,138.5,32.15,23.18
2018,12,12,16,0,479.0,36.0,1.4,9.9,99.0,27.95,19.06
2018,12,12,16,15,361.5,28.0,1.45,9.5,66.0,22.34,12.9
2018,12,12,16,30,244.0,20.0,1.5,9.1,33.0,16.58,0.0
2018,12,12,16,45,122.0,10.0,1.55,8.65,16.5,9.53,0.0
2018,12,12,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,1.2,5.5,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,1.2,6.0,13.0,65.15,0.0
2018,12,13,7,45,323.0,18.5,1.2,6.5,43.5,163.5,28.7
2018,12,13,8,0,501.0,26.0,1.2,7.0,74.0,265.1,200.73
2018,12,13,8,15,582.5,30.5,1.2,7.55,112.0,318.41,255.54
2018,12,13,8,30,664.0,35.0,1.2,8.1,150.0,373.42,304.36
2018,12,13,8,45,713.0,38.0,1.2,8.7,189.0,411.77,337.79
2018,12,13,9,0,762.0,41.0,1.2,9.3,228.0,446.01,366.46
2018,12,13,9,15,793.5,43.0,1.15,9.75,264.0,472.38,387.55
2018,12,13,9,30,825.0,45.0,1.1,10.2,300.0,497.07,406.31
2018,12,13,9,45,845.5,46.5,1.1,10.7,331.5,513.17,417.87
2018,12,13,10,0,866.0,48.0,1.1,11.2,363.0,526.77,427.04
2018,12,13,10,15,879.5,49.5,1.1,11.6,389.0,533.88,431.0
2018,12,13,10,30,893.0,51.0,1.1,12.0,415.0,538.09,432.49
2018,12,13,10,45,901.5,52.0,1.15,12.45,434.0,536.06,429.29
2018,12,13,11,0,910.0,53.0,1.2,12.9,453.0,531.0,423.59
2018,12,13,11,15,915.5,53.5,1.15,13.15,466.0,520.81,413.47
2018,12,13,11,30,921.0,54.0,1.1,13.4,479.0,507.62,400.85
2018,12,13,11,45,923.0,54.0,1.1,13.65,484.0,489.28,384.36
2018,12,13,12,0,925.0,54.0,1.1,13.9,489.0,468.16,365.38
2018,12,13,12,15,922.0,55.0,1.1,14.0,487.0,443.23,343.27
2018,12,13,12,30,919.0,56.0,1.1,14.1,485.0,415.9,318.79
2018,12,13,12,45,912.5,57.0,1.1,14.15,476.0,385.04,291.11
2018,12,13,13,0,906.0,58.0,1.1,14.2,467.0,352.25,261.34
2018,12,13,13,15,897.0,57.5,1.1,14.1,450.5,315.59,228.19
2018,12,13,13,30,888.0,57.0,1.1,14.0,434.0,277.6,193.61
2018,12,13,13,45,874.5,56.0,1.1,13.9,410.5,237.05,157.2
2018,12,13,14,0,861.0,55.0,1.1,13.8,387.0,195.92,121.19
2018,12,13,14,15,842.5,53.5,1.1,13.5,358.0,153.37,86.56
2018,12,13,14,30,824.0,52.0,1.1,13.2,329.0,111.1,56.74
2018,12,13,14,45,796.0,50.5,1.1,12.9,295.0,64.64,31.91
2018,12,13,15,0,768.0,49.0,1.1,12.6,261.0,36.82,27.61
2018,12,13,15,15,726.0,46.0,1.1,12.6,223.0,35.36,26.27
2018,12,13,15,30,684.0,43.0,1.1,12.6,185.0,33.99,24.9
2018,12,13,15,45,618.5,38.5,1.1,11.3,146.0,31.26,22.35
2018,12,13,16,0,553.0,34.0,1.1,10.0,107.0,28.62,19.66
2018,12,13,16,15,427.5,27.0,1.1,9.5,71.5,23.42,13.83
2018,12,13,16,30,302.0,20.0,1.1,9.0,36.0,16.58,0.0
2018,12,13,16,45,151.0,10.0,1.15,8.5,18.0,9.53,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.8,8.8,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.9,9.1,1.0,0.95,0.0
2018,12,14,7,45,0.0,4.5,1.95,9.35,4.5,4.16,0.0
2018,12,14,8,0,0.0,8.0,2.0,9.6,8.0,7.4,0.24
2018,12,14,8,15,0.0,12.5,2.0,9.8,12.5,11.57,4.16
2018,12,14,8,30,0.0,17.0,2.0,10.0,17.0,15.75,7.92
2018,12,14,8,45,0.0,13.5,2.05,10.2,13.5,12.5,5.2
2018,12,14,9,0,0.0,10.0,2.1,10.4,10.0,9.26,2.42
2018,12,14,9,15,0.0,15.0,2.1,10.55,15.0,13.9,6.48
2018,12,14,9,30,0.0,20.0,2.1,10.7,20.0,18.54,10.52
2018,12,14,9,45,0.0,21.5,2.1,10.8,21.5,19.94,11.71
2018,12,14,10,0,0.0,23.0,2.1,10.9,23.0,21.33,12.9
2018,12,14,10,15,0.0,43.5,2.1,10.95,43.5,40.41,29.36
2018,12,14,10,30,0.0,64.0,2.1,11.0,64.0,59.53,45.72
2018,12,14,10,45,1.5,79.0,2.15,11.0,79.5,74.35,58.32
2018,12,14,11,0,3.0,94.0,2.2,11.0,95.0,89.4,71.03
2018,12,14,11,15,2.0,99.5,2.15,11.0,100.0,93.99,74.81
2018,12,14,11,30,1.0,105.0,2.1,11.0,105.0,98.57,78.61
2018,12,14,11,45,0.5,100.0,2.05,10.95,100.0,93.49,74.28
2018,12,14,12,0,0.0,95.0,2.0,10.9,95.0,88.5,70.06
2018,12,14,12,15,0.0,93.0,2.0,10.95,93.0,86.58,68.43
2018,12,14,12,30,0.0,91.0,2.0,11.0,91.0,84.68,66.83
2018,12,14,12,45,0.5,86.0,1.95,11.0,86.0,80.21,63.06
2018,12,14,13,0,1.0,81.0,1.9,11.0,81.0,75.74,59.3
2018,12,14,13,15,5.5,92.0,1.8,11.0,94.0,86.96,68.76
2018,12,14,13,30,10.0,103.0,1.7,11.0,107.0,97.57,77.62
2018,12,14,13,45,6.5,92.0,1.65,11.0,94.5,86.4,68.31
2018,12,14,14,0,3.0,81.0,1.6,11.0,82.0,75.57,59.32
2018,12,14,14,15,4.0,78.5,1.5,11.0,80.0,73.12,57.28
2018,12,14,14,30,5.0,76.0,1.4,11.0,78.0,70.51,55.1
2018,12,14,14,45,14.0,75.0,1.35,11.0,79.0,69.22,53.91
2018,12,14,15,0,23.0,74.0,1.3,11.0,80.0,65.24,53.38
2018,12,14,15,15,44.0,69.5,1.3,11.0,79.5,61.11,49.59
2018,12,14,15,30,65.0,65.0,1.3,11.0,79.0,54.34,43.3
2018,12,14,15,45,188.0,50.0,1.1,10.75,77.5,37.55,28.01
2018,12,14,16,0,311.0,35.0,0.9,10.5,76.0,26.78,18.01
2018,12,14,16,15,289.0,28.0,0.85,10.25,55.5,22.23,12.85
2018,12,14,16,30,267.0,21.0,0.8,10.0,35.0,17.54,0.0
2018,12,14,16,45,133.5,10.5,0.8,9.8,17.5,10.01,0.0
2018,12,14,17,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,1.3,10.0,1.0,0.95,0.0
2018,12,15,7,45,0.0,3.0,1.35,10.15,3.0,2.77,0.0
2018,12,15,8,0,0.0,5.0,1.4,10.3,5.0,4.62,0.0
2018,12,15,8,15,0.0,6.0,1.45,10.35,6.0,5.55,0.0
2018,12,15,8,30,0.0,7.0,1.5,10.4,7.0,6.48,0.0
2018,12,15,8,45,0.0,8.5,1.55,10.5,8.5,7.87,1.17
2018,12,15,9,0,0.0,10.0,1.6,10.6,10.0,9.26,2.42
2018,12,15,9,15,0.0,19.0,1.55,10.65,19.0,17.61,9.72
2018,12,15,9,30,0.0,28.0,1.5,10.7,28.0,25.97,17.0
2018,12,15,9,45,0.0,38.0,1.5,10.75,38.0,35.28,25.05
2018,12,15,10,0,0.0,48.0,1.5,10.8,48.0,44.6,33.05
2018,12,15,10,15,0.0,68.0,1.5,10.85,68.0,63.26,49.02
2018,12,15,10,30,0.0,88.0,1.5,10.9,88.0,82.37,65.22
2018,12,15,10,45,0.0,59.0,1.5,10.95,59.0,54.86,41.64
2018,12,15,11,0,0.0,30.0,1.5,11.0,30.0,27.85,18.43
2018,12,15,11,15,0.0,27.5,1.45,11.05,27.5,25.53,16.41
2018,12,15,11,30,0.0,25.0,1.4,11.1,25.0,23.21,14.4
2018,12,15,11,45,0.0,36.0,1.4,11.15,36.0,33.44,23.19
2018,12,15,12,0,0.0,47.0,1.4,11.2,47.0,43.69,31.95
2018,12,15,12,15,0.0,54.5,1.35,11.2,54.5,50.68,37.91
2018,12,15,12,30,0.0,62.0,1.3,11.2,62.0,57.67,43.88
2018,12,15,12,45,0.0,64.5,1.3,11.25,64.5,60.0,45.88
2018,12,15,13,0,0.0,67.0,1.3,11.3,67.0,62.33,47.88
2018,12,15,13,15,3.5,98.0,1.3,11.3,99.5,91.81,72.84
2018,12,15,13,30,7.0,129.0,1.3,11.3,132.0,119.75,96.25
2018,12,15,13,45,4.0,119.0,1.3,11.3,120.5,109.51,87.78
2018,12,15,14,0,1.0,109.0,1.3,11.3,109.0,99.59,79.66
2018,12,15,14,15,2.0,95.5,1.35,11.3,96.0,87.53,69.52
2018,12,15,14,30,3.0,82.0,1.4,11.3,83.0,75.47,59.33
2018,12,15,14,45,1.5,52.5,1.45,11.3,53.0,48.85,36.64
2018,12,15,15,0,0.0,23.0,1.5,11.3,23.0,21.32,13.74
2018,12,15,15,15,0.0,22.5,1.5,11.3,22.5,20.86,13.29
2018,12,15,15,30,0.0,22.0,1.5,11.3,22.0,20.39,12.79
2018,12,15,15,45,0.0,21.0,1.5,11.15,21.0,19.47,11.81
2018,12,15,16,0,0.0,20.0,1.5,11.0,20.0,18.54,10.72
2018,12,15,16,15,0.0,14.0,1.5,10.95,14.0,12.97,5.14
2018,12,15,16,30,0.0,8.0,1.5,10.9,8.0,7.41,0.0
2018,12,15,16,45,0.0,4.0,1.5,10.85,4.0,3.81,0.0
2018,12,15,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,15,1.0,0.5,2.0,11.85,0.5,0.0,0.0
2018,12,16,7,30,2.0,1.0,2.0,11.9,1.0,1.7,0.0
2018,12,16,7,45,1.0,4.0,2.05,11.9,4.0,4.1,0.0
2018,12,16,8,0,0.0,7.0,2.1,11.9,7.0,6.48,0.0
2018,12,16,8,15,0.0,9.0,2.15,11.95,9.0,8.33,1.33
2018,12,16,8,30,0.0,11.0,2.2,12.0,11.0,10.18,3.05
2018,12,16,8,45,0.0,12.5,2.25,12.05,12.5,11.57,4.32
2018,12,16,9,0,0.0,14.0,2.3,12.1,14.0,12.97,5.58
2018,12,16,9,15,0.0,13.5,2.3,12.15,13.5,12.51,5.19
2018,12,16,9,30,0.0,13.0,2.3,12.2,13.0,12.04,4.8
2018,12,16,9,45,0.0,25.0,2.3,12.25,25.0,23.19,14.43
2018,12,16,10,0,0.0,37.0,2.3,12.3,37.0,34.35,24.03
2018,12,16,10,15,0.0,30.0,2.3,12.3,30.0,27.84,18.39
2018,12,16,10,30,0.0,23.0,2.3,12.3,23.0,21.34,12.76
2018,12,16,10,45,0.0,30.5,2.3,12.35,30.5,28.32,18.73
2018,12,16,11,0,0.0,38.0,2.3,12.4,38.0,35.3,24.68
2018,12,16,11,15,0.0,36.0,2.25,12.4,36.0,33.44,23.06
2018,12,16,11,30,0.0,34.0,2.2,12.4,34.0,31.58,21.45
2018,12,16,11,45,0.0,31.5,2.2,12.4,31.5,29.25,19.45
2018,12,16,12,0,0.0,29.0,2.2,12.4,29.0,26.93,17.46
2018,12,16,12,15,0.0,26.5,2.1,12.4,26.5,24.61,15.47
2018,12,16,12,30,0.0,24.0,2.0,12.4,24.0,22.28,13.49
2018,12,16,12,45,0.0,27.5,1.9,12.4,27.5,25.53,16.29
2018,12,16,13,0,0.0,31.0,1.8,12.4,31.0,28.79,19.09
2018,12,16,13,15,0.0,46.0,1.7,12.35,46.0,42.75,31.07
2018,12,16,13,30,0.0,61.0,1.6,12.3,61.0,56.73,43.04
2018,12,16,13,45,0.0,54.5,1.55,12.3,54.5,50.66,37.91
2018,12,16,14,0,0.0,48.0,1.5,12.3,48.0,44.6,32.78
2018,12,16,14,15,0.0,36.0,1.5,12.25,36.0,33.42,23.23
2018,12,16,14,30,0.0,24.0,1.5,12.2,24.0,22.26,13.64
2018,12,16,14,45,0.0,24.5,1.45,12.1,24.5,22.72,14.07
2018,12,16,15,0,0.0,25.0,1.4,12.0,25.0,23.18,15.39
2018,12,16,15,15,0.0,23.0,1.4,12.0,23.0,21.32,13.67
2018,12,16,15,30,0.0,21.0,1.4,12.0,21.0,19.46,11.91
2018,12,16,15,45,0.0,17.5,1.2,11.75,17.5,16.21,8.88
2018,12,16,16,0,0.0,14.0,1.0,11.5,14.0,12.97,5.79
2018,12,16,16,15,0.0,10.0,0.95,11.3,10.0,9.26,2.07
2018,12,16,16,30,0.0,6.0,0.9,11.1,6.0,5.55,0.0
2018,12,16,16,45,0.0,3.0,0.85,10.95,3.0,2.86,0.0
2018,12,16,17,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.95,7.85,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.9,8.1,7.0,23.01,0.0
2018,12,17,7,45,165.0,18.0,0.8,8.3,30.5,100.03,0.0
2018,12,17,8,0,286.0,29.0,0.7,8.5,54.0,179.74,130.55
2018,12,17,8,15,273.0,41.5,0.7,8.8,75.5,192.08,152.68
2018,12,17,8,30,260.0,54.0,0.7,9.1,97.0,204.33,166.26
2018,12,17,8,45,397.0,57.5,0.7,9.35,142.5,280.18,230.48
2018,12,17,9,0,534.0,61.0,0.7,9.6,188.0,357.92,294.24
2018,12,17,9,15,658.0,55.0,0.75,9.8,237.0,417.22,342.16
2018,12,17,9,30,782.0,49.0,0.8,10.0,286.0,479.94,391.48
2018,12,17,9,45,750.5,61.0,0.8,10.15,308.0,480.46,390.96
2018,12,17,10,0,719.0,73.0,0.8,10.3,330.0,479.29,389.28
2018,12,17,10,15,607.5,100.0,0.8,10.45,328.0,447.09,362.96
2018,12,17,10,30,496.0,127.0,0.8,10.6,326.0,408.45,331.66
2018,12,17,10,45,439.5,144.5,0.8,10.75,327.5,391.05,317.03
2018,12,17,11,0,383.0,162.0,0.8,10.9,329.0,372.47,301.25
2018,12,17,11,15,351.0,171.0,0.8,11.05,327.5,351.87,284.12
2018,12,17,11,30,319.0,180.0,0.8,11.2,326.0,336.84,271.28
2018,12,17,11,45,247.0,192.0,0.8,11.3,306.0,305.98,246.01
2018,12,17,12,0,175.0,204.0,0.8,11.4,286.0,273.77,219.91
2018,12,17,12,15,134.5,193.5,0.8,11.35,256.5,239.97,192.75
2018,12,17,12,30,94.0,183.0,0.8,11.3,227.0,206.76,166.03
2018,12,17,12,45,98.0,180.5,0.8,11.25,225.5,201.41,161.42
2018,12,17,13,0,102.0,178.0,0.8,11.2,224.0,195.75,156.34
2018,12,17,13,15,104.5,166.0,0.8,11.2,211.5,180.1,143.04
2018,12,17,13,30,107.0,154.0,0.8,11.2,199.0,164.32,129.56
2018,12,17,13,45,107.0,149.5,0.8,11.15,192.5,153.98,120.64
2018,12,17,14,0,107.0,145.0,0.8,11.1,186.0,143.33,111.54
2018,12,17,14,15,94.5,125.0,0.8,10.95,159.5,118.87,91.75
2018,12,17,14,30,82.0,105.0,0.8,10.8,133.0,95.84,73.48
2018,12,17,14,45,280.0,91.0,0.75,10.6,171.5,77.87,54.7
2018,12,17,15,0,478.0,77.0,0.7,10.4,210.0,55.7,44.91
2018,12,17,15,15,462.0,66.5,0.7,10.4,180.0,48.75,38.62
2018,12,17,15,30,446.0,56.0,0.7,10.4,150.0,41.65,32.07
2018,12,17,15,45,427.5,48.0,0.7,9.85,122.5,36.6,27.32
2018,12,17,16,0,409.0,40.0,0.7,9.3,95.0,31.41,22.26
2018,12,17,16,15,307.5,30.5,0.8,8.95,63.5,24.52,15.01
2018,12,17,16,30,206.0,21.0,0.9,8.6,32.0,17.37,0.0
2018,12,17,16,45,103.0,10.5,0.95,8.3,16.0,10.01,0.0
2018,12,17,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,1.0,9.4,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,1.0,9.5,1.0,3.17,0.0
2018,12,18,7,45,3.0,2.5,1.0,9.6,2.5,3.68,0.0
2018,12,18,8,0,0.0,4.0,1.0,9.7,4.0,3.7,0.0
2018,12,18,8,15,0.0,6.0,1.05,9.8,6.0,5.55,0.0
2018,12,18,8,30,0.0,8.0,1.1,9.9,8.0,7.4,0.72
2018,12,18,8,45,0.0,10.5,1.1,10.05,10.5,9.72,2.8
2018,12,18,9,0,0.0,13.0,1.1,10.2,13.0,12.04,4.86
2018,12,18,9,15,0.5,35.5,1.1,10.35,35.5,33.21,23.33
2018,12,18,9,30,1.0,58.0,1.1,10.5,58.0,54.45,41.71
2018,12,18,9,45,2.5,67.0,1.15,10.65,67.5,63.73,49.63
2018,12,18,10,0,4.0,76.0,1.2,10.8,77.0,73.2,57.66
2018,12,18,10,15,2.0,69.0,1.2,10.9,69.5,65.26,50.73
2018,12,18,10,30,0.0,62.0,1.2,11.0,62.0,57.66,44.12
2018,12,18,10,45,0.0,61.0,1.2,11.15,61.0,56.73,43.25
2018,12,18,11,0,0.0,60.0,1.2,11.3,60.0,55.8,42.37
2018,12,18,11,15,0.0,60.5,1.15,11.35,60.5,56.27,42.72
2018,12,18,11,30,0.0,61.0,1.1,11.4,61.0,56.74,43.08
2018,12,18,11,45,0.0,74.5,1.1,11.5,74.5,69.34,53.75
2018,12,18,12,0,0.0,88.0,1.1,11.6,88.0,81.96,64.36
2018,12,18,12,15,7.5,109.5,1.1,11.6,113.0,105.06,83.73
2018,12,18,12,30,15.0,131.0,1.1,11.6,138.0,127.43,102.27
2018,12,18,12,45,8.0,127.0,1.1,11.65,130.5,120.46,96.45
2018,12,18,13,0,1.0,123.0,1.1,11.7,123.0,113.94,91.16
2018,12,18,13,15,2.5,121.0,1.05,11.7,122.0,112.18,89.73
2018,12,18,13,30,4.0,119.0,1.0,11.7,121.0,110.26,88.15
2018,12,18,13,45,5.5,109.5,1.0,11.7,112.0,101.62,80.93
2018,12,18,14,0,7.0,100.0,1.0,11.7,103.0,92.92,73.63
2018,12,18,14,15,231.0,79.5,1.0,11.7,157.5,93.77,64.39
2018,12,18,14,30,455.0,59.0,1.0,11.7,212.0,82.51,46.89
2018,12,18,14,45,541.0,57.0,1.0,11.65,221.0,61.06,33.37
2018,12,18,15,0,627.0,55.0,1.0,11.6,230.0,41.52,31.98
2018,12,18,15,15,498.5,54.5,1.0,11.6,181.0,38.6,29.31
2018,12,18,15,30,370.0,54.0,1.0,11.6,132.0,39.7,30.15
2018,12,18,15,45,237.0,44.0,0.95,11.5,90.0,32.91,23.83
2018,12,18,16,0,104.0,34.0,0.9,11.4,48.0,28.0,19.06
2018,12,18,16,15,120.5,24.5,0.85,11.3,35.5,18.84,10.15
2018,12,18,16,30,137.0,15.0,0.8,11.2,23.0,11.57,0.0
2018,12,18,16,45,68.5,7.5,0.8,11.15,11.5,7.15,0.0
2018,12,18,17,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,7,15,47.0,4.0,0.7,8.25,4.0,0.0,0.0
2018,12,19,7,30,94.0,8.0,0.7,8.5,8.0,42.32,0.0
2018,12,19,7,45,194.0,18.0,0.7,8.75,30.5,110.04,0.0
2018,12,19,8,0,294.0,28.0,0.7,9.0,53.0,180.5,128.03
2018,12,19,8,15,307.5,38.5,0.7,9.3,77.0,204.67,161.91
2018,12,19,8,30,321.0,49.0,0.7,9.6,101.0,225.92,183.22
2018,12,19,8,45,260.5,68.5,0.7,9.85,118.0,224.06,183.78
2018,12,19,9,0,200.0,88.0,0.7,10.1,135.0,209.96,173.13
2018,12,19,9,15,218.5,101.5,0.7,10.45,160.5,234.95,194.23
2018,12,19,9,30,237.0,115.0,0.7,10.8,186.0,259.47,214.14
2018,12,19,9,45,319.0,119.0,0.7,11.1,225.5,305.88,251.74
2018,12,19,10,0,401.0,123.0,0.7,11.4,265.0,360.53,294.63
2018,12,19,10,15,450.0,124.0,0.65,11.8,295.0,385.02,312.49
2018,12,19,10,30,499.0,125.0,0.6,12.2,325.0,407.87,328.8
2018,12,19,10,45,592.0,111.0,0.6,12.6,359.5,439.52,351.95
2018,12,19,11,0,685.0,97.0,0.6,13.0,394.0,464.39,369.24
2018,12,19,11,15,588.5,123.5,0.55,13.55,384.0,431.75,341.49
2018,12,19,11,30,492.0,150.0,0.5,14.1,374.0,396.15,312.23
2018,12,19,11,45,472.5,157.5,0.5,14.65,375.0,381.91,299.73
2018,12,19,12,0,453.0,165.0,0.5,15.2,376.0,366.77,286.29
2018,12,19,12,15,468.5,160.5,0.5,15.55,378.5,354.36,274.91
2018,12,19,12,30,484.0,156.0,0.5,15.9,381.0,339.92,261.62
2018,12,19,12,45,516.0,145.5,0.45,16.2,381.5,323.88,246.35
2018,12,19,13,0,548.0,135.0,0.4,16.5,382.0,304.79,228.18
2018,12,19,13,15,545.0,129.0,0.45,16.35,367.5,276.25,203.71
2018,12,19,13,30,542.0,123.0,0.5,16.2,353.0,246.86,178.26
2018,12,19,13,45,551.5,115.0,0.5,16.05,338.5,218.81,153.17
2018,12,19,14,0,561.0,107.0,0.5,15.9,324.0,187.72,125.93
2018,12,19,14,15,627.0,88.5,0.55,15.55,314.0,153.31,94.81
2018,12,19,14,30,693.0,70.0,0.6,15.2,304.0,112.87,61.83
2018,12,19,14,45,651.5,68.0,0.6,14.85,270.0,75.21,41.66
2018,12,19,15,0,610.0,66.0,0.6,14.5,236.0,46.62,36.11
2018,12,19,15,15,498.0,65.5,0.6,14.5,191.5,47.86,37.2
2018,12,19,15,30,386.0,65.0,0.6,14.5,147.0,48.43,37.53
2018,12,19,15,45,361.5,54.5,0.7,13.55,118.5,41.26,31.0
2018,12,19,16,0,337.0,44.0,0.8,12.6,90.0,35.02,25.11
2018,12,19,16,15,247.5,32.5,0.85,12.1,60.0,25.37,15.61
2018,12,19,16,30,158.0,21.0,0.9,11.6,30.0,16.61,0.0
2018,12,19,16,45,79.0,10.5,0.95,11.15,15.0,10.01,0.0
2018,12,19,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,1.1,7.9,4.0,8.23,0.0
2018,12,20,7,45,32.5,17.0,1.1,8.0,19.0,29.0,0.0
2018,12,20,8,0,53.0,30.0,1.1,8.1,34.0,64.55,42.91
2018,12,20,8,15,103.0,44.0,1.1,8.35,58.5,110.91,87.03
2018,12,20,8,30,153.0,58.0,1.1,8.6,83.0,150.64,122.47
