Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,8,45,150.5,74.0,1.1,8.8,104.0,169.07,139.31
2018,12,20,9,0,148.0,90.0,1.1,9.0,125.0,178.76,148.27
2018,12,20,9,15,186.5,103.0,1.05,9.3,154.0,220.39,183.47
2018,12,20,9,30,225.0,116.0,1.0,9.6,183.0,254.4,211.53
2018,12,20,9,45,150.0,128.5,1.0,9.85,175.5,219.82,182.1
2018,12,20,10,0,75.0,141.0,1.0,10.1,168.0,184.68,152.1
2018,12,20,10,15,63.5,147.5,1.0,10.25,171.5,183.24,150.61
2018,12,20,10,30,52.0,154.0,1.0,10.4,175.0,181.79,148.96
2018,12,20,10,45,40.0,153.5,1.0,10.55,170.0,172.73,141.04
2018,12,20,11,0,28.0,153.0,1.0,10.7,165.0,164.08,133.51
2018,12,20,11,15,25.0,154.5,1.0,10.8,165.5,162.36,131.86
2018,12,20,11,30,22.0,156.0,1.0,10.9,166.0,157.62,127.73
2018,12,20,11,45,24.5,163.0,1.0,10.95,174.5,164.4,133.19
2018,12,20,12,0,27.0,170.0,1.0,11.0,183.0,173.06,140.14
2018,12,20,12,15,17.5,162.0,1.0,11.05,170.5,158.06,127.66
2018,12,20,12,30,8.0,154.0,1.0,11.1,158.0,145.86,117.64
2018,12,20,12,45,7.0,147.0,1.0,11.1,150.5,138.32,111.45
2018,12,20,13,0,6.0,140.0,1.0,11.1,143.0,130.91,105.36
2018,12,20,13,15,3.0,128.5,1.0,11.1,130.0,119.04,95.61
2018,12,20,13,30,0.0,117.0,1.0,11.1,117.0,107.51,86.15
2018,12,20,13,45,0.0,104.0,1.0,11.05,104.0,95.65,76.3
2018,12,20,14,0,0.0,91.0,1.0,11.0,91.0,83.88,66.48
2018,12,20,14,15,0.0,87.0,1.0,10.9,87.0,80.03,63.34
2018,12,20,14,30,0.0,83.0,1.0,10.8,83.0,76.13,60.12
2018,12,20,14,45,0.0,69.0,1.0,10.7,69.0,63.73,49.58
2018,12,20,15,0,0.0,55.0,1.0,10.6,55.0,51.13,40.79
2018,12,20,15,15,0.0,48.0,1.0,10.6,48.0,44.61,34.85
2018,12,20,15,30,0.0,41.0,1.0,10.6,41.0,38.09,28.84
2018,12,20,15,45,0.0,33.0,1.0,10.35,33.0,30.64,21.93
2018,12,20,16,0,0.0,25.0,1.0,10.1,25.0,23.2,14.95
2018,12,20,16,15,8.5,18.0,1.0,10.0,18.5,16.93,8.7
2018,12,20,16,30,17.0,11.0,1.0,9.9,12.0,10.11,0.0
2018,12,20,16,45,17.0,7.0,1.0,9.85,7.0,6.67,0.0
2018,12,20,17,0,17.0,3.0,1.0,9.8,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,1.0,9.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,7,15,30.0,2.5,1.4,5.55,2.5,0.0,0.0
2018,12,21,7,30,60.0,5.0,1.4,5.9,5.0,26.8,0.0
2018,12,21,7,45,239.5,14.5,1.4,6.25,31.5,107.93,0.0
2018,12,21,8,0,419.0,24.0,1.4,6.6,58.0,221.66,155.67
2018,12,21,8,15,374.5,37.5,1.4,6.8,81.0,232.85,185.98
2018,12,21,8,30,330.0,51.0,1.4,7.0,104.0,232.57,190.91
2018,12,21,8,45,467.0,52.0,1.4,7.25,149.0,306.83,254.94
2018,12,21,9,0,604.0,53.0,1.4,7.5,194.0,382.24,318.08
2018,12,21,9,15,550.0,68.5,1.35,7.8,213.0,378.54,315.37
2018,12,21,9,30,496.0,84.0,1.3,8.1,232.0,370.98,309.16
2018,12,21,9,45,445.5,103.0,1.3,8.4,246.5,363.23,302.37
2018,12,21,10,0,395.0,122.0,1.3,8.7,261.0,356.27,295.8
2018,12,21,10,15,420.5,127.0,1.3,9.1,285.5,372.63,308.22
2018,12,21,10,30,446.0,132.0,1.3,9.5,310.0,387.44,318.92
2018,12,21,10,45,618.0,103.5,1.25,9.85,363.5,445.66,364.22
2018,12,21,11,0,790.0,75.0,1.2,10.2,417.0,494.84,400.66
2018,12,21,11,15,782.0,80.5,1.2,10.45,427.5,484.67,390.42
2018,12,21,11,30,774.0,86.0,1.2,10.7,438.0,472.09,378.63
2018,12,21,11,45,862.5,69.5,1.2,10.95,467.0,479.15,381.67
2018,12,21,12,0,951.0,53.0,1.2,11.2,496.0,481.33,379.97
2018,12,21,12,15,943.5,56.0,1.25,11.3,494.5,456.65,357.92
2018,12,21,12,30,936.0,59.0,1.3,11.4,493.0,429.63,333.69
2018,12,21,12,45,921.5,62.5,1.3,11.5,483.5,398.37,305.5
2018,12,21,13,0,907.0,66.0,1.3,11.6,474.0,365.52,275.54
2018,12,21,13,15,894.0,66.0,1.35,11.5,457.0,328.5,242.09
2018,12,21,13,30,881.0,66.0,1.4,11.4,440.0,290.37,207.32
2018,12,21,13,45,837.0,69.5,1.45,11.3,410.0,244.72,167.54
2018,12,21,14,0,793.0,73.0,1.5,11.2,380.0,203.62,132.36
2018,12,21,14,15,802.0,67.0,1.5,10.85,358.0,163.41,97.6
2018,12,21,14,30,811.0,61.0,1.5,10.5,336.0,121.32,65.12
2018,12,21,14,45,777.5,58.5,1.45,10.2,300.5,78.58,41.07
2018,12,21,15,0,744.0,56.0,1.4,9.9,265.0,42.59,33.15
2018,12,21,15,15,629.0,57.0,1.4,9.9,216.5,40.83,31.53
2018,12,21,15,30,514.0,58.0,1.4,9.9,168.0,43.33,33.65
2018,12,21,15,45,427.0,50.0,1.5,9.2,129.0,38.18,28.81
2018,12,21,16,0,340.0,42.0,1.6,8.5,90.0,32.95,23.73
2018,12,21,16,15,289.0,32.5,1.55,8.25,63.5,26.18,16.71
2018,12,21,16,30,238.0,23.0,1.5,8.0,37.0,19.14,2.7
2018,12,21,16,45,131.0,13.0,1.45,7.7,19.5,12.39,0.0
2018,12,21,17,0,24.0,3.0,1.4,7.4,2.0,0.0,0.0
2018,12,21,17,15,12.0,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,7,15,12.0,2.0,0.8,7.7,2.0,0.0,0.0
2018,12,22,7,30,24.0,4.0,0.8,7.8,4.0,12.61,0.0
2018,12,22,7,45,66.0,16.5,0.8,7.9,21.0,41.6,0.0
2018,12,22,8,0,108.0,29.0,0.8,8.0,38.0,92.95,62.31
2018,12,22,8,15,144.5,43.5,0.75,8.2,62.5,128.87,101.36
2018,12,22,8,30,181.0,58.0,0.7,8.4,87.0,163.86,133.11
2018,12,22,8,45,216.0,71.5,0.65,8.6,115.0,197.53,162.75
2018,12,22,9,0,251.0,85.0,0.6,8.8,143.0,231.7,192.0
2018,12,22,9,15,197.5,100.5,0.55,9.1,151.0,223.04,184.77
2018,12,22,9,30,144.0,116.0,0.5,9.4,159.0,204.46,169.07
2018,12,22,9,45,99.5,122.5,0.45,9.7,153.5,186.2,153.42
2018,12,22,10,0,55.0,129.0,0.4,10.0,148.0,160.59,131.48
2018,12,22,10,15,71.0,140.5,0.35,10.3,167.5,179.67,147.12
2018,12,22,10,30,87.0,152.0,0.3,10.6,187.0,198.35,161.92
2018,12,22,10,45,177.5,165.5,0.25,10.85,241.0,263.54,214.39
2018,12,22,11,0,268.0,179.0,0.2,11.1,295.0,325.82,262.38
2018,12,22,11,15,214.0,190.0,0.2,11.15,284.5,298.31,239.28
2018,12,22,11,30,160.0,201.0,0.2,11.2,274.0,277.05,221.96
2018,12,22,11,45,124.5,202.0,0.25,11.25,259.0,255.69,204.87
2018,12,22,12,0,89.0,203.0,0.3,11.3,244.0,232.38,186.25
2018,12,22,12,15,91.0,203.5,0.35,11.1,245.5,229.49,184.03
2018,12,22,12,30,93.0,204.0,0.4,10.9,247.0,226.2,181.3
2018,12,22,12,45,81.5,193.5,0.45,10.75,231.0,207.73,166.45
2018,12,22,13,0,70.0,183.0,0.5,10.6,215.0,190.07,152.31
2018,12,22,13,15,60.0,164.0,0.55,10.6,190.5,166.42,133.11
2018,12,22,13,30,50.0,145.0,0.6,10.6,166.0,143.82,114.7
2018,12,22,13,45,41.0,130.5,0.65,10.65,147.0,126.27,100.38
2018,12,22,14,0,32.0,116.0,0.7,10.7,128.0,109.62,86.81
2018,12,22,14,15,40.5,95.5,0.7,10.6,110.0,91.36,71.12
2018,12,22,14,30,49.0,75.0,0.7,10.5,92.0,72.49,54.99
2018,12,22,14,45,53.0,56.5,0.7,10.45,73.0,51.78,37.85
2018,12,22,15,0,57.0,38.0,0.7,10.4,54.0,33.61,25.0
2018,12,22,15,15,86.0,41.0,0.7,10.4,61.5,33.05,24.47
2018,12,22,15,30,115.0,44.0,0.7,10.4,69.0,35.62,26.67
2018,12,22,15,45,99.0,36.0,0.8,9.55,54.5,29.52,21.03
2018,12,22,16,0,83.0,28.0,0.9,8.7,40.0,23.26,15.15
2018,12,22,16,15,66.0,20.5,0.95,8.6,28.0,17.25,9.15
2018,12,22,16,30,49.0,13.0,1.0,8.5,16.0,11.09,0.0
2018,12,22,16,45,32.0,7.0,1.05,8.35,8.5,6.67,0.0
2018,12,22,17,0,15.0,1.0,1.1,8.2,1.0,0.0,0.0
2018,12,22,17,15,7.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.8,6.65,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.7,7.0,1.0,0.95,0.0
2018,12,23,7,45,0.0,3.0,0.6,7.3,3.0,2.86,0.0
2018,12,23,8,0,0.0,5.0,0.5,7.6,5.0,4.62,0.0
2018,12,23,8,15,0.0,8.5,0.45,7.9,8.5,7.87,1.01
2018,12,23,8,30,0.0,12.0,0.4,8.2,12.0,11.11,3.98
2018,12,23,8,45,0.0,11.5,0.35,8.55,11.5,10.65,3.67
2018,12,23,9,0,0.0,11.0,0.3,8.9,11.0,10.19,3.31
2018,12,23,9,15,0.0,14.5,0.3,9.2,14.5,13.43,6.18
2018,12,23,9,30,0.0,18.0,0.3,9.5,18.0,16.68,9.03
2018,12,23,9,45,2.0,52.0,0.35,9.8,52.5,49.38,37.53
2018,12,23,10,0,4.0,86.0,0.4,10.1,87.0,83.23,66.43
2018,12,23,10,15,8.0,95.5,0.35,10.35,98.5,94.43,75.7
2018,12,23,10,30,12.0,105.0,0.3,10.6,110.0,105.54,84.87
2018,12,23,10,45,10.0,116.0,0.3,10.8,120.0,114.85,92.39
2018,12,23,11,0,8.0,127.0,0.3,11.0,130.0,124.06,99.79
2018,12,23,11,15,19.5,147.0,0.3,11.15,155.5,148.73,120.05
2018,12,23,11,30,31.0,167.0,0.3,11.3,181.0,176.16,142.17
2018,12,23,11,45,23.5,163.5,0.35,11.5,174.0,164.53,132.33
2018,12,23,12,0,16.0,160.0,0.4,11.7,167.0,156.69,125.84
2018,12,23,12,15,8.5,139.0,0.4,11.75,142.5,132.98,106.36
2018,12,23,12,30,1.0,118.0,0.4,11.8,118.0,110.04,87.51
2018,12,23,12,45,0.5,86.5,0.4,11.9,86.5,80.68,63.07
2018,12,23,13,0,0.0,55.0,0.4,12.0,55.0,51.14,38.21
2018,12,23,13,15,2.0,60.0,0.35,12.15,61.0,56.39,42.7
2018,12,23,13,30,4.0,65.0,0.3,12.3,67.0,61.51,46.98
2018,12,23,13,45,26.0,98.0,0.3,12.45,108.5,95.31,74.63
2018,12,23,14,0,48.0,131.0,0.3,12.6,150.0,124.9,98.14
2018,12,23,14,15,59.0,106.5,0.25,12.5,128.0,103.03,79.35
2018,12,23,14,30,70.0,82.0,0.2,12.4,106.0,77.72,58.01
2018,12,23,14,45,35.0,60.0,0.2,12.25,72.0,56.54,42.11
2018,12,23,15,0,0.0,38.0,0.2,12.1,38.0,35.28,26.35
2018,12,23,15,15,0.0,36.0,0.2,12.1,36.0,33.42,24.67
2018,12,23,15,30,0.0,34.0,0.2,12.1,34.0,31.56,22.89
2018,12,23,15,45,0.0,27.0,0.4,11.4,27.0,25.05,16.89
2018,12,23,16,0,0.0,20.0,0.6,10.7,20.0,18.54,10.85
2018,12,23,16,15,7.5,13.5,0.65,10.5,14.0,12.68,5.2
2018,12,23,16,30,15.0,7.0,0.7,10.3,8.0,6.58,0.0
2018,12,23,16,45,15.0,4.0,0.75,10.1,4.5,3.81,0.0
2018,12,23,17,0,15.0,1.0,0.8,9.9,1.0,0.0,0.0
2018,12,23,17,15,7.5,0.5,0.8,9.8,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.5,0.9,9.8,2.5,2.38,0.0
2018,12,24,8,0,0.0,5.0,0.9,9.9,5.0,4.62,0.0
2018,12,24,8,15,0.0,7.0,0.95,10.05,7.0,6.48,0.0
2018,12,24,8,30,0.0,9.0,1.0,10.2,9.0,8.33,1.49
2018,12,24,8,45,0.0,11.5,1.05,10.35,11.5,10.65,3.58
2018,12,24,9,0,0.0,14.0,1.1,10.5,14.0,12.97,5.65
2018,12,24,9,15,0.0,20.0,1.15,10.65,20.0,18.54,10.53
2018,12,24,9,30,0.0,26.0,1.2,10.8,26.0,24.11,15.38
2018,12,24,9,45,0.0,31.5,1.25,10.95,31.5,29.23,19.8
2018,12,24,10,0,0.0,37.0,1.3,11.1,37.0,34.35,24.19
2018,12,24,10,15,0.0,43.5,1.3,11.2,43.5,40.41,29.36
2018,12,24,10,30,0.0,50.0,1.3,11.3,50.0,46.47,34.51
2018,12,24,10,45,0.0,49.5,1.35,11.35,49.5,46.0,34.05
2018,12,24,11,0,0.0,49.0,1.4,11.4,49.0,45.54,33.6
2018,12,24,11,15,0.0,45.5,1.45,11.45,45.5,42.28,30.76
2018,12,24,11,30,0.0,42.0,1.5,11.5,42.0,39.02,27.94
2018,12,24,11,45,0.0,40.5,1.55,11.55,40.5,37.63,26.73
2018,12,24,12,0,0.0,39.0,1.6,11.6,39.0,36.23,25.51
2018,12,24,12,15,0.0,40.5,1.6,11.65,40.5,37.63,26.7
2018,12,24,12,30,0.0,42.0,1.6,11.7,42.0,39.03,27.9
2018,12,24,12,45,1.0,54.0,1.6,11.8,54.5,50.57,37.75
2018,12,24,13,0,2.0,66.0,1.6,11.9,67.0,62.07,47.51
2018,12,24,13,15,1.0,62.0,1.65,11.85,62.5,57.96,44.07
2018,12,24,13,30,0.0,58.0,1.7,11.8,58.0,53.93,40.71
2018,12,24,13,45,2.0,51.5,1.75,11.8,52.5,48.31,35.88
2018,12,24,14,0,4.0,45.0,1.8,11.8,47.0,42.53,30.89
2018,12,24,14,15,6.0,49.0,1.85,11.6,51.5,46.36,34.16
2018,12,24,14,30,8.0,53.0,1.9,11.4,56.0,50.02,37.31
2018,12,24,14,45,12.0,52.5,1.9,11.15,56.5,49.1,36.57
2018,12,24,15,0,16.0,52.0,1.9,10.9,57.0,47.77,37.71
2018,12,24,15,15,49.5,42.0,1.9,10.9,53.5,36.89,27.84
2018,12,24,15,30,83.0,32.0,1.9,10.9,50.0,26.2,18.08
2018,12,24,15,45,96.0,26.5,1.95,10.35,43.5,19.33,11.78
2018,12,24,16,0,109.0,21.0,2.0,9.8,37.0,15.61,8.26
2018,12,24,16,15,128.0,21.0,2.0,9.5,33.5,16.0,8.09
2018,12,24,16,30,147.0,21.0,2.0,9.2,30.0,16.5,3.54
2018,12,24,16,45,73.5,10.5,2.0,8.95,15.0,10.01,0.0
2018,12,24,17,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.0,2.15,6.5,3.0,0.0,0.0
2018,12,25,7,30,84.0,6.0,2.1,6.7,6.0,5.72,0.0
2018,12,25,7,45,271.5,15.0,2.1,6.95,32.5,120.22,0.0
2018,12,25,8,0,459.0,24.0,2.1,7.2,59.0,235.45,157.23
2018,12,25,8,15,555.0,29.0,2.1,7.35,97.5,297.82,236.4
2018,12,25,8,30,651.0,34.0,2.1,7.5,136.0,359.42,293.25
2018,12,25,8,45,637.5,41.5,2.05,7.7,164.0,373.0,308.52
2018,12,25,9,0,624.0,49.0,2.0,7.9,192.0,384.12,320.11
2018,12,25,9,15,458.0,75.0,2.0,8.15,189.5,338.27,283.36
2018,12,25,9,30,292.0,101.0,2.0,8.4,187.0,271.81,228.24
2018,12,25,9,45,396.5,103.0,1.95,8.7,234.0,337.67,283.11
2018,12,25,10,0,501.0,105.0,1.9,9.0,281.0,394.62,328.88
2018,12,25,10,15,699.0,81.5,1.9,9.35,347.5,476.6,394.01
2018,12,25,10,30,897.0,58.0,1.9,9.7,414.0,547.87,448.65
2018,12,25,10,45,907.0,58.5,1.9,10.05,434.5,547.03,445.7
2018,12,25,11,0,917.0,59.0,1.9,10.4,455.0,543.16,440.72
2018,12,25,11,15,922.5,60.0,1.9,10.7,469.0,534.47,431.83
2018,12,25,11,30,928.0,61.0,1.9,11.0,483.0,522.74,420.36
2018,12,25,11,45,931.5,61.0,1.9,11.25,490.0,505.97,404.8
2018,12,25,12,0,935.0,61.0,1.9,11.5,497.0,486.31,386.63
2018,12,25,12,15,932.5,62.0,1.9,11.6,496.5,462.27,364.86
2018,12,25,12,30,930.0,63.0,1.9,11.7,496.0,435.72,340.63
2018,12,25,12,45,923.5,63.5,1.9,11.85,487.5,404.82,312.43
2018,12,25,13,0,917.0,64.0,1.9,12.0,479.0,371.94,282.09
2018,12,25,13,15,909.5,63.0,1.9,12.0,463.5,335.54,248.59
2018,12,25,13,30,902.0,62.0,1.9,12.0,448.0,297.62,213.44
2018,12,25,13,45,888.0,61.0,1.9,12.0,425.0,256.9,176.16
2018,12,25,14,0,874.0,60.0,1.9,12.0,402.0,215.53,138.99
2018,12,25,14,15,855.5,58.0,1.9,11.8,373.0,172.25,102.32
2018,12,25,14,30,837.0,56.0,1.9,11.6,344.0,125.16,66.17
2018,12,25,14,45,811.5,54.0,1.9,11.35,310.5,82.02,40.5
2018,12,25,15,0,786.0,52.0,1.9,11.1,277.0,40.28,30.89
2018,12,25,15,15,747.0,48.5,1.9,11.1,239.0,37.18,28.08
2018,12,25,15,30,708.0,45.0,1.9,11.1,201.0,35.37,26.34
2018,12,25,15,45,646.5,41.0,1.9,10.1,161.5,33.13,24.22
2018,12,25,16,0,585.0,37.0,1.9,9.1,122.0,30.99,22.02
2018,12,25,16,15,476.5,31.0,1.9,8.7,85.5,26.9,17.57
2018,12,25,16,30,368.0,25.0,1.9,8.3,49.0,20.87,6.77
2018,12,25,16,45,197.5,14.0,1.95,7.9,25.5,13.34,0.0
2018,12,25,17,0,27.0,3.0,2.0,7.5,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.95,7.35,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,7,15,25.5,2.5,1.95,4.7,2.5,0.0,0.0
2018,12,26,7,30,51.0,5.0,1.9,5.0,5.0,4.77,0.0
2018,12,26,7,45,124.5,16.5,1.8,5.3,24.0,64.25,0.0
2018,12,26,8,0,198.0,28.0,1.7,5.6,43.0,136.46,89.58
2018,12,26,8,15,267.5,38.5,1.7,6.05,72.0,185.17,147.61
2018,12,26,8,30,337.0,49.0,1.7,6.5,101.0,233.04,191.64
2018,12,26,8,45,403.0,57.5,1.75,6.95,137.0,281.33,234.33
2018,12,26,9,0,469.0,66.0,1.8,7.4,173.0,329.19,275.51
2018,12,26,9,15,642.5,57.5,1.75,7.8,231.0,413.17,345.04
2018,12,26,9,30,816.0,49.0,1.7,8.2,289.0,493.2,409.09
2018,12,26,9,45,837.5,51.5,1.7,8.6,322.0,511.85,422.94
2018,12,26,10,0,859.0,54.0,1.7,9.0,355.0,528.09,434.72
2018,12,26,10,15,866.0,57.0,1.7,9.25,380.5,534.48,438.58
2018,12,26,10,30,873.0,60.0,1.7,9.5,406.0,538.01,439.95
2018,12,26,10,45,820.5,73.0,1.65,9.75,411.5,520.56,424.32
2018,12,26,11,0,768.0,86.0,1.6,10.0,417.0,497.93,404.77
2018,12,26,11,15,735.5,94.0,1.65,10.05,419.5,478.97,388.77
2018,12,26,11,30,703.0,102.0,1.7,10.1,422.0,457.53,370.61
2018,12,26,11,45,679.0,109.0,1.7,10.2,422.0,437.71,353.27
2018,12,26,12,0,655.0,116.0,1.7,10.3,422.0,416.53,334.67
2018,12,26,12,15,713.5,104.0,1.7,10.3,437.0,410.95,327.82
2018,12,26,12,30,772.0,92.0,1.7,10.3,452.0,401.83,317.29
2018,12,26,12,45,833.5,79.0,1.75,10.3,462.0,386.82,301.33
2018,12,26,13,0,895.0,66.0,1.8,10.3,472.0,367.91,281.2
2018,12,26,13,15,870.0,66.5,1.75,10.15,450.5,328.39,245.55
2018,12,26,13,30,845.0,67.0,1.7,10.0,429.0,286.02,207.4
2018,12,26,13,45,688.0,91.0,1.7,9.9,376.0,234.53,166.62
2018,12,26,14,0,531.0,115.0,1.7,9.8,323.0,194.78,137.38
2018,12,26,14,15,547.5,103.0,1.7,9.6,304.5,162.26,108.53
2018,12,26,14,30,564.0,91.0,1.7,9.4,286.0,126.52,79.26
2018,12,26,14,45,514.5,88.5,1.7,9.25,253.0,93.54,59.37
2018,12,26,15,0,465.0,86.0,1.7,9.1,220.0,63.84,52.5
2018,12,26,15,15,405.5,79.0,1.7,9.1,184.5,57.72,46.94
2018,12,26,15,30,346.0,72.0,1.7,9.1,149.0,53.45,42.93
2018,12,26,15,45,308.5,60.5,1.7,8.75,119.0,45.6,35.61
2018,12,26,16,0,271.0,49.0,1.7,8.4,89.0,37.53,27.94
2018,12,26,16,15,206.5,36.5,1.7,8.2,61.5,28.36,18.95
2018,12,26,16,30,142.0,24.0,1.7,8.0,34.0,18.9,6.25
2018,12,26,16,45,77.5,12.5,1.7,7.8,17.5,11.91,0.0
2018,12,26,17,0,13.0,1.0,1.7,7.6,1.0,0.0,0.0
2018,12,26,17,15,6.5,0.5,1.7,7.5,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,7,15,24.5,2.5,1.9,4.3,2.5,0.0,0.0
2018,12,27,7,30,49.0,5.0,1.9,4.7,5.0,4.77,0.0
2018,12,27,7,45,143.0,16.0,1.9,5.05,25.0,70.93,0.0
2018,12,27,8,0,237.0,27.0,1.9,5.4,45.0,150.67,98.13
2018,12,27,8,15,410.0,32.0,1.9,5.9,86.0,241.73,192.96
2018,12,27,8,30,583.0,37.0,1.9,6.4,127.0,331.01,271.39
2018,12,27,8,45,665.5,38.0,1.85,6.85,168.5,382.49,316.79
2018,12,27,9,0,748.0,39.0,1.8,7.3,210.0,430.85,358.13
2018,12,27,9,15,781.5,42.5,1.8,7.8,247.5,460.81,383.19
2018,12,27,9,30,815.0,46.0,1.8,8.3,285.0,489.21,405.94
2018,12,27,9,45,837.0,48.0,1.8,8.75,318.0,507.69,420.05
2018,12,27,10,0,859.0,50.0,1.8,9.2,351.0,523.79,431.7
2018,12,27,10,15,877.5,51.5,1.8,9.5,379.5,534.77,439.13
2018,12,27,10,30,896.0,53.0,1.8,9.8,408.0,542.9,443.99
2018,12,27,10,45,908.5,53.0,1.8,10.05,429.5,543.12,442.56
2018,12,27,11,0,921.0,53.0,1.8,10.3,451.0,540.28,438.55
2018,12,27,11,15,927.5,54.0,1.8,10.4,465.5,532.37,430.59
2018,12,27,11,30,934.0,55.0,1.8,10.5,480.0,521.37,420.0
2018,12,27,11,45,937.5,55.0,1.8,10.65,487.5,504.79,404.73
2018,12,27,12,0,941.0,55.0,1.8,10.8,495.0,485.29,386.83
2018,12,27,12,15,938.5,56.5,1.75,10.8,495.0,461.9,365.5
2018,12,27,12,30,936.0,58.0,1.7,10.8,495.0,435.95,341.7
2018,12,27,12,45,930.0,58.5,1.7,10.85,487.0,405.29,313.79
2018,12,27,13,0,924.0,59.0,1.7,10.9,479.0,372.59,283.66
2018,12,27,13,15,918.0,58.0,1.7,10.85,464.0,336.6,250.43
2018,12,27,13,30,912.0,57.0,1.7,10.8,449.0,298.96,215.38
2018,12,27,13,45,901.0,56.0,1.7,10.75,427.0,258.69,178.2
2018,12,27,14,0,890.0,55.0,1.7,10.7,405.0,217.51,140.8
2018,12,27,14,15,873.5,53.5,1.65,10.5,377.0,174.39,103.75
2018,12,27,14,30,857.0,52.0,1.6,10.3,349.0,131.25,70.32
2018,12,27,14,45,832.5,50.0,1.6,10.1,315.5,87.44,43.44
2018,12,27,15,0,808.0,48.0,1.6,9.9,282.0,44.76,35.11
2018,12,27,15,15,771.0,45.0,1.6,9.9,244.0,34.11,25.45
2018,12,27,15,30,734.0,42.0,1.6,9.9,206.0,32.61,24.01
2018,12,27,15,45,675.0,38.5,1.6,8.75,166.5,30.7,22.2
2018,12,27,16,0,616.0,35.0,1.6,7.6,127.0,28.89,20.33
2018,12,27,16,15,516.0,29.0,1.6,7.25,89.5,24.66,15.89
2018,12,27,16,30,416.0,23.0,1.6,6.9,52.0,20.46,7.92
2018,12,27,16,45,227.5,13.5,1.65,6.5,27.5,12.87,0.0
2018,12,27,17,0,39.0,4.0,1.7,6.1,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,1.7,6.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,28,7,15,42.0,3.5,1.15,3.85,3.0,0.0,0.0
2018,12,28,7,30,84.0,7.0,1.1,4.1,6.0,0.0,0.0
2018,12,28,7,45,268.0,14.5,1.1,4.35,31.0,118.12,0.0
2018,12,28,8,0,452.0,22.0,1.1,4.6,56.0,230.09,149.12
2018,12,28,8,15,492.0,30.0,1.1,5.05,88.0,270.68,215.05
2018,12,28,8,30,532.0,38.0,1.1,5.5,120.0,308.41,252.39
2018,12,28,8,45,639.0,38.0,1.05,5.95,164.0,369.81,305.56
2018,12,28,9,0,746.0,38.0,1.0,6.4,208.0,428.72,354.69
2018,12,28,9,15,780.5,40.5,1.0,6.9,245.0,457.98,378.77
2018,12,28,9,30,815.0,43.0,1.0,7.4,282.0,485.8,400.77
2018,12,28,9,45,838.0,44.5,1.0,7.85,314.5,504.37,414.75
2018,12,28,10,0,861.0,46.0,1.0,8.3,347.0,520.6,426.34
2018,12,28,10,15,868.0,48.5,1.0,8.65,372.5,526.81,429.87
2018,12,28,10,30,875.0,51.0,1.0,9.0,398.0,530.18,430.96
2018,12,28,10,45,893.5,50.5,0.95,9.35,421.0,533.25,431.27
2018,12,28,11,0,912.0,50.0,0.9,9.7,444.0,533.25,428.94
2018,12,28,11,15,912.5,52.0,0.9,9.95,457.0,523.67,419.6
2018,12,28,11,30,913.0,54.0,0.9,10.2,470.0,511.16,407.88
2018,12,28,11,45,921.5,53.5,0.9,10.45,479.0,496.92,394.56
2018,12,28,12,0,930.0,53.0,0.9,10.7,488.0,479.62,378.53
2018,12,28,12,15,927.5,54.0,0.9,10.85,488.0,456.09,357.5
2018,12,28,12,30,925.0,55.0,0.9,11.0,488.0,430.06,334.06
2018,12,28,12,45,915.5,57.0,0.85,11.15,480.0,400.02,306.83
2018,12,28,13,0,906.0,59.0,0.8,11.3,472.0,368.13,277.65
2018,12,28,13,15,825.0,70.5,0.85,11.3,437.5,319.42,236.96
2018,12,28,13,30,744.0,82.0,0.9,11.3,403.0,276.02,200.61
2018,12,28,13,45,751.0,77.0,0.9,11.35,387.0,242.0,169.02
2018,12,28,14,0,758.0,72.0,0.9,11.4,371.0,206.07,136.05
2018,12,28,14,15,798.0,62.0,0.85,11.25,357.5,168.73,101.75
2018,12,28,14,30,838.0,52.0,0.8,11.1,344.0,131.13,70.41
2018,12,28,14,45,812.0,50.5,0.8,10.95,311.0,88.48,44.14
2018,12,28,15,0,786.0,49.0,0.8,10.8,278.0,42.73,33.16
2018,12,28,15,15,749.0,46.0,0.8,10.8,240.5,34.84,26.05
2018,12,28,15,30,712.0,43.0,0.8,10.8,203.0,33.38,24.65
2018,12,28,15,45,653.0,39.0,0.9,9.9,164.0,31.04,22.44
2018,12,28,16,0,594.0,35.0,1.0,9.0,125.0,28.77,20.15
2018,12,28,16,15,487.5,30.0,1.05,8.8,88.5,25.56,16.63
2018,12,28,16,30,381.0,25.0,1.1,8.6,52.0,20.55,8.48
2018,12,28,16,45,215.5,15.0,1.15,8.4,28.0,14.3,0.0
2018,12,28,17,0,50.0,5.0,1.2,8.2,4.0,0.0,0.0
2018,12,28,17,15,25.0,2.5,1.25,8.05,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.0,6.55,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.6,4.0,0.0,0.0
2018,12,29,7,45,96.5,16.0,0.85,6.65,21.0,52.79,0.0
2018,12,29,8,0,151.0,27.0,0.8,6.7,38.0,114.89,71.86
2018,12,29,8,15,210.5,39.5,0.7,7.3,65.5,161.8,127.37
2018,12,29,8,30,270.0,52.0,0.6,7.9,93.0,206.31,167.6
2018,12,29,8,45,306.5,63.5,0.5,8.45,123.0,240.34,197.4
2018,12,29,9,0,343.0,75.0,0.4,9.0,153.0,274.78,226.33
2018,12,29,9,15,386.5,84.0,0.4,9.45,186.0,309.78,255.1
2018,12,29,9,30,430.0,93.0,0.4,9.9,219.0,344.56,282.76
2018,12,29,9,45,480.5,96.0,0.35,10.3,252.0,375.47,306.46
2018,12,29,10,0,531.0,99.0,0.3,10.7,285.0,409.16,331.51
2018,12,29,10,15,628.0,90.0,0.35,11.05,327.0,450.14,362.58
2018,12,29,10,30,725.0,81.0,0.4,11.4,369.0,488.4,390.75
2018,12,29,10,45,800.0,70.0,0.45,11.8,403.0,509.0,405.02
2018,12,29,11,0,875.0,59.0,0.5,12.2,437.0,525.19,415.74
2018,12,29,11,15,881.5,60.0,0.55,12.4,451.5,517.89,408.71
2018,12,29,11,30,888.0,61.0,0.6,12.6,466.0,507.66,399.44
2018,12,29,11,45,881.5,63.0,0.7,12.8,470.5,489.33,384.22
2018,12,29,12,0,875.0,65.0,0.8,13.0,475.0,468.56,366.75
2018,12,29,12,15,883.0,63.5,0.85,13.05,477.5,448.18,348.86
2018,12,29,12,30,891.0,62.0,0.9,13.1,480.0,424.97,328.2
2018,12,29,12,45,850.0,70.5,0.95,13.15,464.0,389.13,297.77
2018,12,29,13,0,809.0,79.0,1.0,13.2,448.0,354.11,267.63
2018,12,29,13,15,808.5,76.5,1.0,13.1,435.5,321.66,238.27
2018,12,29,13,30,808.0,74.0,1.0,13.0,423.0,287.46,206.97
2018,12,29,13,45,812.5,69.0,1.05,12.95,405.5,250.53,173.06
2018,12,29,14,0,817.0,64.0,1.1,12.9,388.0,211.78,137.84
2018,12,29,14,15,804.5,61.0,1.1,12.7,361.5,170.56,102.57
2018,12,29,14,30,792.0,58.0,1.1,12.5,335.0,129.19,70.23
2018,12,29,14,45,749.0,57.5,1.1,12.3,299.5,88.21,45.15
2018,12,29,15,0,706.0,57.0,1.1,12.1,264.0,50.32,32.18
2018,12,29,15,15,638.5,55.5,1.1,12.1,224.0,39.06,29.68
2018,12,29,15,30,571.0,54.0,1.1,12.1,184.0,39.27,29.78
2018,12,29,15,45,574.0,45.5,1.2,10.9,154.5,33.75,24.76
2018,12,29,16,0,577.0,37.0,1.3,9.7,125.0,30.6,21.72
2018,12,29,16,15,482.5,30.5,1.35,9.25,89.0,25.96,16.99
2018,12,29,16,30,388.0,24.0,1.4,8.8,53.0,21.29,9.5
2018,12,29,16,45,226.0,15.0,1.45,8.35,29.0,14.3,0.0
2018,12,29,17,0,64.0,6.0,1.5,7.9,5.0,0.0,0.0
2018,12,29,17,15,32.0,3.0,1.5,7.75,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,15,14.0,2.0,1.35,5.55,2.0,0.0,0.0
2018,12,30,7,30,28.0,4.0,1.3,6.0,4.0,0.0,0.0
2018,12,30,7,45,15.0,13.0,1.25,6.45,13.0,18.23,0.0
2018,12,30,8,0,2.0,22.0,1.2,6.9,22.0,22.2,9.45
2018,12,30,8,15,37.0,35.5,1.15,7.4,41.0,62.07,46.26
2018,12,30,8,30,72.0,49.0,1.1,7.9,60.0,93.37,74.32
2018,12,30,8,45,54.0,66.5,1.05,8.35,76.0,98.38,79.42
2018,12,30,9,0,36.0,84.0,1.0,8.8,92.0,108.72,88.55
2018,12,30,9,15,43.0,97.5,1.0,9.3,109.0,125.74,103.2
2018,12,30,9,30,50.0,111.0,1.0,9.8,126.0,142.75,117.51
2018,12,30,9,45,79.5,125.5,1.0,10.3,152.0,172.8,142.71
2018,12,30,10,0,109.0,140.0,1.0,10.8,178.0,209.82,173.1
2018,12,30,10,15,112.5,152.0,1.05,11.1,194.0,222.36,182.84
2018,12,30,10,30,116.0,164.0,1.1,11.4,210.0,234.35,192.11
2018,12,30,10,45,90.5,166.0,1.15,11.7,203.0,213.53,174.36
2018,12,30,11,0,65.0,168.0,1.2,12.0,196.0,199.55,162.34
2018,12,30,11,15,79.0,178.5,1.3,12.05,214.0,214.89,174.77
2018,12,30,11,30,93.0,189.0,1.4,12.1,232.0,229.39,186.28
2018,12,30,11,45,111.0,198.5,1.5,12.2,250.5,247.7,200.72
2018,12,30,12,0,129.0,208.0,1.6,12.3,269.0,260.11,210.22
2018,12,30,12,15,181.5,202.5,1.65,12.25,288.0,271.8,218.98
2018,12,30,12,30,234.0,197.0,1.7,12.2,307.0,282.52,226.48
2018,12,30,12,45,445.5,155.5,1.75,12.1,361.0,315.64,249.43
2018,12,30,13,0,657.0,114.0,1.8,12.0,415.0,334.61,258.63
2018,12,30,13,15,775.0,89.0,1.85,11.9,433.0,324.78,244.59
2018,12,30,13,30,893.0,64.0,1.9,11.8,451.0,305.75,221.68
2018,12,30,13,45,883.5,62.5,1.9,11.7,430.0,266.06,185.05
2018,12,30,14,0,874.0,61.0,1.9,11.6,409.0,225.37,148.05
2018,12,30,14,15,856.5,59.5,1.9,11.35,381.0,182.64,111.21
2018,12,30,14,30,839.0,58.0,1.9,11.1,353.0,136.04,74.3
2018,12,30,14,45,813.0,56.0,1.95,10.85,319.5,92.6,46.45
2018,12,30,15,0,787.0,54.0,2.0,10.6,286.0,50.58,30.6
2018,12,30,15,15,522.0,68.5,2.0,10.6,214.0,49.47,39.26
2018,12,30,15,30,257.0,83.0,2.0,10.6,142.0,64.68,52.8
2018,12,30,15,45,192.5,70.0,2.0,9.6,109.5,55.18,44.14
2018,12,30,16,0,128.0,57.0,2.0,8.6,77.0,45.44,35.08
2018,12,30,16,15,94.5,42.0,2.05,8.15,54.5,34.01,24.14
2018,12,30,16,30,61.0,27.0,2.1,7.7,32.0,22.27,10.75
2018,12,30,16,45,45.0,15.5,2.15,7.25,18.0,14.77,0.0
2018,12,30,17,0,29.0,4.0,2.2,6.8,4.0,3.81,0.0
2018,12,30,17,15,14.5,2.0,2.2,6.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,31,7,15,20.5,2.5,1.7,3.8,2.0,0.0,0.0
2018,12,31,7,30,41.0,5.0,1.7,4.0,4.0,0.0,0.0
2018,12,31,7,45,37.0,15.5,1.7,4.2,16.0,29.17,0.0
2018,12,31,8,0,33.0,26.0,1.7,4.4,28.0,49.57,27.95
2018,12,31,8,15,187.5,38.0,1.7,4.8,65.0,149.77,119.22
2018,12,31,8,30,342.0,50.0,1.7,5.2,102.0,237.37,196.07
2018,12,31,8,45,562.0,44.5,1.7,5.6,159.0,344.24,287.27
2018,12,31,9,0,782.0,39.0,1.7,6.0,216.0,449.24,374.59
2018,12,31,9,15,817.0,41.0,1.75,6.35,254.5,478.85,399.49
2018,12,31,9,30,852.0,43.0,1.8,6.7,293.0,506.99,422.56
2018,12,31,9,45,874.0,45.5,1.8,7.1,327.5,526.87,437.89
2018,12,31,10,0,896.0,48.0,1.8,7.5,362.0,544.24,450.61
2018,12,31,10,15,912.5,49.0,1.75,7.75,390.5,554.08,456.97
2018,12,31,10,30,929.0,50.0,1.7,8.0,419.0,560.98,460.7
2018,12,31,10,45,939.0,50.5,1.7,8.25,440.5,560.75,458.89
2018,12,31,11,0,949.0,51.0,1.7,8.5,462.0,557.39,454.45
2018,12,31,11,15,952.0,51.5,1.65,8.65,476.0,547.23,444.44
2018,12,31,11,30,955.0,52.0,1.6,8.8,490.0,534.03,431.86
2018,12,31,11,45,957.5,53.0,1.6,9.0,498.0,518.08,417.02
2018,12,31,12,0,960.0,54.0,1.6,9.2,506.0,499.15,399.5
2018,12,31,12,15,957.0,55.5,1.55,9.3,506.0,475.4,377.77
2018,12,31,12,30,954.0,57.0,1.5,9.4,506.0,449.05,353.56
2018,12,31,12,45,947.0,58.5,1.45,9.5,499.0,418.73,325.74
2018,12,31,13,0,940.0,60.0,1.4,9.6,492.0,386.31,295.73
2018,12,31,13,15,932.5,59.5,1.4,9.6,477.0,349.94,262.26
2018,12,31,13,30,925.0,59.0,1.4,9.6,462.0,311.95,226.96
2018,12,31,13,45,911.5,58.5,1.4,9.55,439.5,271.1,189.33
2018,12,31,14,0,898.0,58.0,1.4,9.5,417.0,229.46,151.42
2018,12,31,14,15,880.5,56.5,1.35,9.35,388.5,185.78,113.42
2018,12,31,14,30,863.0,55.0,1.3,9.2,360.0,142.13,78.65
2018,12,31,14,45,837.5,53.0,1.3,9.05,326.0,97.8,49.73
2018,12,31,15,0,812.0,51.0,1.3,8.9,292.0,50.37,28.94
2018,12,31,15,15,776.0,48.0,1.3,8.9,254.0,36.4,27.67
2018,12,31,15,30,740.0,45.0,1.3,8.9,216.0,34.98,26.31
2018,12,31,15,45,479.0,44.5,1.05,10.1,147.0,32.53,23.79
2018,12,31,16,0,218.0,44.0,0.8,11.3,78.0,33.25,23.99
2018,12,31,16,15,162.5,37.0,0.8,11.05,58.0,28.49,19.17
2018,12,31,16,30,107.0,30.0,0.8,10.8,38.0,24.61,12.79
2018,12,31,16,45,67.0,16.5,0.8,10.55,20.5,15.73,0.0
2018,12,31,17,0,27.0,3.0,0.8,10.3,3.0,2.86,0.0
2018,12,31,17,15,13.5,1.5,0.75,10.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
